Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,84.4289737411,9.12672895398,0.0,0.0,3.49369000822,6.81298672936,21.6572306368,19.8859806368,1.75125,0.02
 01/01  02:00:00,90.4783205131,15.3885840241,0.0,0.0,3.49369000822,6.81298672936,44.5323407637,42.7610907637,1.75125,0.02
 01/01  03:00:00,92.9110765389,17.7531396069,0.0,0.0,3.49369000822,6.81298672936,51.2869567799,48.3713581166,1.75125,1.16434866325
 01/01  04:00:00,90.144028009,15.0213644675,0.0,0.0,3.49369000822,6.81298672936,43.9246407688,42.1533907688,1.75125,0.02
 01/01  05:00:00,100.035324145,18.5925002887,0.0,0.0,3.49369000822,6.81298672936,69.2684205484,67.4971705484,1.75125,0.02
 01/01  06:00:00,99.6379508657,18.4524018825,0.0,0.0,3.49369000822,6.81298672936,72.1927321452,69.2771536146,1.75125,1.16432853059
 01/01  07:00:00,125.630057356,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,561.397245153,557.874745153,3.5025,0.02
 01/01  08:00:00,124.280531997,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,525.513607682,521.991107682,3.5025,0.02
 01/01  09:00:00,156.43804923,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,435.614955813,430.947986965,3.5025,1.16446884839
 01/01  10:00:00,129.042335165,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,396.630766708,393.108266708,3.5025,0.02
 01/01  11:00:00,163.712723633,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,333.385698353,325.21597606,7.005,1.16472229307
 01/01  12:00:00,195.159234758,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,288.555770331,280.386012866,7.005,1.16475746492
 01/01  13:00:00,202.683360118,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,245.584389685,235.079445732,9.34,1.16494395287
 01/01  14:00:00,200.154139614,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,225.26644267,214.761576833,9.34,1.16486583741
 01/01  15:00:00,196.547798964,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,213.940854375,203.435929244,9.34,1.16492513042
 01/01  16:00:00,192.952551305,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,219.467504879,208.9626562,9.34,1.16484867967
 01/01  17:00:00,199.267583183,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,238.538917805,229.178917805,9.34,0.02
 01/01  18:00:00,177.521199204,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,311.497832768,303.327858529,7.005,1.16497423884
 01/01  19:00:00,183.947210056,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,342.433174413,336.598530755,4.67,1.16464365744
 01/01  20:00:00,163.936089603,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,366.040559091,360.205797142,4.67,1.16476194937
 01/01  21:00:00,155.096188144,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,371.311788832,366.621788832,4.67,0.02
 01/01  22:00:00,140.904768735,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,330.914059322,325.079560485,4.67,1.1644988369
 01/01  23:00:00,76.9126199091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,112.841197802,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554107734,0.0,1.75125,1.16429107734
 01/02  01:00:00,92.8874830462,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,17.6669013952,15.3119013952,2.335,0.02
 01/02  02:00:00,91.0891760361,13.6002749985,0.0,0.0,3.49369000822,9.08398230582,30.3602588248,28.0052588248,2.335,0.02
 01/02  03:00:00,91.6030641095,14.049367161,0.0,0.0,3.49369000822,9.08398230582,32.9570839778,29.4577809214,2.335,1.16430305639
 01/02  04:00:00,87.3427545435,9.81265039502,0.0,0.0,3.49369000822,9.08398230582,24.546411523,22.191411523,2.335,0.02
 01/02  05:00:00,100.227413342,16.2813952661,0.0,0.0,3.49369000822,9.08398230582,38.6553811174,36.3003811174,2.335,0.02
 01/02  06:00:00,100.92810246,17.243398811,0.0,0.0,3.49369000822,9.08398230582,38.2912802996,34.7920095227,2.335,1.16427077698
 01/02  07:00:00,139.989060668,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,412.480497126,407.790497126,4.67,0.02
 01/02  08:00:00,138.828816186,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,385.654051239,380.964051239,4.67,0.02
 01/02  09:00:00,211.676856553,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,330.044449133,320.707323937,8.1725,1.16462519635
 01/02  10:00:00,237.445837024,30.7279029998,0.0,0.0,62.886420148,41.4019203762,239.638692778,227.966270451,10.5075,1.16492232692
 01/02  11:00:00,228.546851481,30.7279029998,0.0,0.0,62.886420148,41.4019203762,200.522229621,188.849661903,10.5075,1.16506771782
 01/02  12:00:00,258.887630207,30.7279029998,0.0,0.0,62.886420148,41.4019203762,195.188384798,183.515586712,10.5075,1.16529808566
 01/02  13:00:00,240.831662862,30.7279029998,0.0,0.0,62.886420148,41.4019203762,190.070245885,177.251873703,10.5075,2.31087218191
 01/02  14:00:00,236.12774992,30.7279029998,0.0,0.0,62.886420148,41.4019203762,183.589904693,171.916915706,10.5075,1.16548898645
 01/02  15:00:00,232.839666191,30.7279029998,0.0,0.0,62.886420148,41.4019203762,179.164062296,167.491340705,10.5075,1.16522159052
 01/02  16:00:00,230.357536244,30.7279029998,0.0,0.0,62.886420148,41.4019203762,175.206566562,163.533815039,10.5075,1.16525152289
 01/02  17:00:00,237.311937162,30.7279029998,0.0,0.0,62.886420148,41.4019203762,182.59674965,170.924143687,10.5075,1.16510596384
 01/02  18:00:00,243.458308652,30.7279029998,0.0,0.0,62.886420148,41.4019203762,201.784376408,188.966558398,10.5075,2.31031800984
 01/02  19:00:00,241.994709553,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,214.191135655,203.686115625,9.34,1.16502003012
 01/02  20:00:00,226.241517655,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,214.641389422,205.281389422,9.34,0.02
 01/02  21:00:00,200.845464231,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,223.255422252,213.917990991,8.1725,1.16493126072
 01/02  22:00:00,143.208506649,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,200.366511883,194.531794988,4.67,1.16471689518
 01/02  23:00:00,82.3727660532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,117.177630084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993340861,0.0,2.335,1.1643340861
 01/03  01:00:00,85.1648539356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,77.9746630709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,91.3680639507,13.510456566,0.0,0.0,3.49369000822,9.08398230582,26.3840391737,22.8847379414,2.335,1.16430123231
 01/03  04:00:00,91.3303581045,13.510456566,0.0,0.0,3.49369000822,9.08398230582,29.5958893769,27.2408893769,2.335,0.02
 01/03  05:00:00,109.36574989,9.18660790898,0.0,0.0,3.49369000822,9.08398230582,24.7720610338,22.4170610338,2.335,0.02
 01/03  06:00:00,115.165009643,15.214804287,0.0,0.0,3.49369000822,9.08398230582,44.1746087856,40.6753213511,2.335,1.16428743454
 01/03  07:00:00,156.594284828,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,441.688174122,436.998174122,4.67,0.02
 01/03  08:00:00,147.997259036,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,424.713761858,420.023761858,4.67,0.02
 01/03  09:00:00,211.661942408,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,367.132998146,357.795762091,8.1725,1.1647360545
 01/03  10:00:00,235.700457033,30.7279029998,0.0,0.0,62.886420148,41.4019203762,289.423169595,277.750830891,10.5075,1.16483870339
 01/03  11:00:00,226.378456766,30.7279029998,0.0,0.0,62.886420148,41.4019203762,247.998758827,236.32631188,10.5075,1.16494694707
 01/03  12:00:00,257.736225449,30.7279029998,0.0,0.0,62.886420148,41.4019203762,204.948198173,193.275280805,10.5075,1.16541736767
 01/03  13:00:00,238.348231851,30.7279029998,0.0,0.0,62.886420148,41.4019203762,176.692095859,163.873489054,10.5075,2.31110680477
 01/03  14:00:00,235.65691712,30.7279029998,0.0,0.0,62.886420148,41.4019203762,152.33218897,140.659080821,10.5075,1.16560814977
 01/03  15:00:00,231.926306837,30.7279029998,0.0,0.0,62.886420148,41.4019203762,140.886425327,129.21358408,10.5075,1.16534124682
 01/03  16:00:00,227.714991385,30.7279029998,0.0,0.0,62.886420148,41.4019203762,159.678390011,148.005769863,10.5075,1.16512014839
 01/03  17:00:00,233.70986491,30.7279029998,0.0,0.0,62.886420148,41.4019203762,187.154391402,174.336590361,10.5075,2.31030104098
 01/03  18:00:00,240.313190724,30.7279029998,0.0,0.0,62.886420148,41.4019203762,197.712951317,186.040239374,10.5075,1.16521194339
 01/03  19:00:00,239.169204698,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,224.957644329,214.452499023,9.34,1.16514530569
 01/03  20:00:00,216.205443699,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,248.486804211,237.981926434,9.34,1.16487777737
 01/03  21:00:00,191.741857949,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,255.219602116,247.027102116,8.1725,0.02
 01/03  22:00:00,136.234119854,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,237.800257942,231.965516769,4.67,1.16474117279
 01/03  23:00:00,79.4490983683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947110258,0.0,2.335,1.16447110258
 01/03  24:00:00,115.226971092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,84.0816109635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  02:00:00,91.0827816954,13.510456566,0.0,0.0,3.49369000822,9.08398230582,28.2889291201,24.7896367254,2.335,1.16429239472
 01/04  03:00:00,91.0770823784,13.510456566,0.0,0.0,3.49369000822,9.08398230582,32.0609644599,29.7059644599,2.335,0.02
 01/04  04:00:00,86.780904488,9.27642634149,0.0,0.0,3.49369000822,9.08398230582,26.3191542678,23.9641542678,2.335,0.02
 01/04  05:00:00,101.350028678,17.4666016215,0.0,0.0,3.49369000822,9.08398230582,47.2202683374,43.7210044952,2.335,1.16426384216
 01/04  06:00:00,101.116078632,17.5132191065,0.0,0.0,3.49369000822,9.08398230582,48.4098969326,46.0548969326,2.335,0.02
 01/04  07:00:00,139.911742538,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,462.080847171,457.390847171,4.67,0.02
 01/04  08:00:00,138.659788511,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,415.927991185,410.093555638,4.67,1.16443554656
 01/04  09:00:00,211.547446972,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,332.722622442,324.530122442,8.1725,0.02
 01/04  10:00:00,236.910410938,30.7279029998,0.0,0.0,62.886420148,41.4019203762,239.544404396,227.872031104,10.5075,1.16487329192
 01/04  11:00:00,229.718646693,30.7279029998,0.0,0.0,62.886420148,41.4019203762,171.948947078,160.276368477,10.5075,1.16507860107
 01/04  12:00:00,267.490459155,30.7279029998,0.0,0.0,62.886420148,41.4019203762,110.24209533,98.5690486184,10.5075,1.16554671203
 01/04  13:00:00,253.417524734,30.7279029998,0.0,0.0,62.886420148,41.4019203762,78.3397633888,65.5212148468,10.5075,2.31104854199
 01/04  14:00:00,250.619327094,30.7279029998,0.0,0.0,62.886420148,41.4019203762,62.8095889744,51.136667897,10.5075,1.16542107742
 01/04  15:00:00,245.632485068,30.7279029998,0.0,0.0,62.886420148,41.4019203762,57.7643545569,46.0916500494,10.5075,1.16520450749
 01/04  16:00:00,239.220744235,30.7279029998,0.0,0.0,62.886420148,41.4019203762,66.2698618391,53.4520107912,10.5075,2.31035104789
 01/04  17:00:00,236.463158834,30.7279029998,0.0,0.0,62.886420148,41.4019203762,98.9040724001,87.2313580827,10.5075,1.16521431741
 01/04  18:00:00,241.208145223,30.7279029998,0.0,0.0,62.886420148,41.4019203762,160.365679064,148.693085873,10.5075,1.1650931905
 01/04  19:00:00,239.771173014,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,193.858893627,183.353843877,9.34,1.16504975001
 01/04  20:00:00,224.05231976,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,187.207741757,176.702923138,9.34,1.16481861846
 01/04  21:00:00,198.832628533,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,205.418685534,196.081311312,8.1725,1.164874222
 01/04  22:00:00,141.130142516,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,199.036303644,194.346303644,4.67,0.02
 01/04  23:00:00,79.6526665173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947051774,0.0,2.335,1.16447051774
 01/04  24:00:00,115.337081394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,84.6225485229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,77.7247356931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923991882,0.0,2.335,1.16423991882
 01/05  03:00:00,86.5863959798,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,15.8045158323,13.4495158323,2.335,0.02
 01/05  04:00:00,86.6881082741,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,17.3386595527,14.9836595527,2.335,0.02
 01/05  05:00:00,97.6195942846,13.510456566,0.0,0.0,3.49369000822,9.08398230582,31.3852903566,27.8860551613,2.335,1.16423519528
 01/05  06:00:00,97.2916262592,13.510456566,0.0,0.0,3.49369000822,9.08398230582,31.8867700298,29.5317700298,2.335,0.02
 01/05  07:00:00,140.035833315,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,404.934117079,400.244117079,4.67,0.02
 01/05  08:00:00,138.89528861,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,363.262925837,357.428462997,4.67,1.1644628397
 01/05  09:00:00,211.670484557,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,303.953581775,295.761081775,8.1725,0.02
 01/05  10:00:00,237.387616889,30.7279029998,0.0,0.0,62.886420148,41.4019203762,219.347170244,207.674746314,10.5075,1.16492393005
 01/05  11:00:00,229.724964445,30.7279029998,0.0,0.0,62.886420148,41.4019203762,160.185334513,148.512841975,10.5075,1.16499253753
 01/05  12:00:00,265.031638566,30.7279029998,0.0,0.0,62.886420148,41.4019203762,116.348398329,103.530122371,10.5075,2.3107759576
 01/05  13:00:00,249.653205379,30.7279029998,0.0,0.0,62.886420148,41.4019203762,92.4064418703,80.7333985255,10.5075,1.16554334481
 01/05  14:00:00,247.125298676,30.7279029998,0.0,0.0,62.886420148,41.4019203762,83.1679361151,71.4948602674,10.5075,1.16557584762
 01/05  15:00:00,241.413123978,30.7279029998,0.0,0.0,62.886420148,41.4019203762,85.5779095396,72.75978952,10.5075,2.31062001952
 01/05  16:00:00,234.403313309,30.7279029998,0.0,0.0,62.886420148,41.4019203762,97.7393535281,86.0666044732,10.5075,1.16524905484
 01/05  17:00:00,234.423018941,30.7279029998,0.0,0.0,62.886420148,41.4019203762,130.603652068,118.931036731,10.5075,1.16511533699
 01/05  18:00:00,243.33311716,30.7279029998,0.0,0.0,62.886420148,41.4019203762,147.872119364,136.199366811,10.5075,1.16525255323
 01/05  19:00:00,241.241143446,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,156.521763772,146.016793126,9.34,1.16497064659
 01/05  20:00:00,224.896832561,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,165.402092257,154.897112535,9.34,1.1649797217
 01/05  21:00:00,199.801293976,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,175.487913166,166.150576183,8.1725,1.16483698215
 01/05  22:00:00,142.814912335,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,143.494651567,138.804651567,4.67,0.02
 01/05  23:00:00,81.3587486125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949698989,0.0,2.335,1.16449698989
 01/05  24:00:00,116.297977157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,85.7848480652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923898243,0.0,2.335,1.16423898243
 01/06  02:00:00,78.4688428855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,77.8897084734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,77.5564371329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925870495,0.0,2.335,1.16425870495
 01/06  05:00:00,113.569896286,13.510456566,0.0,0.0,3.49369000822,9.08398230582,21.6508531651,19.2958531651,2.335,0.02
 01/06  06:00:00,113.620745595,13.510456566,0.0,0.0,3.49369000822,9.08398230582,25.5294964491,23.1744964491,2.335,0.02
 01/06  07:00:00,156.586218225,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,386.949496804,382.259496804,4.67,0.02
 01/06  08:00:00,148.129841155,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,369.518707761,363.684200783,4.67,1.16450697813
 01/06  09:00:00,211.850635811,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,301.111931373,291.774715471,8.1725,1.16471590142
 01/06  10:00:00,236.716659214,30.7279029998,0.0,0.0,62.886420148,41.4019203762,236.8212669,226.2937669,10.5075,0.02
 01/06  11:00:00,228.299584113,30.7279029998,0.0,0.0,62.886420148,41.4019203762,208.562400959,196.889742503,10.5075,1.16515845626
 01/06  12:00:00,260.027141216,30.7279029998,0.0,0.0,62.886420148,41.4019203762,182.490230522,169.671619156,10.5075,2.31111136571
 01/06  13:00:00,241.298218973,30.7279029998,0.0,0.0,62.886420148,41.4019203762,161.870131113,150.197247549,10.5075,1.16538356357
 01/06  14:00:00,238.278334596,30.7279029998,0.0,0.0,62.886420148,41.4019203762,147.162621464,134.344229064,10.5075,2.31089239931
 01/06  15:00:00,233.283683625,30.7279029998,0.0,0.0,62.886420148,41.4019203762,145.123682844,133.451025353,10.5075,1.16515749075
 01/06  16:00:00,229.430506887,30.7279029998,0.0,0.0,62.886420148,41.4019203762,153.737323668,142.064654072,10.5075,1.16516959545
 01/06  17:00:00,232.721474966,30.7279029998,0.0,0.0,62.886420148,41.4019203762,171.659560848,159.986770636,10.5075,1.16529021199
 01/06  18:00:00,242.307193991,30.7279029998,0.0,0.0,62.886420148,41.4019203762,186.484220915,174.811554611,10.5075,1.16516630338
 01/06  19:00:00,240.875674885,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,198.301622552,187.796475179,9.34,1.16514737315
 01/06  20:00:00,217.688465042,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,210.969415237,200.464461799,9.34,1.16495343752
 01/06  21:00:00,192.751285169,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,225.000005225,215.662689221,8.1725,1.1648160046
 01/06  22:00:00,136.940286741,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,199.459713026,193.624999315,4.67,1.16471371105
 01/06  23:00:00,81.2896342558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,116.442575945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,82.7661798217,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569639227,0.0,1.75125,1.16444639227
 01/07  02:00:00,75.8683517482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  03:00:00,75.6130502932,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557930075,0.0,1.75125,1.16432930075
 01/07  04:00:00,89.1214991696,13.510456566,0.0,0.0,3.49369000822,6.81298672936,20.5879331671,18.8166831671,1.75125,0.02
 01/07  05:00:00,95.7359279881,13.510456566,0.0,0.0,3.49369000822,6.81298672936,22.1592651481,20.3880151481,1.75125,0.02
 01/07  06:00:00,90.7847873142,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,18.8353757166,15.9197959047,1.75125,1.16432981182
 01/07  07:00:00,125.847900267,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,388.837877701,385.315377701,3.5025,0.02
 01/07  08:00:00,124.884286255,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,357.70171018,353.034613342,3.5025,1.1645968379
 01/07  09:00:00,184.30906832,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,327.857891162,322.000391162,5.8375,0.02
 01/07  10:00:00,201.573779823,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,290.350829859,279.846068154,9.34,1.16476170548
 01/07  11:00:00,226.377114503,30.7279029998,0.0,0.0,62.886420148,41.4019203762,264.198438872,252.525809258,10.5075,1.16512961424
 01/07  12:00:00,257.379096924,30.7279029998,0.0,0.0,62.886420148,41.4019203762,239.966551345,228.293838149,10.5075,1.16521319519
 01/07  13:00:00,238.060246213,30.7279029998,0.0,0.0,62.886420148,41.4019203762,223.257277913,210.438589183,10.5075,2.31118873032
 01/07  14:00:00,235.49048943,30.7279029998,0.0,0.0,62.886420148,41.4019203762,216.997528115,205.324687117,10.5075,1.16534099813
 01/07  15:00:00,231.647669979,30.7279029998,0.0,0.0,62.886420148,41.4019203762,214.445092369,202.772478984,10.5075,1.16511338496
 01/07  16:00:00,228.085651856,30.7279029998,0.0,0.0,62.886420148,41.4019203762,215.790874704,202.972999284,10.5075,2.31037541954
 01/07  17:00:00,231.909680077,30.7279029998,0.0,0.0,62.886420148,41.4019203762,214.411093875,202.738363327,10.5075,1.16523054755
 01/07  18:00:00,242.232436908,30.7279029998,0.0,0.0,62.886420148,41.4019203762,221.347132118,209.67457231,10.5075,1.16505980806
 01/07  19:00:00,227.654718666,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,246.327830862,236.990230389,8.1725,1.16510047373
 01/07  20:00:00,182.854942133,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,259.492726713,252.490319331,5.8375,1.16490738288
 01/07  21:00:00,172.580511418,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,268.391213501,261.38892763,5.8375,1.1647858705
 01/07  22:00:00,129.138644589,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,243.612893159,240.090393159,3.5025,0.02
 01/07  23:00:00,80.4795983683,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579880788,0.0,1.75125,1.16454880788
 01/07  24:00:00,115.719057745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,83.9379311302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554226836,0.0,1.75125,1.16429226836
 01/08  02:00:00,85.4312444914,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,14.5070869763,12.7358369763,1.75125,0.02
 01/08  03:00:00,84.9767734394,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,15.8274860421,14.0562360421,1.75125,0.02
 01/08  04:00:00,89.2413370926,13.510456566,0.0,0.0,3.49369000822,6.81298672936,28.8467306985,25.9311454245,1.75125,1.16433527405
 01/08  05:00:00,95.8674622949,13.510456566,0.0,0.0,3.49369000822,6.81298672936,29.0787140777,27.3074640777,1.75125,0.02
 01/08  06:00:00,91.0479040493,9.14169869273,0.00119680194286,0.0,3.49369000822,6.81298672936,22.357309478,20.586059478,1.75125,0.02
 01/08  07:00:00,125.909661796,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,444.712908121,440.046100526,3.5025,1.1643075952
 01/08  08:00:00,124.985490048,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,407.452996046,403.930496046,3.5025,0.02
 01/08  09:00:00,156.858202621,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,360.305312899,355.638353845,3.5025,1.1644590536
 01/08  10:00:00,129.461787732,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,343.34444151,339.82194151,3.5025,0.02
 01/08  11:00:00,164.299215911,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,299.781410426,291.611536299,7.005,1.16487412724
 01/08  12:00:00,195.385377032,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,283.168881402,274.998946918,7.005,1.164934484
 01/08  13:00:00,202.74888394,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,256.076022995,245.571061747,9.34,1.16496124803
 01/08  14:00:00,200.953832982,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,247.689563124,237.18467314,9.34,1.16488998432
 01/08  15:00:00,197.764086241,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,235.26547374,225.90547374,9.34,0.02
 01/08  16:00:00,194.59121947,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,236.139840975,225.634868754,9.34,1.16497222158
 01/08  17:00:00,197.852834568,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,240.212438358,229.707507203,9.34,1.16493115523
 01/08  18:00:00,179.080009836,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,284.931673053,276.761661658,7.005,1.16501139473
 01/08  19:00:00,185.011768763,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,311.935302424,306.100657031,4.67,1.16464539301
 01/08  20:00:00,164.931589953,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,328.004325518,322.169544972,4.67,1.16478054628
 01/08  21:00:00,155.691078837,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,339.200386406,334.510386406,4.67,0.02
 01/08  22:00:00,141.193081755,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,298.912545017,293.078073214,4.67,1.16447180322
 01/08  23:00:00,77.8555355539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  24:00:00,113.231879315,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555077491,0.0,1.75125,1.16430077491
 01/09  01:00:00,93.0154349215,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.4331009407,16.0781009407,2.335,0.02
 01/09  02:00:00,86.8822197741,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,21.8611693828,19.5061693828,2.335,0.02
 01/09  03:00:00,91.3861705501,13.7799118635,0.001376292989,0.0,3.49369000822,9.08398230582,39.2718622282,36.9168622282,2.335,0.02
 01/09  04:00:00,92.8926237205,15.2682548472,0.0,0.0,3.49369000822,9.08398230582,44.4352943279,40.9360117312,2.335,1.16428259675
 01/09  05:00:00,98.2500970347,14.0890147668,0.0,0.0,3.49369000822,9.08398230582,36.3947598314,34.0397598314,2.335,0.02
 01/09  06:00:00,102.985230576,19.5248499895,0.0,0.0,3.49369000822,9.08398230582,60.9809536674,58.6259536674,2.335,0.02
 01/09  07:00:00,139.955684875,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,484.172719103,478.338451224,4.67,1.16426787931
 01/09  08:00:00,138.666674965,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,426.13976249,421.44976249,4.67,0.02
 01/09  09:00:00,211.538138799,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,352.601191491,343.264045606,8.1725,1.16464588558
 01/09  10:00:00,235.705984304,30.7279029998,0.0,0.0,62.886420148,41.4019203762,278.816819647,267.144523811,10.5075,1.16479583607
 01/09  11:00:00,226.611048521,30.7279029998,0.0,0.0,62.886420148,41.4019203762,236.547171049,224.874719374,10.5075,1.16495167477
 01/09  12:00:00,257.640883385,30.7279029998,0.0,0.0,62.886420148,41.4019203762,202.67145065,190.998450409,10.5075,1.16550024059
 01/09  13:00:00,238.002490069,30.7279029998,0.0,0.0,62.886420148,41.4019203762,183.036065045,170.217546652,10.5075,2.31101839285
 01/09  14:00:00,235.071610871,30.7279029998,0.0,0.0,62.886420148,41.4019203762,165.551752936,153.878843703,10.5075,1.16540923332
 01/09  15:00:00,231.230350383,30.7279029998,0.0,0.0,62.886420148,41.4019203762,156.780831668,145.10818434,10.5075,1.16514732747
 01/09  16:00:00,227.587110076,30.7279029998,0.0,0.0,62.886420148,41.4019203762,156.849848749,145.177163586,10.5075,1.16518516327
 01/09  17:00:00,230.475601437,30.7279029998,0.0,0.0,62.886420148,41.4019203762,177.007807251,165.335260806,10.5075,1.1650464453
 01/09  18:00:00,239.815143537,30.7279029998,0.0,0.0,62.886420148,41.4019203762,214.914583336,203.241903877,10.5075,1.1651794582
 01/09  19:00:00,239.006211016,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,243.516251131,231.866080307,9.34,2.31017082351
 01/09  20:00:00,222.855340458,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,264.213835155,254.853835155,9.34,0.02
 01/09  21:00:00,197.913200066,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,290.773997575,281.43659588,8.1725,1.16490169483
 01/09  22:00:00,140.969911115,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,269.142657948,263.307968141,4.67,1.16468980697
 01/09  23:00:00,79.3773031026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,115.192054589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993095998,0.0,2.335,1.1643095998
 01/10  01:00:00,88.4241083608,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,11.759019481,9.40401948102,2.335,0.02
 01/10  02:00:00,91.1077955989,13.510456566,0.0,0.0,3.49369000822,9.08398230582,32.2274775524,29.8724775524,2.335,0.02
 01/10  03:00:00,86.9735743778,9.45606320649,0.000920239351577,0.0,3.49369000822,9.08398230582,28.5079416368,25.0086436916,2.335,1.16429794514
 01/10  04:00:00,94.9634852743,17.6799198173,0.0,0.0,3.49369000822,9.08398230582,49.0815619571,46.7265619571,2.335,0.02
 01/10  05:00:00,118.294407987,18.4128634237,0.0,0.0,3.49369000822,9.08398230582,53.2540663711,50.8990663711,2.335,0.02
 01/10  06:00:00,113.969695882,14.1285532255,0.0,0.0,3.49369000822,9.08398230582,45.3549192155,41.8556628969,2.335,1.16425631862
 01/10  07:00:00,156.20090905,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,495.419362776,490.729362776,4.67,0.02
 01/10  08:00:00,147.725845741,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,448.734183278,444.044183278,4.67,0.02
 01/10  09:00:00,211.555727477,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,386.86058938,377.523364269,8.1725,1.16472511084
 01/10  10:00:00,235.622621321,30.7279029998,0.0,0.0,62.886420148,41.4019203762,308.355672367,296.683336757,10.5075,1.16483561026
 01/10  11:00:00,226.139360708,30.7279029998,0.0,0.0,62.886420148,41.4019203762,253.341132813,241.668680536,10.5075,1.16495227702
 01/10  12:00:00,257.465828583,30.7279029998,0.0,0.0,62.886420148,41.4019203762,210.416350677,198.743415886,10.5075,1.16543479101
 01/10  13:00:00,238.185032214,30.7279029998,0.0,0.0,62.886420148,41.4019203762,178.985047146,166.166378836,10.5075,2.31116830985
 01/10  14:00:00,235.409277048,30.7279029998,0.0,0.0,62.886420148,41.4019203762,152.41983166,140.746680372,10.5075,1.16565128722
 01/10  15:00:00,231.787975979,30.7279029998,0.0,0.0,62.886420148,41.4019203762,138.455018614,126.782129177,10.5075,1.16538943775
 01/10  16:00:00,228.306767333,30.7279029998,0.0,0.0,62.886420148,41.4019203762,134.473437452,122.800763577,10.5075,1.16517387471
 01/10  17:00:00,230.693881359,30.7279029998,0.0,0.0,62.886420148,41.4019203762,171.261909093,158.443977506,10.5075,2.31043158681
 01/10  18:00:00,239.979623573,30.7279029998,0.0,0.0,62.886420148,41.4019203762,208.738961627,197.066172441,10.5075,1.16528918671
 01/10  19:00:00,239.092919422,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,236.877540672,226.372552443,9.34,1.1649882297
 01/10  20:00:00,216.438851115,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,257.704757726,247.199791499,9.34,1.16496622684
 01/10  21:00:00,191.867996514,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,264.9040526,255.566729508,8.1725,1.16482309191
 01/10  22:00:00,136.319078662,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,242.031710384,237.341710384,4.67,0.02
 01/10  23:00:00,79.5523800504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945774256,0.0,2.335,1.16445774256
 01/10  24:00:00,115.264189239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  01:00:00,84.2419133118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,86.6828578285,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.958392059,15.4590886006,2.335,1.16430345836
 01/11  03:00:00,91.0573383355,13.510456566,0.0,0.0,3.49369000822,9.08398230582,31.5274103984,29.1724103984,2.335,0.02
 01/11  04:00:00,91.3966556414,13.8248210797,0.00225521383007,0.0,3.49369000822,9.08398230582,35.0207999178,32.6657999178,2.335,0.02
 01/11  05:00:00,95.4354023486,11.3315041231,0.0,0.0,3.49369000822,9.08398230582,29.5395764523,26.0402940809,2.335,1.16428237144
 01/11  06:00:00,100.553959705,17.0781225795,0.0,0.0,3.49369000822,9.08398230582,46.7677977648,44.4127977648,2.335,0.02
 01/11  07:00:00,139.929724122,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,446.880863553,442.190863553,4.67,0.02
 01/11  08:00:00,138.682203744,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,401.531741486,395.697200478,4.67,1.16454100812
 01/11  09:00:00,211.678372456,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,312.001949502,303.809449502,8.1725,0.02
 01/11  10:00:00,237.186485697,30.7279029998,0.0,0.0,62.886420148,41.4019203762,225.042750578,213.370294131,10.5075,1.16495644711
 01/11  11:00:00,228.437476846,30.7279029998,0.0,0.0,62.886420148,41.4019203762,177.42751294,165.754925927,10.5075,1.16508701309
 01/11  12:00:00,262.087650092,30.7279029998,0.0,0.0,62.886420148,41.4019203762,136.080177201,123.261928151,10.5075,2.31074905082
 01/11  13:00:00,246.497856147,30.7279029998,0.0,0.0,62.886420148,41.4019203762,106.61252854,94.93948754,10.5075,1.16554099954
 01/11  14:00:00,245.814591528,30.7279029998,0.0,0.0,62.886420148,41.4019203762,84.5144192519,72.8413389156,10.5075,1.16558033629
 01/11  15:00:00,243.184241986,30.7279029998,0.0,0.0,62.886420148,41.4019203762,71.5227771796,58.7046331384,10.5075,2.31064404113
 01/11  16:00:00,239.56194058,30.7279029998,0.0,0.0,62.886420148,41.4019203762,67.7052422348,56.032472365,10.5075,1.16526986975
 01/11  17:00:00,239.468802604,30.7279029998,0.0,0.0,62.886420148,41.4019203762,94.4579076532,82.7852662048,10.5075,1.16514144842
 01/11  18:00:00,244.166911633,30.7279029998,0.0,0.0,62.886420148,41.4019203762,158.360900869,146.688114924,10.5075,1.16528594524
 01/11  19:00:00,242.112691929,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,192.906396106,182.401388013,9.34,1.16500809301
 01/11  20:00:00,225.969842941,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,210.35870202,199.853884249,9.34,1.16481777093
 01/11  21:00:00,200.545185075,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,224.852420812,215.51503568,8.1725,1.16488513269
 01/11  22:00:00,143.573453565,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,188.909331428,184.219331428,4.67,0.02
 01/11  23:00:00,83.5458855794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949998838,0.0,2.335,1.16449998838
 01/11  24:00:00,118.317035832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,86.9372258143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922084464,0.0,2.335,1.16422084464
 01/12  02:00:00,78.8430961804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,82.5228164761,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,8.64231439839,6.28731439839,2.335,0.02
 01/12  04:00:00,91.5440584878,13.510456566,0.0,0.0,3.49369000822,9.08398230582,23.3696426725,19.8703648437,2.335,1.16427782884
 01/12  05:00:00,93.5146875245,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.8138301629,16.4588301629,2.335,0.02
 01/12  06:00:00,97.3898334081,13.510456566,0.0,0.0,3.49369000822,9.08398230582,32.4627491531,30.1077491531,2.335,0.02
 01/12  07:00:00,140.13166946,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,403.388758816,397.554529717,4.67,1.1642290987
 01/12  08:00:00,138.98021443,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,359.023385992,354.333385992,4.67,0.02
 01/12  09:00:00,212.167180031,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,282.522580528,273.185455685,8.1725,1.16462484258
 01/12  10:00:00,238.411360651,30.7279029998,0.0,0.0,62.886420148,41.4019203762,208.582585357,196.910167273,10.5075,1.16491808433
 01/12  11:00:00,231.85132875,30.7279029998,0.0,0.0,62.886420148,41.4019203762,155.595286393,143.922768273,10.5075,1.16501812036
 01/12  12:00:00,265.51402822,30.7279029998,0.0,0.0,62.886420148,41.4019203762,117.199358973,105.52652426,10.5075,1.16533471322
 01/12  13:00:00,250.256519391,30.7279029998,0.0,0.0,62.886420148,41.4019203762,88.9203234,77.2473437276,10.5075,1.1654796724
 01/12  14:00:00,249.134017604,30.7279029998,0.0,0.0,62.886420148,41.4019203762,68.4818244043,55.6632197267,10.5075,2.31110467759
 01/12  15:00:00,245.746689649,30.7279029998,0.0,0.0,62.886420148,41.4019203762,56.6667407984,44.9939705213,10.5075,1.16527027708
 01/12  16:00:00,242.639177286,30.7279029998,0.0,0.0,62.886420148,41.4019203762,50.6877442123,39.0152105015,10.5075,1.16503371071
 01/12  17:00:00,241.870938592,30.7279029998,0.0,0.0,62.886420148,41.4019203762,75.5661802352,63.8935236243,10.5075,1.16515661094
 01/12  18:00:00,247.764674787,30.7279029998,0.0,0.0,62.886420148,41.4019203762,104.502691291,92.8298935703,10.5075,1.16529772056
 01/12  19:00:00,243.48145304,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,136.403580546,125.898537534,9.34,1.16504301153
 01/12  20:00:00,226.96187611,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,164.939213648,154.434323953,9.34,1.16488969466
 01/12  21:00:00,201.037591355,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,201.247748919,191.910286519,8.1725,1.16496239981
 01/12  22:00:00,143.270372902,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,190.463463856,184.628754565,4.67,1.16470929185
 01/12  23:00:00,82.2822152187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  24:00:00,117.076311124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934939313,0.0,2.335,1.16434939313
 01/13  01:00:00,85.4472667507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  02:00:00,78.1974368823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  03:00:00,77.875438714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925607547,0.0,2.335,1.16425607547
 01/13  04:00:00,91.3316975137,13.510456566,0.0,0.0,3.49369000822,9.08398230582,23.1932071137,20.8382071137,2.335,0.02
 01/13  05:00:00,113.764460347,13.510456566,0.0,0.0,3.49369000822,9.08398230582,25.7409613609,23.3859613609,2.335,0.02
 01/13  06:00:00,109.20519635,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,22.19150319,18.6922235287,2.335,1.16427966126
 01/13  07:00:00,156.500339241,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,401.503175432,396.813175432,4.67,0.02
 01/13  08:00:00,148.116208023,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,367.112164733,362.422164733,4.67,0.02
 01/13  09:00:00,211.956137862,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,295.375199764,286.037949657,8.1725,1.16475010642
 01/13  10:00:00,237.598304716,30.7279029998,0.0,0.0,62.886420148,41.4019203762,209.001401002,197.328995308,10.5075,1.16490569411
 01/13  11:00:00,230.684241884,30.7279029998,0.0,0.0,62.886420148,41.4019203762,150.825734209,139.153169618,10.5075,1.16506459145
 01/13  12:00:00,267.082703547,30.7279029998,0.0,0.0,62.886420148,41.4019203762,99.1898154801,87.517004824,10.5075,1.16531065615
 01/13  13:00:00,253.369570116,30.7279029998,0.0,0.0,62.886420148,41.4019203762,67.0749569606,54.2565189589,10.5075,2.31093800173
 01/13  14:00:00,253.364902057,30.7279029998,0.691788342472,0.0,62.886420148,41.4019203762,44.9150131359,33.2419721782,10.5075,1.16554095764
 01/13  15:00:00,247.83703629,30.7279029998,0.601448050612,0.0,62.886420148,41.4019203762,42.9074116136,31.2346302253,10.5075,1.1652813883
 01/13  16:00:00,240.879536549,30.7279029998,0.030111963353,0.0,62.886420148,41.4019203762,50.0701687155,38.3976006535,10.5075,1.16506806199
 01/13  17:00:00,239.44158108,30.7279029998,0.0,0.0,62.886420148,41.4019203762,77.1311706159,65.4584830905,10.5075,1.16518752544
 01/13  18:00:00,242.302650199,30.7279029998,0.0,0.0,62.886420148,41.4019203762,143.19454165,130.376524491,10.5075,2.31051715876
 01/13  19:00:00,240.683736961,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,164.798131136,154.292996433,9.34,1.16513470225
 01/13  20:00:00,218.025175919,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,173.910541894,163.405668317,9.34,1.16487357747
 01/13  21:00:00,193.558191825,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,187.067101548,178.874601548,8.1725,0.02
 01/13  22:00:00,139.300153188,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,152.081240508,146.246548402,4.67,1.16469210598
 01/13  23:00:00,84.1434518072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947857358,0.0,2.335,1.16447857358
 01/13  24:00:00,118.571390578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/14  01:00:00,85.4489156349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,77.0588232219,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560155185,0.0,1.75125,1.16435155185
 01/14  03:00:00,76.4164028728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  04:00:00,75.9777150515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555829138,0.0,1.75125,1.16430829138
 01/14  05:00:00,86.6851697688,4.50348552199,0.0,0.0,3.49369000822,6.81298672936,7.27416164276,5.50291164276,1.75125,0.02
 01/14  06:00:00,95.3052727741,13.510456566,0.0,0.0,3.49369000822,6.81298672936,18.7268472406,16.9555972406,1.75125,0.02
 01/14  07:00:00,125.915683025,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,355.916551419,351.249763726,3.5025,1.16428769277
 01/14  08:00:00,124.80281535,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,327.521945384,323.999445384,3.5025,0.02
 01/14  09:00:00,184.263842639,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,299.610886902,292.60871313,5.8375,1.16467377152
 01/14  10:00:00,202.120090905,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,242.334167083,231.829340604,9.34,1.16482647875
 01/14  11:00:00,227.279439803,30.7279029998,0.0,0.0,62.886420148,41.4019203762,206.032455335,194.359791127,10.5075,1.16516420775
 01/14  12:00:00,257.730467251,30.7279029998,0.0,0.0,62.886420148,41.4019203762,185.018848726,173.345984915,10.5075,1.16536381087
 01/14  13:00:00,237.741833319,30.7279029998,0.0,0.0,62.886420148,41.4019203762,174.897896847,163.224926436,10.5075,1.16547041129
 01/14  14:00:00,234.653958464,30.7279029998,0.0,0.0,62.886420148,41.4019203762,171.148351541,158.329757484,10.5075,2.3110940569
 01/14  15:00:00,230.821440181,30.7279029998,0.0,0.0,62.886420148,41.4019203762,166.87141575,155.198669045,10.5075,1.1652467057
 01/14  16:00:00,227.298929339,30.7279029998,0.0,0.0,62.886420148,41.4019203762,168.64515625,156.972543203,10.5075,1.16511304702
 01/14  17:00:00,230.112592778,30.7279029998,0.0,0.0,62.886420148,41.4019203762,188.124891886,176.452157276,10.5075,1.16523461008
 01/14  18:00:00,239.837109107,30.7279029998,0.0,0.0,62.886420148,41.4019203762,209.918586787,198.246008358,10.5075,1.16507842879
 01/14  19:00:00,225.334075469,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,236.319416861,226.981770025,8.1725,1.16514683687
 01/14  20:00:00,179.797788377,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,248.331713981,241.32918379,5.8375,1.16503019025
 01/14  21:00:00,169.599629576,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,255.504016026,248.501723593,5.8375,1.16479243237
 01/14  22:00:00,126.833655059,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,232.494554872,227.827473945,3.5025,1.16458092712
 01/14  23:00:00,77.3061996414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  24:00:00,113.019626203,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574953127,0.0,1.75125,1.16449953127
 01/15  01:00:00,82.0931584244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  02:00:00,79.8580524916,4.50348552199,0.0,0.0,3.49369000822,6.81298672936,10.0089665657,7.09336991341,1.75125,1.16434665225
 01/15  03:00:00,88.9809702643,13.510456566,0.0,0.0,3.49369000822,6.81298672936,23.9842675207,22.2130175207,1.75125,0.02
 01/15  04:00:00,84.4270357574,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,19.8894922743,18.1182422743,1.75125,0.02
 01/15  05:00:00,95.3466611661,13.510456566,0.0,0.0,3.49369000822,6.81298672936,35.7114800068,32.7958994452,1.75125,1.16433056165
 01/15  06:00:00,95.2982221123,13.7799118635,0.00253975108783,0.0,3.49369000822,6.81298672936,36.1678603896,34.3966103896,1.75125,0.02
 01/15  07:00:00,125.840599327,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,460.486058769,456.963558769,3.5025,0.02
 01/15  08:00:00,124.710499302,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,434.147364959,429.480493904,3.5025,1.1643710558
 01/15  09:00:00,156.695837071,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,386.055842381,382.533342381,3.5025,0.02
 01/15  10:00:00,129.269119086,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,380.168530907,375.501539137,3.5025,1.16449176941
 01/15  11:00:00,164.018006073,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,352.659361251,345.634361251,7.005,0.02
 01/15  12:00:00,195.246624414,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,344.831207123,336.66126264,7.005,1.16494448252
 01/15  13:00:00,202.445714605,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,318.845230824,308.340320838,9.34,1.16490998582
 01/15  14:00:00,199.812412957,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,309.742854318,299.237794834,9.34,1.16505948376
 01/15  15:00:00,195.962441821,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,308.73099058,298.226054373,9.34,1.16493620659
 01/15  16:00:00,192.516540805,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,311.597773521,301.092910117,9.34,1.1648634037
 01/15  17:00:00,195.891972192,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,315.613275864,305.108218867,9.34,1.16505699683
 01/15  18:00:00,177.590658627,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,368.895299595,360.725390185,7.005,1.1649094099
 01/15  19:00:00,183.996910355,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,386.681940812,380.847268361,4.67,1.16467245099
 01/15  20:00:00,163.973645322,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,390.634791088,385.944791088,4.67,0.02
 01/15  21:00:00,155.240067161,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,397.811792319,391.977133191,4.67,1.16465912822
 01/15  22:00:00,140.967470872,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,364.021139878,359.331139878,4.67,0.02
 01/15  23:00:00,76.7901818553,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568318634,0.0,1.75125,1.16443318634
 01/15  24:00:00,121.788421947,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,23.1108326666,21.3395826666,1.75125,0.02
 01/16  01:00:00,90.7422902059,9.36624477399,0.0,0.0,3.49369000822,6.81298672936,28.9021034391,25.9865309914,1.75125,1.16432244766
 01/16  02:00:00,92.0817456771,17.0538773313,0.0,0.0,3.49369000822,6.81298672936,52.2934033635,50.5221533635,1.75125,0.02
 01/16  03:00:00,93.7628871141,18.6320387475,0.0,0.0,3.49369000822,6.81298672936,58.2794133505,56.5081633505,1.75125,0.02
 01/16  04:00:00,90.1061871679,15.0213644675,0.0,0.0,3.49369000822,6.81298672936,50.7029354152,47.7873583198,1.75125,1.1643270954
 01/16  05:00:00,99.7956663776,18.4128634237,0.0,0.0,3.49369000822,6.81298672936,76.2189062586,74.4476562586,1.75125,0.02
 01/16  06:00:00,99.7702979944,18.6320387475,0.0,0.0,3.49369000822,6.81298672936,77.9662594108,76.1950094108,1.75125,0.02
 01/16  07:00:00,125.610389868,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,576.701350229,572.034547555,3.5025,1.16430267383
 01/16  08:00:00,124.245588492,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,543.910329725,540.387829725,3.5025,0.02
 01/16  09:00:00,156.400683111,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,483.842928302,479.175968541,3.5025,1.16445976168
 01/16  10:00:00,128.729524234,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,464.765982477,461.243482477,3.5025,0.02
 01/16  11:00:00,163.53016979,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,427.846204846,419.67632015,7.005,1.16488469614
 01/16  12:00:00,195.02118924,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,409.037595702,400.86783578,7.005,1.16475992174
 01/16  13:00:00,202.114482779,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,381.703448928,371.198462069,9.34,1.16498685863
 01/16  14:00:00,199.233830463,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,365.348155346,354.843233238,9.34,1.16492210758
 01/16  15:00:00,195.453596327,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,358.661585281,349.301585281,9.34,0.02
 01/16  16:00:00,192.023560488,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,359.801170992,349.296159091,9.34,1.16501190137
 01/16  17:00:00,195.408034748,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,372.431027975,361.926050374,9.34,1.16497760114
 01/16  18:00:00,177.110087605,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,457.633228915,449.46337093,7.005,1.16485798489
 01/16  19:00:00,183.708953384,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,501.05803489,495.223331752,4.67,1.1647031383
 01/16  20:00:00,163.538838072,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,544.576319259,538.741473503,4.67,1.16484575527
 01/16  21:00:00,154.679733799,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,570.078349235,565.388349235,4.67,0.02
 01/16  22:00:00,140.682159789,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,543.611726165,537.777186089,4.67,1.16454007598
 01/16  23:00:00,85.3516915268,9.27642634149,0.0,0.0,3.49369000822,6.81298672936,38.79983451,37.02858451,1.75125,0.02
 01/16  24:00:00,127.433397368,14.8417276025,0.0,0.0,3.49369000822,6.81298672936,62.1460105439,59.2304288137,1.75125,1.16433173014
 01/17  01:00:00,102.580810144,19.5248499895,0.0,0.0,3.49369000822,9.08398230582,104.257439855,101.902439855,2.335,0.02
 01/17  02:00:00,96.5297642289,19.5355609516,0.0,0.0,3.49369000822,9.08398230582,119.189962889,116.834962889,2.335,0.02
 01/17  03:00:00,94.5596482111,17.6138247049,0.0,0.0,3.49369000822,9.08398230582,115.373960911,111.874655791,2.335,1.16430512
