Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  04:00:00,98.999912226,22.4339699482,0.0,0.0,3.49369000822,9.08398230582,155.166340992,152.811340992,2.335,0.02
 01/17  05:00:00,120.655069861,21.220766307,0.0,0.0,3.49369000822,9.08398230582,147.751654239,145.396654239,2.335,0.02
 01/17  06:00:00,117.192892526,17.8010697444,0.0,0.0,3.49369000822,9.08398230582,127.459114744,125.104114744,2.335,0.02
 01/17  07:00:00,155.838274998,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,643.495591144,637.661308371,4.67,1.16428277355
 01/17  08:00:00,147.399744815,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,598.355559426,593.665559426,4.67,0.02
 01/17  09:00:00,211.398658032,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,532.78118991,523.443960032,8.1725,1.16472987769
 01/17  10:00:00,235.339077981,30.7279029998,0.0,0.0,62.886420148,41.4019203762,461.302372612,449.629984836,10.5075,1.16488777581
 01/17  11:00:00,225.476014471,30.7279029998,0.0,0.0,62.886420148,41.4019203762,424.480880535,412.808328386,10.5075,1.16505214899
 01/17  12:00:00,256.510245638,30.7279029998,0.0,0.0,62.886420148,41.4019203762,369.606974239,357.934171358,10.5075,1.16530288099
 01/17  13:00:00,236.336526187,30.7279029998,0.0,0.0,62.886420148,41.4019203762,336.172134269,323.353699774,10.5075,2.3109344948
 01/17  14:00:00,232.902311279,30.7279029998,0.0,0.0,62.886420148,41.4019203762,308.057397819,296.384352924,10.5075,1.16554489529
 01/17  15:00:00,229.112674972,30.7279029998,0.0,0.0,62.886420148,41.4019203762,289.005173914,277.332386228,10.5075,1.16528768612
 01/17  16:00:00,225.718936125,30.7279029998,0.0,0.0,62.886420148,41.4019203762,275.682155559,264.00957865,10.5075,1.16507690807
 01/17  17:00:00,229.135054535,30.7279029998,0.0,0.0,62.886420148,41.4019203762,301.774701684,288.956944543,10.5075,2.31025714184
 01/17  18:00:00,239.264614755,30.7279029998,0.0,0.0,62.886420148,41.4019203762,358.246155408,346.573443532,10.5075,1.16521187604
 01/17  19:00:00,238.724996431,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,392.219496583,381.714339015,9.34,1.1651575677
 01/17  20:00:00,215.849445188,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,411.018045603,400.5131471,9.34,1.16489850244
 01/17  21:00:00,191.264719318,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,432.236420228,424.043920228,8.1725,0.02
 01/17  22:00:00,135.970132689,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,405.758125498,399.923407027,4.67,1.16471847137
 01/17  23:00:00,78.5752673586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950750818,0.0,2.335,1.16450750818
 01/17  24:00:00,130.21772308,15.2987655916,0.0,0.0,3.49369000822,9.08398230582,46.3019545827,43.9469545827,2.335,0.02
 01/18  01:00:00,101.765676422,18.3212555139,0.0,0.0,3.49369000822,9.08398230582,57.7069864142,55.3519864142,2.335,0.02
 01/18  02:00:00,92.0324404369,14.8417276025,0.0,0.0,3.49369000822,9.08398230582,51.3358500689,47.8365501215,2.335,1.16429994741
 01/18  03:00:00,95.5382763298,18.5925002887,0.0,0.0,3.49369000822,9.08398230582,74.4795549576,72.1245549576,2.335,0.02
 01/18  04:00:00,95.7753078661,18.6320387475,0.0,0.0,3.49369000822,9.08398230582,72.7100356622,70.3550356622,2.335,0.02
 01/18  05:00:00,98.5956530152,14.8417276025,0.0,0.0,3.49369000822,9.08398230582,59.0741249671,55.5748433685,2.335,1.16428159861
 01/18  06:00:00,101.691541768,18.5925002887,0.0,0.0,3.49369000822,9.08398230582,77.5052108677,75.1502108677,2.335,0.02
 01/18  07:00:00,139.796973973,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,492.389445835,487.699445835,4.67,0.02
 01/18  08:00:00,138.526353876,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,450.410388102,444.575899693,4.67,1.16448840912
 01/18  09:00:00,211.451412095,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,399.478723598,391.286223598,8.1725,0.02
 01/18  10:00:00,235.673457663,30.7279029998,0.0,0.0,62.886420148,41.4019203762,343.726020963,332.053676368,10.5075,1.16484459535
 01/18  11:00:00,225.798465688,30.7279029998,0.0,0.0,62.886420148,41.4019203762,309.458794755,297.786128364,10.5075,1.16516639087
 01/18  12:00:00,256.68379816,30.7279029998,0.0,0.0,62.886420148,41.4019203762,275.995935517,263.177738182,10.5075,2.31069733438
 01/18  13:00:00,236.677284496,30.7279029998,0.0,0.0,62.886420148,41.4019203762,243.860962994,232.187937065,10.5075,1.16552592883
 01/18  14:00:00,233.41161309,30.7279029998,0.0,0.0,62.886420148,41.4019203762,224.272599822,212.599527842,10.5075,1.16557198016
 01/18  15:00:00,229.544366237,30.7279029998,0.0,0.0,62.886420148,41.4019203762,220.5710204,207.752878246,10.5075,2.31064215404
 01/18  16:00:00,226.110503642,30.7279029998,0.0,0.0,62.886420148,41.4019203762,226.203842168,214.531064612,10.5075,1.16527755618
 01/18  17:00:00,229.53590489,30.7279029998,0.0,0.0,62.886420148,41.4019203762,250.146600217,238.473945854,10.5075,1.16515436303
 01/18  18:00:00,239.640701109,30.7279029998,0.0,0.0,62.886420148,41.4019203762,286.556805471,274.883999514,10.5075,1.165305957
 01/18  19:00:00,238.928437122,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,294.474355803,283.969323734,9.34,1.1650320686
 01/18  20:00:00,222.72426068,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,298.198603071,287.693756957,9.34,1.1648461144
 01/18  21:00:00,197.859757077,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,304.830690103,295.493270629,8.1725,1.16491947494
 01/18  22:00:00,140.980574041,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,275.947764102,270.113141013,4.67,1.16462308913
 01/18  23:00:00,79.3858228947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,115.19753871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  01:00:00,84.0278713857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925815351,0.0,2.335,1.16425815351
 01/19  02:00:00,91.3888964666,13.749972386,0.0,0.0,3.49369000822,9.08398230582,26.0811503891,23.7261503891,2.335,0.02
 01/19  03:00:00,91.5649137557,13.869730296,0.0,0.0,3.49369000822,9.08398230582,28.2273117482,25.8723117482,2.335,0.02
 01/19  04:00:00,87.2286796325,9.545881639,0.0,0.0,3.49369000822,9.08398230582,23.4443411747,19.9450587616,2.335,1.16428241312
 01/19  05:00:00,100.410267919,16.2813952661,0.0,0.0,3.49369000822,9.08398230582,36.1194334196,33.7644334196,2.335,0.02
 01/19  06:00:00,100.421642888,16.5481640222,0.0,0.0,3.49369000822,9.08398230582,35.5792268642,33.2242268642,2.335,0.02
 01/19  07:00:00,140.156970358,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,415.143947916,409.309677443,4.67,1.16427047292
 01/19  08:00:00,139.1406702,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,377.833053408,373.143053408,4.67,0.02
 01/19  09:00:00,211.807417298,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,337.276878763,327.939704425,8.1725,1.16467433851
 01/19  10:00:00,236.172930585,30.7279029998,0.0,0.0,62.886420148,41.4019203762,297.315333697,285.642958891,10.5075,1.16487480601
 01/19  11:00:00,226.330390648,30.7279029998,0.0,0.0,62.886420148,41.4019203762,284.554233507,272.881651759,10.5075,1.16508174803
 01/19  12:00:00,257.103123584,30.7279029998,0.0,0.0,62.886420148,41.4019203762,270.896505406,259.223598464,10.5075,1.16540694205
 01/19  13:00:00,237.312104774,30.7279029998,0.0,0.0,62.886420148,41.4019203762,269.087980568,257.414921382,10.5075,1.1655591858
 01/19  14:00:00,233.814422768,30.7279029998,0.0,0.0,62.886420148,41.4019203762,267.757441033,254.938658,10.5075,2.3112830333
 01/19  15:00:00,229.803885165,30.7279029998,0.0,0.0,62.886420148,41.4019203762,265.502482505,253.829616547,10.5075,1.16536595815
 01/19  16:00:00,226.359926252,30.7279029998,0.0,0.0,62.886420148,41.4019203762,265.106041363,253.433407826,10.5075,1.16513353731
 01/19  17:00:00,229.749794615,30.7279029998,0.0,0.0,62.886420148,41.4019203762,271.070164293,259.397401,10.5075,1.16526329313
 01/19  18:00:00,239.868713613,30.7279029998,0.0,0.0,62.886420148,41.4019203762,280.813187976,269.140542554,10.5075,1.16514542141
 01/19  19:00:00,239.10794867,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,290.559054731,280.053891951,9.34,1.16516277927
 01/19  20:00:00,222.841972669,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,299.339663762,288.834651894,9.34,1.16501186793
 01/19  21:00:00,197.924005386,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,313.006211928,303.66872127,8.1725,1.16499065863
 01/19  22:00:00,140.952157317,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,294.293653378,288.458969992,4.67,1.16468338575
 01/19  23:00:00,79.1919091318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,119.580150002,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,13.6347867853,10.1354814231,2.335,1.16430536211
 01/20  01:00:00,97.3063162754,13.7799118635,0.0,0.0,3.49369000822,9.08398230582,38.2625865656,35.9075865656,2.335,0.02
 01/20  02:00:00,89.9834252643,12.5701610387,0.0,0.0,3.49369000822,9.08398230582,35.3571037634,33.0021037634,2.335,0.02
 01/20  03:00:00,95.7054939148,18.5925002887,0.0,0.0,3.49369000822,9.08398230582,69.5162607569,66.016974595,2.335,1.16428616195
 01/20  04:00:00,96.7289352822,19.5248499895,0.0,0.0,3.49369000822,9.08398230582,76.3177702994,73.9627702994,2.335,0.02
 01/20  05:00:00,113.571852051,13.9489163605,0.0,0.0,3.49369000822,9.08398230582,65.5567629943,63.2017629943,2.335,0.02
 01/20  06:00:00,117.868183524,18.5925002887,0.0,0.0,3.49369000822,9.08398230582,106.745881025,103.246658464,2.335,1.16422256096
 01/20  07:00:00,156.264035588,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,599.013888064,594.323888064,4.67,0.02
 01/20  08:00:00,147.446330873,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,574.928307415,570.238307415,4.67,0.02
 01/20  09:00:00,211.404717965,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,505.92487543,496.587639264,8.1725,1.16473616616
 01/20  10:00:00,235.180265886,30.7279029998,0.0,0.0,62.886420148,41.4019203762,424.371801427,412.699445841,10.5075,1.16485558568
 01/20  11:00:00,225.484157303,30.7279029998,0.0,0.0,62.886420148,41.4019203762,378.445691309,366.773209474,10.5075,1.16498183462
 01/20  12:00:00,256.524784374,30.7279029998,0.0,0.0,62.886420148,41.4019203762,319.945273924,308.272299853,10.5075,1.16547407063
 01/20  13:00:00,236.313823292,30.7279029998,0.0,0.0,62.886420148,41.4019203762,290.636377372,277.81759209,10.5075,2.31128528195
 01/20  14:00:00,232.952236705,30.7279029998,0.0,0.0,62.886420148,41.4019203762,285.427322853,273.754428879,10.5075,1.16539397391
 01/20  15:00:00,229.180765786,30.7279029998,0.0,0.0,62.886420148,41.4019203762,282.440241791,270.767553318,10.5075,1.16518847328
 01/20  16:00:00,225.788344527,30.7279029998,0.0,0.0,62.886420148,41.4019203762,283.889277821,271.071414882,10.5075,2.31036293951
 01/20  17:00:00,225.78249397,30.7279029998,0.0,0.0,62.886420148,41.4019203762,310.215574921,298.542831445,10.5075,1.16524347543
 01/20  18:00:00,239.268979082,30.7279029998,0.0,0.0,62.886420148,41.4019203762,349.883184923,338.210549507,10.5075,1.1651354154
 01/20  19:00:00,238.726289636,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,381.212783773,370.707678057,9.34,1.16510571565
 01/20  20:00:00,215.828368425,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,391.807986378,381.303101926,9.34,1.16488445181
 01/20  21:00:00,191.285466747,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,409.446001857,400.108547173,8.1725,1.16495468417
 01/20  22:00:00,135.981043587,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,404.726730031,400.036730031,4.67,0.02
 01/20  23:00:00,80.8044298087,2.25174276099,0.0,0.0,3.49369000822,9.08398230582,9.99361980595,6.49411154123,2.335,1.16450826472
 01/20  24:00:00,130.608017369,15.6850066241,0.0,0.0,3.49369000822,9.08398230582,52.8165305006,50.4615305006,2.335,0.02
 01/21  01:00:00,96.1812565666,15.0213644675,0.0,0.0,3.49369000822,6.81298672936,54.8186577566,51.9029587349,1.75125,1.16444902164
 01/21  02:00:00,93.2032869646,18.5925002887,0.0,0.0,3.49369000822,6.81298672936,87.7093053027,85.9380553027,1.75125,0.02
 01/21  03:00:00,93.242370922,18.4524018825,0.0,0.0,3.49369000822,6.81298672936,91.9405624227,90.1693124227,1.75125,0.02
 01/21  04:00:00,90.8495147083,16.0704341275,0.0,0.0,3.49369000822,6.81298672936,86.5343945877,83.6188120241,1.75125,1.16433256363
 01/21  05:00:00,101.876307342,20.8596372549,0.0,0.0,3.49369000822,6.81298672936,124.487613347,122.716363347,1.75125,0.02
 01/21  06:00:00,102.207643245,21.3314961502,0.0,0.0,3.49369000822,6.81298672936,125.452210746,123.680960746,1.75125,0.02
 01/21  07:00:00,125.535882482,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,595.684910475,591.018047949,3.5025,1.1643625268
 01/21  08:00:00,124.111741325,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,543.835027473,540.312527473,3.5025,0.02
 01/21  09:00:00,183.850504782,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,477.827594527,470.825343607,5.8375,1.16475091996
 01/21  10:00:00,200.836076665,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,403.182624445,392.677904911,9.34,1.16471953475
 01/21  11:00:00,225.55902504,30.7279029998,0.0,0.0,62.886420148,41.4019203762,337.332930712,325.660257622,10.5075,1.1651730906
 01/21  12:00:00,256.588603821,30.7279029998,0.0,0.0,62.886420148,41.4019203762,289.857493918,278.184668552,10.5075,1.16532536612
 01/21  13:00:00,236.545997416,30.7279029998,0.0,0.0,62.886420148,41.4019203762,271.424933391,258.606565732,10.5075,2.31086765922
 01/21  14:00:00,233.184447856,30.7279029998,0.0,0.0,62.886420148,41.4019203762,251.931808719,240.258786804,10.5075,1.16552191496
 01/21  15:00:00,229.450714651,30.7279029998,0.0,0.0,62.886420148,41.4019203762,227.274456752,215.60170365,10.5075,1.16525310167
 01/21  16:00:00,226.056287793,30.7279029998,0.0,0.0,62.886420148,41.4019203762,229.169650975,217.497022287,10.5075,1.16512868737
 01/21  17:00:00,226.084453552,30.7279029998,0.0,0.0,62.886420148,41.4019203762,233.178895292,220.361000401,10.5075,2.31039489047
 01/21  18:00:00,239.601793992,30.7279029998,0.0,0.0,62.886420148,41.4019203762,242.067049096,230.394314679,10.5075,1.16523441682
 01/21  19:00:00,225.164730962,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,296.456544232,287.118888936,8.1725,1.16515529583
 01/21  20:00:00,179.471804286,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,335.071350715,328.068792786,5.8375,1.16505792905
 01/21  21:00:00,169.185221769,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,325.52511255,318.52288307,5.8375,1.16472947985
 01/21  22:00:00,126.597539686,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,324.856669228,321.334169228,3.5025,0.02
 01/21  23:00:00,76.6374223264,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577928965,0.0,1.75125,1.16452928965
 01/21  24:00:00,121.915608696,9.18660790898,0.0,0.0,3.49369000822,6.81298672936,25.7197510539,23.9485010539,1.75125,0.02
 01/22  01:00:00,93.2693223629,12.0307663987,0.0,0.0,3.49369000822,6.81298672936,36.3224141218,33.4068135763,1.75125,1.16435054546
 01/22  02:00:00,94.1408013767,19.3452131245,0.0,0.0,3.49369000822,6.81298672936,69.8109572744,68.0397072744,1.75125,0.02
 01/22  03:00:00,93.4972301408,18.5925002887,0.0,0.0,3.49369000822,6.81298672936,78.1876079128,76.4163579128,1.75125,0.02
 01/22  04:00:00,88.9622835501,14.1285532255,0.0,0.0,3.49369000822,6.81298672936,69.1119743118,66.1963903669,1.75125,1.16433394492
 01/22  05:00:00,101.389397659,20.3068603128,0.0,0.0,3.49369000822,6.81298672936,115.929021989,114.157771989,1.75125,0.02
 01/22  06:00:00,101.776453506,20.8596372549,0.0,0.0,3.49369000822,6.81298672936,125.387679008,123.616429008,1.75125,0.02
 01/22  07:00:00,125.510870652,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,673.784740633,669.117885,3.5025,1.16435563388
 01/22  08:00:00,124.083040504,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,640.838259468,637.315759468,3.5025,0.02
 01/22  09:00:00,156.347884441,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,544.725272016,540.058339757,3.5025,1.16443225882
 01/22  10:00:00,128.631653733,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,480.559768769,477.037268769,3.5025,0.02
 01/22  11:00:00,163.440955029,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,408.026589777,399.856726662,7.005,1.16486311483
 01/22  12:00:00,194.997932252,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,357.419495807,349.249560559,7.005,1.16493524814
 01/22  13:00:00,202.237637529,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,301.916213482,291.41123945,9.34,1.16497403141
 01/22  14:00:00,199.356723113,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,274.681589699,264.176676498,9.34,1.16491320085
 01/22  15:00:00,195.603504757,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,252.160572246,242.800572246,9.34,0.02
 01/22  16:00:00,192.240050463,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,255.413225074,244.908217513,9.34,1.16500756164
 01/22  17:00:00,192.264650065,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,265.084173379,254.579196004,9.34,1.16497737535
 01/22  18:00:00,177.37875563,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,340.407844087,332.23787765,7.005,1.16496643757
 01/22  19:00:00,183.841270576,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,399.62450251,393.789792947,4.67,1.16470956324
 01/22  20:00:00,163.766695402,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,413.499211171,407.664529561,4.67,1.16468160975
 01/22  21:00:00,154.91355392,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,418.93421864,414.24421864,4.67,0.02
 01/22  22:00:00,140.787213226,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,410.425596749,404.591043684,4.67,1.16455306426
 01/22  23:00:00,76.4664332144,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,122.293953035,9.5894475845,0.0,0.0,3.49369000822,6.81298672936,29.0053276098,26.0897712092,1.75125,1.16430640062
 01/23  01:00:00,101.607501507,18.2263934836,0.0,0.0,3.49369000822,9.08398230582,58.0626097208,55.7076097208,2.335,0.02
 01/23  02:00:00,94.9370178791,17.6996890467,0.0,0.0,3.49369000822,9.08398230582,63.8783502103,61.5233502103,2.335,0.02
 01/23  03:00:00,92.207671748,15.0213644675,0.0,0.0,3.49369000822,9.08398230582,58.5147455743,55.0154434008,2.335,1.16430217349
 01/23  04:00:00,96.2543681572,19.3452131245,0.0,0.0,3.49369000822,9.08398230582,85.8005230944,83.4455230944,2.335,0.02
 01/23  05:00:00,101.414991327,17.6996890467,0.0,0.0,3.49369000822,9.08398230582,82.0911276688,79.7361276688,2.335,0.02
 01/23  06:00:00,98.2817521589,15.0213644675,0.0,0.0,3.49369000822,9.08398230582,71.2767793834,68.9217793834,2.335,0.02
 01/23  07:00:00,139.49491776,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,551.175793283,545.341503573,4.67,1.16428970985
 01/23  08:00:00,138.414334745,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,484.197696198,479.507696198,4.67,0.02
 01/23  09:00:00,211.372351185,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,426.997958315,417.660706157,8.1725,1.16475215876
 01/23  10:00:00,235.51098239,30.7279029998,0.0,0.0,62.886420148,41.4019203762,369.107796863,357.435382072,10.5075,1.16491479065
 01/23  11:00:00,225.74930708,30.7279029998,0.0,0.0,62.886420148,41.4019203762,324.098777087,312.426192846,10.5075,1.1650842412
 01/23  12:00:00,256.690744467,30.7279029998,0.0,0.0,62.886420148,41.4019203762,285.167885039,273.495044247,10.5075,1.16534079226
 01/23  13:00:00,236.758773343,30.7279029998,0.0,0.0,62.886420148,41.4019203762,274.836897598,262.018371896,10.5075,2.3110257028
 01/23  14:00:00,233.421356625,30.7279029998,0.0,0.0,62.886420148,41.4019203762,265.236789431,253.563691848,10.5075,1.16559758319
 01/23  15:00:00,229.690609002,30.7279029998,0.0,0.0,62.886420148,41.4019203762,239.853810766,228.180967563,10.5075,1.16534320286
 01/23  16:00:00,226.353910745,30.7279029998,0.0,0.0,62.886420148,41.4019203762,229.123305327,217.45066975,10.5075,1.16513557754
 01/23  17:00:00,226.292259083,30.7279029998,0.0,0.0,62.886420148,41.4019203762,237.356312236,224.538424517,10.5075,2.31038771828
 01/23  18:00:00,239.835271161,30.7279029998,0.0,0.0,62.886420148,41.4019203762,247.315560483,235.642776424,10.5075,1.16528405923
 01/23  19:00:00,239.114218845,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,274.341977971,263.836988098,9.34,1.16498987277
 01/23  20:00:00,223.019956234,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,289.39812748,278.893150445,9.34,1.16497703565
 01/23  21:00:00,198.012744705,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,304.007000272,294.669658188,8.1725,1.16484208406
 01/23  22:00:00,141.024865929,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,283.723704075,279.033704075,4.67,0.02
 01/23  23:00:00,79.3662009101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947956673,0.0,2.335,1.16447956673
 01/23  24:00:00,115.176863909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,92.9212505204,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,16.9201509653,14.5651509653,2.335,0.02
 01/24  02:00:00,86.7741846211,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,19.6697821992,16.1704918666,2.335,1.16429033259
 01/24  03:00:00,91.5686624644,13.9595487285,0.0,0.0,3.49369000822,9.08398230582,31.0242705176,28.6692705176,2.335,0.02
 01/24  04:00:00,91.7603556675,14.049367161,0.0,0.0,3.49369000822,9.08398230582,31.2654155448,28.9104155448,2.335,0.02
 01/24  05:00:00,110.427574622,10.259056016,0.0,0.0,3.49369000822,9.08398230582,25.1159074375,21.6166210058,2.335,1.16428643173
 01/24  06:00:00,117.741142205,17.689804432,0.0,0.0,3.49369000822,9.08398230582,37.0088332724,34.6538332724,2.335,0.02
 01/24  07:00:00,156.722144454,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,404.308716935,399.618716935,4.67,0.02
 01/24  08:00:00,144.948756404,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,371.77295307,365.9384972,4.67,1.16445587025
 01/24  09:00:00,211.856493566,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,317.563610587,309.371110587,8.1725,0.02
 01/24  10:00:00,236.499420308,30.7279029998,0.0,0.0,62.886420148,41.4019203762,254.500553032,242.828113776,10.5075,1.16493925588
 01/24  11:00:00,227.085784301,30.7279029998,0.0,0.0,62.886420148,41.4019203762,225.973949761,214.301423864,10.5075,1.1650258974
 01/24  12:00:00,257.706705354,30.7279029998,0.0,0.0,62.886420148,41.4019203762,202.286797456,189.468387761,10.5075,2.31090969427
 01/24  13:00:00,238.217267241,30.7279029998,0.0,0.0,62.886420148,41.4019203762,178.982082728,167.308943143,10.5075,1.1656395846
 01/24  14:00:00,235.754484474,30.7279029998,0.0,0.0,62.886420148,41.4019203762,168.698248049,155.879963523,10.5075,2.31078452585
 01/24  15:00:00,233.0466255,30.7279029998,0.0,0.0,62.886420148,41.4019203762,164.470251509,152.797349757,10.5075,1.16540175229
 01/24  16:00:00,230.56392676,30.7279029998,0.0,0.0,62.886420148,41.4019203762,156.977528548,145.304879808,10.5075,1.16514874001
 01/24  17:00:00,230.425876725,30.7279029998,0.0,0.0,62.886420148,41.4019203762,171.919199234,160.246412294,10.5075,1.16528694086
 01/24  18:00:00,242.23648478,30.7279029998,0.0,0.0,62.886420148,41.4019203762,205.879875911,194.2071994,10.5075,1.16517651033
 01/24  19:00:00,239.703282547,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,232.350186217,221.84501402,9.34,1.16517219665
 01/24  20:00:00,216.556851544,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,253.267670531,242.762681412,9.34,1.16498911959
 01/24  21:00:00,192.033228115,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,264.634109429,255.296745694,8.1725,1.16486373437
 01/24  22:00:00,136.389916212,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,229.841660504,224.007045468,4.67,1.16461503523
 01/24  23:00:00,79.7792575655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,115.379163043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934653295,0.0,2.335,1.16434653295
 01/25  01:00:00,84.4740024748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  02:00:00,77.8507510408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,86.7277092713,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,14.832252784,11.3330104924,2.335,1.16424229167
 01/25  04:00:00,86.8305868144,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,14.0562256665,11.7012256665,2.335,0.02
 01/25  05:00:00,97.7970735917,13.510456566,0.0,0.0,3.49369000822,9.08398230582,22.0273237694,19.6723237694,2.335,0.02
 01/25  06:00:00,97.5891465206,13.510456566,0.0,0.0,3.49369000822,9.08398230582,21.5070269558,19.1520269558,2.335,0.02
 01/25  07:00:00,140.440799369,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,356.172407806,350.338126033,4.67,1.16428177326
 01/25  08:00:00,135.966998468,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,322.371917418,317.681917418,4.67,0.02
 01/25  09:00:00,212.40011453,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,273.707673071,264.370497822,8.1725,1.16467524971
 01/25  10:00:00,236.963595865,30.7279029998,0.0,0.0,62.886420148,41.4019203762,232.073180549,220.400841284,10.5075,1.16483926484
 01/25  11:00:00,227.786773059,30.7279029998,0.0,0.0,62.886420148,41.4019203762,198.472120336,186.799610179,10.5075,1.16501015763
 01/25  12:00:00,258.60591441,30.7279029998,0.0,0.0,62.886420148,41.4019203762,164.966667575,153.29358675,10.5075,1.1655808251
 01/25  13:00:00,239.886590618,30.7279029998,0.0,0.0,62.886420148,41.4019203762,159.654032637,146.835648031,10.5075,2.31088460586
 01/25  14:00:00,238.469333145,30.7279029998,0.0,0.0,62.886420148,41.4019203762,148.299750233,136.62672111,10.5075,1.16552912355
 01/25  15:00:00,235.349364829,30.7279029998,0.0,0.0,62.886420148,41.4019203762,139.638318126,127.965542329,10.5075,1.1652757973
 01/25  16:00:00,231.95233614,30.7279029998,0.0,0.0,62.886420148,41.4019203762,137.318134859,125.645565695,10.5075,1.1650691642
 01/25  17:00:00,231.635204095,30.7279029998,0.0,0.0,62.886420148,41.4019203762,149.933209631,138.119892301,10.5075,1.30581732958
 01/25  18:00:00,243.382028031,30.7279029998,0.0,0.0,62.886420148,41.4019203762,186.563506716,173.886194446,10.5075,2.16981226982
 01/25  19:00:00,242.371635805,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,182.858484029,172.353312175,9.34,1.16517185426
 01/25  20:00:00,226.455493605,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,182.390401295,171.885485136,9.34,1.16491615907
 01/25  21:00:00,201.211216966,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,184.803394759,176.610894759,8.1725,0.02
 01/25  22:00:00,143.753411664,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,157.954851598,152.120111079,4.67,1.16474051855
 01/25  23:00:00,83.2811185534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947583503,0.0,2.335,1.16447583503
 01/25  24:00:00,117.764248863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,86.2652140775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,78.3896127478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930605704,0.0,2.335,1.16430605704
 01/26  03:00:00,78.0161521036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,86.8189579095,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,15.5374963304,13.1824963304,2.335,0.02
 01/26  05:00:00,93.4597343112,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,19.0040052194,15.5047772462,2.335,1.16422797322
 01/26  06:00:00,97.3372672655,13.510456566,0.0,0.0,3.49369000822,9.08398230582,32.4311748394,30.0761748394,2.335,0.02
 01/26  07:00:00,140.091632943,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,407.25447281,402.56447281,4.67,0.02
 01/26  08:00:00,135.514694942,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,377.712880571,371.878361669,4.67,1.16451890207
 01/26  09:00:00,211.732223444,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,306.083380534,297.890880534,8.1725,0.02
 01/26  10:00:00,237.513860477,30.7279029998,0.0,0.0,62.886420148,41.4019203762,216.024592974,204.352143038,10.5075,1.16494993624
 01/26  11:00:00,229.067980386,30.7279029998,0.0,0.0,62.886420148,41.4019203762,176.003583126,164.331111902,10.5075,1.16497122435
 01/26  12:00:00,260.14940483,30.7279029998,0.0,0.0,62.886420148,41.4019203762,153.420104888,140.601799828,10.5075,2.31080505965
 01/26  13:00:00,243.317824096,30.7279029998,0.0,0.0,62.886420148,41.4019203762,131.573465771,119.90037642,10.5075,1.1655893502
 01/26  14:00:00,243.664882954,30.7279029998,0.0,0.0,62.886420148,41.4019203762,108.392442159,95.5739239132,10.5075,2.31101824586
 01/26  15:00:00,240.015613426,30.7279029998,0.0,0.0,62.886420148,41.4019203762,98.4627230519,86.7898684916,10.5075,1.16535456029
 01/26  16:00:00,234.887926165,30.7279029998,0.0,0.0,62.886420148,41.4019203762,98.0197249034,86.3471223099,10.5075,1.16510259345
 01/26  17:00:00,234.612804378,30.7279029998,0.0,0.0,62.886420148,41.4019203762,101.444116756,89.7713747324,10.5075,1.16524202361
 01/26  18:00:00,244.174591807,30.7279029998,0.0,0.0,62.886420148,41.4019203762,127.634145621,115.961512853,10.5075,1.16513276835
 01/26  19:00:00,241.37799469,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,155.320349516,144.815220095,9.34,1.165129421
 01/26  20:00:00,224.98183771,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,168.177931565,157.672984267,9.34,1.16494729771
 01/26  21:00:00,199.91433032,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,180.836110928,171.498788092,8.1725,1.16482283614
 01/26  22:00:00,142.656459188,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,154.388899488,148.554167405,4.67,1.16473208258
 01/26  23:00:00,81.6868690667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  24:00:00,116.355282797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993066343,0.0,2.335,1.1643066343
 01/27  01:00:00,86.0863610744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,78.9906800747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  03:00:00,78.591820564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,78.2475597782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925302825,0.0,2.335,1.16425302825
 01/27  05:00:00,109.474943461,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,12.3356529006,9.98065290059,2.335,0.02
 01/27  06:00:00,109.495033208,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,13.176033385,10.821033385,2.335,0.02
 01/27  07:00:00,156.706214273,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,351.168593338,345.334350574,4.67,1.16424276431
 01/27  08:00:00,145.235890712,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,308.014017754,303.324017754,4.67,0.02
 01/27  09:00:00,212.886240992,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,252.38330458,243.046167333,8.1725,1.1646372471
 01/27  10:00:00,238.024383804,30.7279029998,0.0,0.0,62.886420148,41.4019203762,190.748971289,179.076568029,10.5075,1.16490325953
 01/27  11:00:00,229.13027516,30.7279029998,0.0,0.0,62.886420148,41.4019203762,155.255281601,143.582806932,10.5075,1.16497466864
 01/27  12:00:00,260.713828255,30.7279029998,0.0,0.0,62.886420148,41.4019203762,129.98235519,118.30930803,10.5075,1.16554715964
 01/27  13:00:00,243.850606779,30.7279029998,0.0,0.0,62.886420148,41.4019203762,110.641009472,97.8223531134,10.5075,2.31115635893
 01/27  14:00:00,244.113078774,30.7279029998,0.0,0.0,62.886420148,41.4019203762,88.5231002783,76.8501016427,10.5075,1.16549863555
 01/27  15:00:00,241.641870522,30.7279029998,0.0,0.0,62.886420148,41.4019203762,77.514056986,65.841310831,10.5075,1.16524615498
 01/27  16:00:00,237.536454766,30.7279029998,0.0,0.0,62.886420148,41.4019203762,76.2632555207,64.5904572527,10.5075,1.16529826807
 01/27  17:00:00,235.549444073,30.7279029998,0.0,0.0,62.886420148,41.4019203762,86.3847165677,74.7120456559,10.5075,1.16517091181
 01/27  18:00:00,243.903033463,30.7279029998,0.0,0.0,62.886420148,41.4019203762,134.561790306,121.74377437,10.5075,2.31051593616
 01/27  19:00:00,243.275480002,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,161.035106581,150.529959251,9.34,1.16514733
 01/27  20:00:00,220.607683381,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,188.006402404,177.501510044,9.34,1.16489236011
 01/27  21:00:00,195.025758122,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,216.798594686,208.606094686,8.1725,0.02
 01/27  22:00:00,138.598434574,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,193.817607104,187.98288935,4.67,1.16471775374
 01/27  23:00:00,82.7948252938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950863892,0.0,2.335,1.16450863892
 01/27  24:00:00,117.752944045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,84.1719029141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,76.341422799,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563591805,0.0,1.75125,1.16438591805
 01/28  03:00:00,75.8316340294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,84.69478588,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,14.930220602,12.0146636004,1.75125,1.16430700154
 01/28  05:00:00,91.3877572401,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,14.4962184025,12.7249684025,1.75125,0.02
 01/28  06:00:00,95.339737863,13.510456566,0.0,0.0,3.49369000822,6.81298672936,24.2449171915,22.4736671915,1.75125,0.02
 01/28  07:00:00,126.034768045,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,371.349055143,366.682224786,3.5025,1.16433035675
 01/28  08:00:00,121.603346625,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,345.332114654,341.809614654,3.5025,0.02
 01/28  09:00:00,184.647877741,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,307.306315718,300.304086742,5.8375,1.16472897668
 01/28  10:00:00,204.149527429,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,245.542344981,235.03754117,9.34,1.16480381067
 01/28  11:00:00,231.540979433,30.7279029998,0.0,0.0,62.886420148,41.4019203762,176.621548364,164.948924949,10.5075,1.16512341552
 01/28  12:00:00,264.296620228,30.7279029998,0.0,0.0,62.886420148,41.4019203762,131.850264169,120.177308725,10.5075,1.16545544407
 01/28  13:00:00,249.162652806,30.7279029998,0.0,0.0,62.886420148,41.4019203762,112.968959995,101.295886649,10.5075,1.16557334553
 01/28  14:00:00,251.267815114,30.7279029998,0.00335640252731,0.0,62.886420148,41.4019203762,84.8242380776,72.0057332544,10.5075,2.31100482317
 01/28  15:00:00,247.594815955,30.7279029998,0.0,0.0,62.886420148,41.4019203762,73.411883799,61.7390072184,10.5075,1.1653765806
 01/28  16:00:00,242.041991331,30.7279029998,0.0,0.0,62.886420148,41.4019203762,78.1507399144,66.4779889717,10.5075,1.16525094265
 01/28  17:00:00,239.75418292,30.7279029998,0.0,0.0,62.886420148,41.4019203762,88.765860636,77.0932441899,10.5075,1.16511644609
 01/28  18:00:00,249.640142081,30.7279029998,0.0,0.0,62.886420148,41.4019203762,115.387507981,102.56967484,10.5075,2.31033314084
 01/28  19:00:00,232.108611256,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,150.063459482,140.725813096,8.1725,1.16514638558
 01/28  20:00:00,186.466279475,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,167.249161727,160.246733222,5.8375,1.16492850578
 01/28  21:00:00,176.347184586,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,177.169461982,171.311961982,5.8375,0.02
 01/28  22:00:00,132.037665889,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,145.270546988,140.603354824,3.5025,1.16469216392
 01/28  23:00:00,80.3741630116,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577894255,0.0,1.75125,1.16452894255
 01/28  24:00:00,114.495560908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,84.1967475556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,77.3397836948,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553983837,0.0,1.75125,1.16428983837
 01/29  03:00:00,76.9511374416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,76.6076653068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  05:00:00,82.8968307898,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558104993,0.0,1.75125,1.16433104993
 01/29  06:00:00,82.224651017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  07:00:00,126.432304089,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,338.406324949,333.739505368,3.5025,1.16431958024
 01/29  08:00:00,122.006631035,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,301.983775047,298.461275047,3.5025,0.02
 01/29  09:00:00,157.89234478,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,254.227809912,250.705309912,3.5025,0.02
 01/29  10:00:00,130.38028693,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,238.311261251,233.644290364,3.5025,1.16447088718
 01/29  11:00:00,165.638540386,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,204.555926684,196.386176062,7.005,1.16475062213
 01/29  12:00:00,196.730544564,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,188.891198805,180.721372077,7.005,1.16482672855
 01/29  13:00:00,204.459620413,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,175.651036321,165.146166802,9.34,1.16486951844
 01/29  14:00:00,201.710118414,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,171.460815781,162.100815781,9.34,0.02
 01/29  15:00:00,197.798626572,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,171.53365953,161.028679541,9.34,1.16497998918
 01/29  16:00:00,194.391076402,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,171.994772498,161.48986197,9.34,1.16491052823
 01/29  17:00:00,194.286735139,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,176.740029869,166.235145802,9.34,1.16488406709
 01/29  18:00:00,178.828052415,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,225.350457538,217.180478489,7.005,1.16497904857
 01/29  19:00:00,184.769797832,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,252.486925502,246.652136916,4.67,1.16478858631
 01/29  20:00:00,164.507789542,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,279.975277453,274.140504341,4.67,1.16477311184
 01/29  21:00:00,155.493974498,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,298.498146598,293.808146598,4.67,0.02
 01/29  22:00:00,141.131151007,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,262.642976964,256.80850601,4.67,1.16447095419
 01/29  23:00:00,77.372237549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,113.032167616,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555502184,0.0,1.75125,1.16430502184
 01/30  01:00:00,84.3091663781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,86.7981587688,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,16.154291457,13.799291457,2.335,0.02
 01/30  03:00:00,91.1810462691,13.510456566,0.0,0.0,3.49369000822,9.08398230582,29.7956167774,26.2963378111,2.335,1.16427896629
 01/30  04:00:00,91.2079407495,13.510456566,0.0,0.0,3.49369000822,9.08398230582,32.3310523141,29.9760523141,2.335,0.02
 01/30  05:00:00,93.2464494561,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,26.0069164856,23.6519164856,2.335,0.02
 01/30  06:00:00,97.3054880435,13.690093431,0.00190250369481,0.0,3.49369000822,9.08398230582,43.2419201524,40.8869201524,2.335,0.02
 01/30  07:00:00,140.040842095,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,436.969994278,431.135712476,4.67,1.16428180175
 01/30  08:00:00,135.481427256,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,392.535646823,387.845646823,4.67,0.02
 01/30  09:00:00,211.668256183,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,327.948259582,318.611081301,8.1725,1.16467828142
 01/30  10:00:00,236.096153086,30.7279029998,0.0,0.0,62.886420148,41.4019203762,268.462576802,256.790231715,10.5075,1.16484508707
 01/30  11:00:00,227.098032291,30.7279029998,0.0,0.0,62.886420148,41.4019203762,227.859604926,216.187085984,10.5075,1.16501894127
 01/30  12:00:00,258.057794367,30.7279029998,0.0,0.0,62.886420148,41.4019203762,189.336092033,177.662998068,10.5075,1.16559396445
 01/30  13:00:00,238.572294466,30.7279029998,0.0,0.0,62.886420148,41.4019203762,172.230818989,159.412401117,10.5075,2.31091787142
 01/30  14:00:00,235.657234661,30.7279029998,0.0,0.0,62.886420148,41.4019203762,157.938021536,146.264971562,10.5075,1.16554997441
 01/30  15:00:00,232.047083617,30.7279029998,0.0,0.0,62.886420148,41.4019203762,144.301228349,132.628430013,10.5075,1.16529833601
 01/30  16:00:00,228.959114555,30.7279029998,0.0,0.0,62.886420148,41.4019203762,135.153130087,123.480536527,10.5075,1.16509356052
 01/30  17:00:00,229.327668172,30.7279029998,0.0,0.0,62.886420148,41.4019203762,149.150722675,136.332907361,10.5075,2.31031531414
 01/30  18:00:00,243.387667486,30.7279029998,0.0,0.0,62.886420148,41.4019203762,170.443337376,158.770583586,10.5075,1.16525379066
 01/30  19:00:00,242.674026551,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,189.148193171,178.642986606,9.34,1.16520656458
 01/30  20:00:00,226.427838369,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,211.547763766,201.042811427,9.34,1.16495233872
 01/30  21:00:00,200.451158319,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,227.059663575,217.722343283,8.1725,1.16482029191
 01/30  22:00:00,143.21689823,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,199.536090932,194.846090932,4.67,0.02
 01/30  23:00:00,83.2157161746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945882819,0.0,2.335,1.16445882819
 01/30  24:00:00,118.38920514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,87.2219604137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  02:00:00,79.4893185832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927046247,0.0,2.335,1.16427046247
 01/31  03:00:00,78.5951525942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,87.1048378053,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,13.0510242453,10.6960242453,2.335,0.02
 01/31  05:00:00,109.685461908,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,14.6224913355,11.1232235426,2.335,1.1642677929
 01/31  06:00:00,114.164072819,13.510456566,0.0,0.0,3.49369000822,9.08398230582,20.4979622596,18.1429622596,2.335,0.02
 01/31  07:00:00,157.125209291,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,345.603375409,340.913375409,4.67,0.02
 01/31  08:00:00,145.721897881,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,322.555135998,316.720575499,4.67,1.1645604982
 01/31  09:00:00,214.1079465,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,277.268633553,269.076133553,8.1725,0.02
 01/31  10:00:00,240.757155373,30.7279029998,0.0,0.0,62.886420148,41.4019203762,210.583471978,198.911043437,10.5075,1.16492854062
 01/31  11:00:00,233.545476567,30.7279029998,0.0,0.0,62.886420148,41.4019203762,154.809787985,143.137269593,10.5075,1.16501839245
 01/31  12:00:00,266.367399368,30.7279029998,0.0,0.0,62.886420148,41.4019203762,117.267544724,104.449135684,10.5075,2.31090904051
 01/31  13:00:00,247.506807184,30.7279029998,0.0,0.0,62.886420148,41.4019203762,106.745598419,95.0724528435,10.5075,1.16564557503
 01/31  14:00:00,243.91975341,30.7279029998,0.0,0.0,62.886420148,41.4019203762,100.152773583,87.3344681248,10.5075,2.31080545789
 01/31  15:00:00,238.791835151,30.7279029998,0.0,0.0,62.886420148,41.4019203762,96.9121029989,85.2391855136,10.5075,1.16541748533
 01/31  16:00:00,233.791490168,30.7279029998,0.0,0.0,62.886420148,41.4019203762,99.6984868266,88.0258199948,10.5075,1.16516683177
 01/31  17:00:00,231.978874435,30.7279029998,0.0,0.0,62.886420148,41.4019203762,113.059635238,101.38682615,10.5075,1.16530908784
 01/31  18:00:00,244.093744577,30.7279029998,0.0,0.0,62.886420148,41.4019203762,135.956947327,124.28424565,10.5075,1.16520167724
 01/31  19:00:00,243.787315792,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,157.954469007,147.449268293,9.34,1.1652007141
 01/31  20:00:00,221.393554438,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,178.757887703,168.252867533,9.34,1.1650201698
 01/31  21:00:00,196.06562735,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,191.636874995,182.299477447,8.1725,1.16489754737
 01/31  22:00:00,139.555281004,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,169.790458839,163.955807995,4.67,1.16465084403
 01/31  23:00:00,84.3401501229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,118.957092907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938302527,0.0,2.335,1.16438302527
 02/01  01:00:00,87.4126605218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,78.8239157042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,77.9396353295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927955591,0.0,2.335,1.16427955591
 02/01  04:00:00,91.3086104164,13.510456566,0.0,0.0,3.49369000822,9.08398230582,24.9073762545,22.5523762545,2.335,0.02
 02/01  05:00:00,97.8829348648,13.510456566,0.0,0.0,3.49369000822,9.08398230582,27.5583432602,25.2033432602,2.335,0.02
 02/01  06:00:00,92.8978599147,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,23.7385008909,21.3835008909,2.335,0.02
 02/01  07:00:00,139.920671317,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,418.701047731,412.866769797,4.67,1.16427793398
 02/01  08:00:00,135.518130791,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,357.136610284,352.446610284,4.67,0.02
 02/01  09:00:00,212.077786202,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,284.262937715,274.925719996,8.1725,1.16471771926
 02/01  10:00:00,236.898698143,30.7279029998,0.0,0.0,62.886420148,41.4019203762,232.322079816,220.649692873,10.5075,1.16488694241
 02/01  11:00:00,227.61741849,30.7279029998,0.0,0.0,62.886420148,41.4019203762,202.819565141,191.147004944,10.5075,1.16506019638
 02/01  12:00:00,258.186456109,30.7279029998,0.0,0.0,62.886420148,41.4019203762,172.822677466,161.149854458,10.5075,1.16532300794
 02/01  13:00:00,238.3453615,30.7279029998,0.0,0.0,62.886420148,41.4019203762,165.45513172,152.63662559,10.5075,2.3110061307
 02/01  14:00:00,235.117646621,30.7279029998,0.0,0.0,62.886420148,41.4019203762,160.363328895,148.690233527,10.5075,1.16559536858
 02/01  15:00:00,230.850285822,30.7279029998,0.0,0.0,62.886420148,41.4019203762,170.519297492,158.84645335,10.5075,1.16534414244
 02/01  16:00:00,227.614071662,30.7279029998,0.0,0.0,62.886420148,41.4019203762,190.065340702,178.392700796,10.5075,1.16513990577
 02/01  17:00:00,227.978247888,30.7279029998,0.0,0.0,62.886420148,41.4019203762,211.255707096,198.437796696,10.5075,2.31041040025
 02/01  18:00:00,240.790333212,30.7279029998,0.0,0.0,62.886420148,41.4019203762,232.047571472,220.374768844,10.5075,1.16530262825
 02/01  19:00:00,239.248214286,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,246.904976068,236.399964898,9.34,1.16501117034
 02/01  20:00:00,223.135200025,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,255.449175344,244.944172934,9.34,1.16500240973
 02/01  21:00:00,198.243625676,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,264.597400945,255.260030003,8.1725,1.16487094179
 02/01  22:00:00,141.163725224,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,237.870187062,233.180187062,4.67,0.02
 02/01  23:00:00,79.7385514259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950954963,0.0,2.335,1.16450954963
 02/01  24:00:00,115.36095641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,84.4176884315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,82.2921050319,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,10.482604158,6.98335777911,2.335,1.16424637886
 02/02  03:00:00,91.40565885,13.510456566,0.0,0.0,3.49369000822,9.08398230582,23.6461409546,21.2911409546,2.335,0.02
 02/02  04:00:00,86.8610780072,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.8956511662,16.5406511662,2.335,0.02
 02/02  05:00:00,97.7989484983,13.510456566,0.0,0.0,3.49369000822,9.08398230582,32.6104142515,29.1111656701,2.335,1.1642485814
 02/02  06:00:00,97.4591036005,13.510456566,0.0,0.0,3.49369000822,9.08398230582,32.2123213157,29.8573213157,2.335,0.02
