Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  07:00:00,140.15605273,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,404.223787383,399.533787383,4.67,0.02
 02/02  08:00:00,135.665642046,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,376.423829906,370.589338783,4.67,1.1644911226
 02/02  09:00:00,211.769089729,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,339.620057633,331.427557633,8.1725,0.02
 02/02  10:00:00,236.079506528,30.7279029998,0.0,0.0,62.886420148,41.4019203762,301.051008296,289.378529308,10.5075,1.16497898738
 02/02  11:00:00,226.354403471,30.7279029998,0.0,0.0,62.886420148,41.4019203762,281.914772437,270.24220107,10.5075,1.16507136726
 02/02  12:00:00,257.60197657,30.7279029998,0.0,0.0,62.886420148,41.4019203762,257.760966679,244.942448676,10.5075,2.31101800262
 02/02  13:00:00,238.675440986,30.7279029998,0.0,0.0,62.886420148,41.4019203762,235.131802343,223.458600975,10.5075,1.16570136728
 02/02  14:00:00,236.250560526,30.7279029998,0.0,0.0,62.886420148,41.4019203762,223.328686496,210.510268162,10.5075,2.31091833381
 02/02  15:00:00,232.34663535,30.7279029998,0.0,0.0,62.886420148,41.4019203762,215.701064529,204.028371013,10.5075,1.16519351597
 02/02  16:00:00,229.1026769,30.7279029998,0.0,0.0,62.886420148,41.4019203762,202.794471485,191.121746288,10.5075,1.16522519658
 02/02  17:00:00,227.562584473,30.7279029998,0.0,0.0,62.886420148,41.4019203762,205.163194653,193.490589718,10.5075,1.1651049346
 02/02  18:00:00,236.812537643,30.7279029998,0.0,0.0,62.886420148,41.4019203762,218.882077837,207.209316194,10.5075,1.165261643
 02/02  19:00:00,239.324681403,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,230.367848338,219.862831889,9.34,1.16501644903
 02/02  20:00:00,223.099947782,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,238.028033408,227.523160039,9.34,1.16487336842
 02/02  21:00:00,198.298536643,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,243.35820788,234.020748234,8.1725,1.16495964634
 02/02  22:00:00,141.161535365,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,216.562848477,210.728134354,4.67,1.16471412339
 02/02  23:00:00,79.6034747887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,115.269200515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935698151,0.0,2.335,1.16435698151
 02/03  01:00:00,84.0646636883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  02:00:00,86.7072776437,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,16.981488347,14.626488347,2.335,0.02
 02/03  03:00:00,91.0673836197,13.510456566,0.0,0.0,3.49369000822,9.08398230582,30.6713151353,27.1720228742,2.335,1.16429226115
 02/03  04:00:00,91.0879994387,13.510456566,0.0,0.0,3.49369000822,9.08398230582,32.0346271673,29.6796271673,2.335,0.02
 02/03  05:00:00,109.254021367,9.27642634149,0.0,0.0,3.49369000822,9.08398230582,26.720980968,24.365980968,2.335,0.02
 02/03  06:00:00,117.700382615,17.9426610866,0.0,0.0,3.49369000822,9.08398230582,47.9665189898,44.4672415652,2.335,1.16427742453
 02/03  07:00:00,156.449365799,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,432.306675244,427.616675244,4.67,0.02
 02/03  08:00:00,144.38766948,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,390.42795215,385.73795215,4.67,0.02
 02/03  09:00:00,211.564550633,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,330.226190088,320.889066356,8.1725,1.16462373197
 02/03  10:00:00,235.588859285,30.7279029998,0.0,0.0,62.886420148,41.4019203762,266.79740703,255.124957088,10.5075,1.16494994145
 02/03  11:00:00,226.571317793,30.7279029998,0.0,0.0,62.886420148,41.4019203762,226.007534526,214.334909016,10.5075,1.16512551032
 02/03  12:00:00,257.711579714,30.7279029998,0.0,0.0,62.886420148,41.4019203762,189.093123673,177.42023457,10.5075,1.16538910256
 02/03  13:00:00,237.823697025,30.7279029998,0.0,0.0,62.886420148,41.4019203762,174.392283615,161.573642656,10.5075,2.31114095817
 02/03  14:00:00,234.599688347,30.7279029998,0.0,0.0,62.886420148,41.4019203762,161.751008141,150.077844361,10.5075,1.16566378011
 02/03  15:00:00,230.804875576,30.7279029998,0.0,0.0,62.886420148,41.4019203762,156.079696803,144.406783996,10.5075,1.16541280749
 02/03  16:00:00,227.277270942,30.7279029998,0.0,0.0,62.886420148,41.4019203762,156.170099319,143.352330493,10.5075,2.31026882619
 02/03  17:00:00,227.019713849,30.7279029998,0.0,0.0,62.886420148,41.4019203762,168.232179942,156.559472241,10.5075,1.16520770123
 02/03  18:00:00,236.385358977,30.7279029998,0.0,0.0,62.886420148,41.4019203762,203.700737523,192.028131341,10.5075,1.16510618277
 02/03  19:00:00,238.949505326,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,232.411121393,221.906038253,9.34,1.16508313988
 02/03  20:00:00,216.286402974,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,244.827282967,234.322416248,9.34,1.16486671959
 02/03  21:00:00,191.721499937,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,253.955254437,244.617810305,8.1725,1.16494413229
 02/03  22:00:00,136.224587145,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,248.462504688,243.772504688,4.67,0.02
 02/03  23:00:00,79.4063266702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994992416,0.0,2.335,1.1644992416
 02/03  24:00:00,115.23033194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,81.9476061736,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564211411,0.0,1.75125,1.16439211411
 02/04  02:00:00,88.773221661,13.510456566,0.0,0.0,3.49369000822,6.81298672936,29.1585480344,27.3872980344,1.75125,0.02
 02/04  03:00:00,88.7707864047,13.510456566,0.0,0.0,3.49369000822,6.81298672936,35.6750562571,33.9038062571,1.75125,0.02
 02/04  04:00:00,84.7483127345,9.545881639,0.0,0.0,3.49369000822,6.81298672936,29.0071089706,26.0915234319,1.75125,1.16433553863
 02/04  05:00:00,99.4781417912,17.8932380132,0.0,0.0,3.49369000822,6.81298672936,47.4722552783,45.7010052783,1.75125,0.02
 02/04  06:00:00,99.356064803,18.0399235434,0.0,0.0,3.49369000822,6.81298672936,44.6125933361,42.8413433361,1.75125,0.02
 02/04  07:00:00,125.682125865,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,459.812637874,455.145774863,3.5025,1.16436301137
 02/04  08:00:00,121.022545306,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,429.729106106,426.206606106,3.5025,0.02
 02/04  09:00:00,184.030668835,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,385.37566108,378.373401425,5.8375,1.16475965526
 02/04  10:00:00,201.185650453,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,321.985651088,311.480917042,9.34,1.16473404631
 02/04  11:00:00,225.968980558,30.7279029998,0.0,0.0,62.886420148,41.4019203762,278.817530026,267.144832177,10.5075,1.16519784845
 02/04  12:00:00,257.134103965,30.7279029998,0.0,0.0,62.886420148,41.4019203762,236.620871247,224.948012816,10.5075,1.16535843103
 02/04  13:00:00,238.133289926,30.7279029998,0.0,0.0,62.886420148,41.4019203762,195.700797569,182.882340693,10.5075,2.31095687586
 02/04  14:00:00,235.810654221,30.7279029998,0.0,0.0,62.886420148,41.4019203762,157.914407221,146.241329338,10.5075,1.16557788364
 02/04  15:00:00,232.656053238,30.7279029998,0.0,0.0,62.886420148,41.4019203762,136.405697104,124.732883576,10.5075,1.1653135287
 02/04  16:00:00,228.65677159,30.7279029998,0.0,0.0,62.886420148,41.4019203762,140.563461074,128.890766178,10.5075,1.16519489594
 02/04  17:00:00,228.042172425,30.7279029998,0.0,0.0,62.886420148,41.4019203762,160.892003592,148.073954911,10.5075,2.31054868143
 02/04  18:00:00,237.49994265,30.7279029998,0.0,0.0,62.886420148,41.4019203762,185.791246011,174.118424307,10.5075,1.16532170427
 02/04  19:00:00,226.157874379,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,212.8769423,203.539323792,8.1725,1.16511850744
 02/04  20:00:00,180.51884078,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,227.47324264,220.470803552,5.8375,1.16493908767
 02/04  21:00:00,170.11382686,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,239.868065055,232.865733301,5.8375,1.16483175417
 02/04  22:00:00,126.99440688,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,223.912370255,220.389870255,3.5025,0.02
 02/04  23:00:00,77.4346039314,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582204689,0.0,1.75125,1.16457204689
 02/04  24:00:00,113.04254405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,81.9691372978,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560302074,0.0,1.75125,1.16435302074
 02/05  02:00:00,84.4505734112,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,15.8597610038,14.0885110038,1.75125,0.02
 02/05  03:00:00,84.4511374113,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,20.154309213,18.383059213,1.75125,0.02
 02/05  04:00:00,88.7959711089,13.6002749985,0.0,0.0,3.49369000822,6.81298672936,37.4862977537,34.5707225566,1.75125,1.16432519713
 02/05  05:00:00,95.8825867682,14.049367161,0.00189532224623,0.0,3.49369000822,6.81298672936,39.032935112,37.261685112,1.75125,0.02
 02/05  06:00:00,92.9764827691,11.6378113379,0.0,0.0,3.49369000822,6.81298672936,29.9878480926,28.2165980926,1.75125,0.02
 02/05  07:00:00,125.502269344,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,492.781773795,488.114912653,3.5025,1.16436114215
 02/05  08:00:00,120.977020152,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,436.80548639,433.28298639,3.5025,0.02
 02/05  09:00:00,156.872636218,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,331.857847576,327.190904127,3.5025,1.16444344921
 02/05  10:00:00,130.562368706,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,269.325917327,265.803417327,3.5025,0.02
 02/05  11:00:00,165.859094655,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,217.632582075,209.462777493,7.005,1.16480458157
 02/05  12:00:00,196.830220462,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,195.109266601,186.939392636,7.005,1.16487396489
 02/05  13:00:00,204.637656436,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,169.350639854,158.845632877,9.34,1.16500697713
 02/05  14:00:00,201.757067792,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,164.752917551,154.247858875,9.34,1.16505867647
 02/05  15:00:00,197.750499962,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,169.314060343,158.809133933,9.34,1.1649264099
 02/05  16:00:00,194.049646541,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,177.784163775,167.279290838,9.34,1.16487293784
 02/05  17:00:00,193.751474577,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,186.416427453,177.056427453,9.34,0.02
 02/05  18:00:00,175.05090654,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,231.654044211,223.484017728,7.005,1.16502648292
 02/05  19:00:00,184.103833804,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,277.800319308,271.965551993,4.67,1.16476731428
 02/05  20:00:00,164.143174034,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,279.172431406,273.33757652,4.67,1.16485488572
 02/05  21:00:00,155.244243923,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,293.321678395,287.487099195,4.67,1.16457920087
 02/05  22:00:00,140.968572131,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,270.165298473,265.475298473,4.67,0.02
 02/05  23:00:00,77.2064334272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,112.955880284,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557609738,0.0,1.75125,1.16432609738
 02/06  01:00:00,93.1845022273,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.6938516513,16.3388516513,2.335,0.02
 02/06  02:00:00,86.7093160811,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,21.036248926,18.681248926,2.335,0.02
 02/06  03:00:00,90.9980419001,13.510456566,0.0,0.0,3.49369000822,9.08398230582,35.1014845771,31.6021702675,2.335,1.16431430958
 02/06  04:00:00,91.3055861159,13.7799118635,0.0,0.0,3.49369000822,9.08398230582,40.3990559306,38.0440559306,2.335,0.02
 02/06  05:00:00,97.8000787176,13.7466310368,0.0,0.0,3.49369000822,9.08398230582,33.4463486663,31.0913486663,2.335,0.02
 02/06  06:00:00,102.926991932,19.5248499895,0.0,0.0,3.49369000822,9.08398230582,52.7331787863,49.2339175078,2.335,1.16426127849
 02/06  07:00:00,139.879899104,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,466.17990367,461.48990367,4.67,0.02
 02/06  08:00:00,135.149825526,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,422.10298639,416.268520581,4.67,1.16446580905
 02/06  09:00:00,211.468101312,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,345.580082245,337.387582245,8.1725,0.02
 02/06  10:00:00,235.839878738,30.7279029998,0.0,0.0,62.886420148,41.4019203762,269.884164961,258.211752499,10.5075,1.16491246139
 02/06  11:00:00,226.968806662,30.7279029998,0.0,0.0,62.886420148,41.4019203762,223.531447777,211.858900037,10.5075,1.16504774058
 02/06  12:00:00,258.077214048,30.7279029998,0.0,0.0,62.886420148,41.4019203762,182.92161689,171.248563866,10.5075,1.16555302402
 02/06  13:00:00,239.09343178,30.7279029998,0.0,0.0,62.886420148,41.4019203762,152.372812162,139.554178411,10.5075,2.31113375105
 02/06  14:00:00,237.217800039,30.7279029998,0.0,0.0,62.886420148,41.4019203762,128.932229811,117.259232544,10.5075,1.16549726699
 02/06  15:00:00,234.476383366,30.7279029998,0.0,0.0,62.886420148,41.4019203762,117.57072046,104.752704003,10.5075,2.31051645683
 02/06  16:00:00,231.648649403,30.7279029998,0.0,0.0,62.886420148,41.4019203762,107.033917273,95.3611889253,10.5075,1.16522834739
 02/06  17:00:00,229.883395666,30.7279029998,0.0,0.0,62.886420148,41.4019203762,118.344650849,106.672037261,10.5075,1.16511358796
 02/06  18:00:00,238.052360975,30.7279029998,0.0,0.0,62.886420148,41.4019203762,158.76484097,147.092064757,10.5075,1.16527621239
 02/06  19:00:00,240.006194306,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,194.281617922,183.776609148,9.34,1.16500877428
 02/06  20:00:00,223.300513977,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,229.522497661,219.017668118,9.34,1.16482954337
 02/06  21:00:00,198.141378888,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,241.942948528,232.605536114,8.1725,1.16491241441
 02/06  22:00:00,141.117887232,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,220.092679249,214.258058461,4.67,1.16462078787
 02/06  23:00:00,79.6816230187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,115.319729312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  01:00:00,84.3691110937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925641588,0.0,2.335,1.16425641588
 02/07  02:00:00,77.6547574885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,91.1854443705,13.510456566,0.0,0.0,3.49369000822,9.08398230582,26.7718621746,24.4168621746,2.335,0.02
 02/07  04:00:00,91.1830666728,13.510456566,0.0,0.0,3.49369000822,9.08398230582,32.1634491728,28.6641651462,2.335,1.16428402662
 02/07  05:00:00,109.084152348,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,23.3918469351,21.0368469351,2.335,0.02
 02/07  06:00:00,113.696160159,13.8248210797,0.00250173671837,0.0,3.49369000822,9.08398230582,39.0960639248,36.7410639248,2.335,0.02
 02/07  07:00:00,156.482263962,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,413.559748434,407.725473481,4.67,1.16427495354
 02/07  08:00:00,144.425536657,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,365.472907491,360.782907491,4.67,0.02
 02/07  09:00:00,211.840466447,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,296.359668537,287.022478051,8.1725,1.16469048583
 02/07  10:00:00,237.134194975,30.7279029998,0.0,0.0,62.886420148,41.4019203762,220.333631571,208.661228697,10.5075,1.16490287381
 02/07  11:00:00,229.370592455,30.7279029998,0.0,0.0,62.886420148,41.4019203762,166.443888521,154.771269093,10.5075,1.16511942844
 02/07  12:00:00,260.412505616,30.7279029998,0.0,0.0,62.886420148,41.4019203762,138.616468167,126.94351036,10.5075,1.1654578071
 02/07  13:00:00,245.664506232,30.7279029998,0.0,0.0,62.886420148,41.4019203762,107.253165156,95.5800439803,10.5075,1.16562117592
 02/07  14:00:00,245.893145815,30.7279029998,0.0,0.0,62.886420148,41.4019203762,83.0430693168,70.2244656307,10.5075,2.31110368616
 02/07  15:00:00,242.966930918,30.7279029998,0.0,0.0,62.886420148,41.4019203762,67.8873406713,56.2146691522,10.5075,1.16517151912
 02/07  16:00:00,238.955720961,30.7279029998,0.0,0.0,62.886420148,41.4019203762,62.8436606711,51.1709329722,10.5075,1.16522769889
 02/07  17:00:00,237.133239896,30.7279029998,0.0,0.0,62.886420148,41.4019203762,73.2234064501,61.5508024348,10.5075,1.16510401525
 02/07  18:00:00,241.502047509,30.7279029998,0.0,0.0,62.886420148,41.4019203762,109.678209737,96.8603152308,10.5075,2.31039450664
 02/07  19:00:00,240.927629382,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,148.716414964,138.211323117,9.34,1.16509184779
 02/07  20:00:00,217.734265609,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,166.833488479,156.328649066,9.34,1.16483941277
 02/07  21:00:00,193.444509157,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,168.861308103,160.668808103,8.1725,0.02
 02/07  22:00:00,138.051785332,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,137.386931827,131.552185968,4.67,1.16474585965
 02/07  23:00:00,81.7781733534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946007708,0.0,2.335,1.16446007708
 02/07  24:00:00,116.668994509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  01:00:00,86.779772097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,79.1812860339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931082602,0.0,2.335,1.16431082602
 02/08  03:00:00,78.8025230512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,78.7756431969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,85.5606196887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922959395,0.0,2.335,1.16422959395
 02/08  06:00:00,85.4980410523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  07:00:00,141.389730528,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,283.216491957,278.526491957,4.67,0.02
 02/08  08:00:00,135.674993038,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,299.560205589,293.725751619,4.67,1.1644539701
 02/08  09:00:00,211.789193608,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,269.999822015,261.807322015,8.1725,0.02
 02/08  10:00:00,236.522837786,30.7279029998,0.0,0.0,62.886420148,41.4019203762,226.917863432,215.245405613,10.5075,1.16495781877
 02/08  11:00:00,226.928605199,30.7279029998,0.0,0.0,62.886420148,41.4019203762,209.072847515,197.400189516,10.5075,1.16515799814
 02/08  12:00:00,257.54000333,30.7279029998,0.0,0.0,62.886420148,41.4019203762,192.688321332,179.870105239,10.5075,2.31071609305
 02/08  13:00:00,238.149733082,30.7279029998,0.0,0.0,62.886420148,41.4019203762,173.752306876,162.07925386,10.5075,1.16555301632
 02/08  14:00:00,235.192567143,30.7279029998,0.0,0.0,62.886420148,41.4019203762,156.673475691,145.000365728,10.5075,1.16560996386
 02/08  15:00:00,231.281530131,30.7279029998,0.0,0.0,62.886420148,41.4019203762,153.650972451,140.832730441,10.5075,2.31074200974
 02/08  16:00:00,227.894529911,30.7279029998,0.0,0.0,62.886420148,41.4019203762,151.06325503,139.390672563,10.5075,1.1650824677
 02/08  17:00:00,227.962892255,30.7279029998,0.0,0.0,62.886420148,41.4019203762,156.731336699,145.058609569,10.5075,1.16522712978
 02/08  18:00:00,237.133393656,30.7279029998,0.0,0.0,62.886420148,41.4019203762,189.814364244,178.141742248,10.5075,1.16512199575
 02/08  19:00:00,239.060663376,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,218.942522905,208.437399824,9.34,1.1651230808
 02/08  20:00:00,222.700043828,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,240.426353813,229.921409587,9.34,1.16494422655
 02/08  21:00:00,197.814787956,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,266.037450171,256.70012675,8.1725,1.16482342064
 02/08  22:00:00,140.92432292,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,251.241084221,245.406348339,4.67,1.16473588225
 02/08  23:00:00,79.4029867901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,115.225587657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931094572,0.0,2.335,1.16431094572
 02/09  01:00:00,83.9422447724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  02:00:00,86.5875924066,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.6190667262,16.2640667262,2.335,0.02
 02/09  03:00:00,90.9725694901,13.510456566,0.0,0.0,3.49369000822,9.08398230582,34.9920257848,32.6370257848,2.335,0.02
 02/09  04:00:00,91.0098289919,13.510456566,0.0,0.0,3.49369000822,9.08398230582,39.4519645799,35.9527061609,2.335,1.16425841902
 02/09  05:00:00,93.4714853972,9.41115399024,0.0017138885776,0.0,3.49369000822,9.08398230582,29.1927448184,26.8377448184,2.335,0.02
 02/09  06:00:00,100.21719906,16.7475701165,0.0,0.0,3.49369000822,9.08398230582,47.5566135059,45.2016135059,2.335,0.02
 02/09  07:00:00,139.987565699,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,441.273970447,435.43972094,4.67,1.16424950674
 02/09  08:00:00,135.394747499,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,396.160278977,391.470278977,4.67,0.02
 02/09  09:00:00,211.547454494,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,330.101898349,320.764749198,8.1725,1.16464915143
 02/09  10:00:00,236.717345624,30.7279029998,0.0,0.0,62.886420148,41.4019203762,236.187343855,224.514923651,10.5075,1.16492020403
 02/09  11:00:00,227.719147557,30.7279029998,0.0,0.0,62.886420148,41.4019203762,191.930517184,180.258020935,10.5075,1.1649962488
 02/09  12:00:00,258.407595058,30.7279029998,0.0,0.0,62.886420148,41.4019203762,160.58890941,148.91583336,10.5075,1.16557604999
 02/09  13:00:00,238.877901096,30.7279029998,0.0,0.0,62.886420148,41.4019203762,144.623331569,131.804941225,10.5075,2.31089034383
 02/09  14:00:00,235.998299527,30.7279029998,0.0,0.0,62.886420148,41.4019203762,128.571829745,116.898788955,10.5075,1.16554079077
 02/09  15:00:00,232.195070486,30.7279029998,0.0,0.0,62.886420148,41.4019203762,121.253950539,109.5811594,10.5075,1.16529113836
 02/09  16:00:00,228.471445696,30.7279029998,0.0,0.0,62.886420148,41.4019203762,118.166905264,106.494316784,10.5075,1.16508847992
 02/09  17:00:00,228.311349574,30.7279029998,0.0,0.0,62.886420148,41.4019203762,127.981902666,115.164088786,10.5075,2.31031388018
 02/09  18:00:00,237.543743479,30.7279029998,0.0,0.0,62.886420148,41.4019203762,161.417172439,149.744414879,10.5075,1.1652575605
 02/09  19:00:00,239.722818445,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,190.578959564,180.073746715,9.34,1.16521284889
 02/09  20:00:00,223.030305947,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,213.485355847,202.980395505,9.34,1.16496034156
 02/09  21:00:00,197.783719202,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,229.778491154,220.441160681,8.1725,1.16483047315
 02/09  22:00:00,140.888056199,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,223.451737514,218.761737514,4.67,0.02
 02/09  23:00:00,79.754233089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946946632,0.0,2.335,1.16446946632
 02/09  24:00:00,116.282342169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,86.8861989099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  02:00:00,80.2780041627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928184863,0.0,2.335,1.16428184863
 02/10  03:00:00,80.1928831094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,79.8813079529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  05:00:00,101.925411214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928000384,0.0,2.335,1.16428000384
 02/10  06:00:00,101.311243381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,154.150622648,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,307.30706426,302.61706426,4.67,0.02
 02/10  08:00:00,146.084681665,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,264.47074159,258.63628791,4.67,1.16445368028
 02/10  09:00:00,214.244096157,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,204.180258154,195.987758154,8.1725,0.02
 02/10  10:00:00,241.490115087,30.7279029998,0.0,0.0,62.886420148,41.4019203762,152.155641392,140.483195341,10.5075,1.16494605139
 02/10  11:00:00,233.875492479,30.7279029998,0.0,0.0,62.886420148,41.4019203762,122.310502965,110.6379644,10.5075,1.16503856514
 02/10  12:00:00,266.289099671,30.7279029998,0.0,0.0,62.886420148,41.4019203762,95.8340938586,83.0156341584,10.5075,2.31095970024
 02/10  13:00:00,251.012088645,30.7279029998,0.00338869275107,0.0,62.886420148,41.4019203762,72.5977413756,60.9245659739,10.5075,1.16567540164
 02/10  14:00:00,247.709018388,30.7279029998,0.00348248498883,0.0,62.886420148,41.4019203762,64.7847366226,51.9663654124,10.5075,2.31087121024
 02/10  15:00:00,242.848514204,30.7279029998,0.0,0.0,62.886420148,41.4019203762,60.2955913397,48.6229193335,10.5075,1.16517200626
 02/10  16:00:00,238.479913967,30.7279029998,0.0,0.0,62.886420148,41.4019203762,58.4742467976,46.8015413521,10.5075,1.16520544551
 02/10  17:00:00,236.691287409,30.7279029998,0.0,0.0,62.886420148,41.4019203762,70.3982946703,58.7257078821,10.5075,1.16508678822
 02/10  18:00:00,242.478266378,30.7279029998,0.0,0.0,62.886420148,41.4019203762,98.2985619356,86.6258164213,10.5075,1.16524551434
 02/10  19:00:00,241.705796114,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,127.964909629,117.459908028,9.34,1.16500160094
 02/10  20:00:00,218.412388048,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,152.095734538,141.5908747,9.34,1.16485983869
 02/10  21:00:00,193.210625886,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,179.809973477,170.472525545,8.1725,1.16494793228
 02/10  22:00:00,137.026462351,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,168.101726935,162.267024335,4.67,1.16470259979
 02/10  23:00:00,80.4255943632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,115.827910452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934656946,0.0,2.335,1.16434656946
 02/11  01:00:00,83.0230417115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,75.8244027504,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560380765,0.0,1.75125,1.16435380765
 02/11  03:00:00,75.6152343572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,79.9269421105,4.50348552199,0.0,0.0,3.49369000822,6.81298672936,7.98093141705,6.20968141705,1.75125,0.02
 02/11  05:00:00,95.6519727958,13.510456566,0.0,0.0,3.49369000822,6.81298672936,23.1772181749,20.2616274445,1.75125,1.16434073047
 02/11  06:00:00,90.7248619118,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,14.9407873621,13.1695373621,1.75125,0.02
 02/11  07:00:00,122.388776244,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,372.021081719,368.498581719,3.5025,0.02
 02/11  08:00:00,121.367264335,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,337.797361225,333.130218723,3.5025,1.16464250258
 02/11  09:00:00,185.102710679,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,270.984553235,263.982316836,5.8375,1.16473639921
 02/11  10:00:00,204.399394004,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,188.215845689,178.855845689,9.34,0.02
 02/11  11:00:00,233.61942707,30.7279029998,0.0,0.0,62.886420148,41.4019203762,130.289693455,118.617067234,10.5075,1.16512622107
 02/11  12:00:00,267.576458418,30.7279029998,0.0,0.0,62.886420148,41.4019203762,90.7509646217,77.9325364329,10.5075,2.31092818877
 02/11  13:00:00,252.354487072,30.7279029998,0.00798052860292,0.0,62.886420148,41.4019203762,66.2517941677,54.5786964921,10.5075,1.16559767562
 02/11  14:00:00,248.875015608,30.7279029998,0.00888364894094,0.0,62.886420148,41.4019203762,59.1744005535,46.35582656,10.5075,2.31107399355
 02/11  15:00:00,244.517288128,30.7279029998,0.00798451124879,0.0,62.886420148,41.4019203762,52.5223236887,40.8494576381,10.5075,1.16536605057
 02/11  16:00:00,240.354460611,30.7279029998,0.00756809682313,0.0,62.886420148,41.4019203762,51.2081921035,39.5354529475,10.5075,1.16523915593
 02/11  17:00:00,239.053867466,30.7279029998,0.0,0.0,62.886420148,41.4019203762,58.0714785564,46.3988752076,10.5075,1.16510334875
 02/11  18:00:00,243.573313892,30.7279029998,0.0,0.0,62.886420148,41.4019203762,91.335849509,79.6631275802,10.5075,1.16522192887
 02/11  19:00:00,228.193445251,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,133.394004165,124.056465743,8.1725,1.16503842152
 02/11  20:00:00,182.158908916,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,151.864192261,144.861648164,5.8375,1.16504409702
 02/11  21:00:00,171.762130917,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,169.897434598,162.895042922,5.8375,1.16489167657
 02/11  22:00:00,128.108236714,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,161.932674952,157.265441452,3.5025,1.16473349967
 02/11  23:00:00,78.5691704765,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,113.577825219,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567931295,0.0,1.75125,1.16442931295
 02/12  01:00:00,82.9720865053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,75.8890635767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  03:00:00,75.8124965149,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561506991,0.0,1.75125,1.16436506991
 02/12  04:00:00,75.6323339296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  05:00:00,91.190682535,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,14.2054209635,11.2898343853,1.75125,1.16433657827
 02/12  06:00:00,95.3006791215,13.510456566,0.0,0.0,3.49369000822,6.81298672936,19.062336495,17.291086495,1.75125,0.02
 02/12  07:00:00,122.922662489,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,357.411693135,353.889193135,3.5025,0.02
 02/12  08:00:00,122.411392406,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,314.699541829,310.032625826,3.5025,1.1644160036
 02/12  09:00:00,158.732338557,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,245.977197992,242.454697992,3.5025,0.02
 02/12  10:00:00,135.152011157,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,190.923189218,186.256240632,3.5025,1.16444858624
 02/12  11:00:00,175.436173523,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,134.279336916,127.254336916,7.005,0.02
 02/12  12:00:00,210.982551463,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,91.6251868989,83.4552673938,7.005,1.16491950509
 02/12  13:00:00,224.194035666,30.7279029998,0.614771284672,0.0,41.9242800987,36.8599292233,61.1674016039,50.6623941784,9.34,1.16500742551
 02/12  14:00:00,220.344272533,30.7279029998,0.652708935439,0.0,41.9242800987,36.8599292233,60.1308290844,49.6257688672,9.34,1.16506021721
 02/12  15:00:00,214.559078621,30.7279029998,0.462390049018,0.0,41.9242800987,36.8599292233,62.5906065184,52.0856593691,9.34,1.16494714927
 02/12  16:00:00,210.052242427,30.7279029998,0.443022587485,0.0,41.9242800987,36.8599292233,61.8437906812,51.3389053085,9.34,1.16488537269
 02/12  17:00:00,209.392974215,30.7279029998,0.29518744919,0.0,41.9242800987,36.8599292233,62.8791338094,52.3740400639,9.34,1.16509374548
 02/12  18:00:00,187.809124757,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,86.3056642031,78.1357083269,7.005,1.16495587621
 02/12  19:00:00,195.420699819,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,110.109994118,104.275267854,4.67,1.16472626393
 02/12  20:00:00,175.729682902,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,117.057031384,112.367031384,4.67,0.02
 02/12  21:00:00,163.802564484,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,133.058211561,127.223637043,4.67,1.16457451799
 02/12  22:00:00,147.627523872,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,97.4086171266,91.5741196984,4.67,1.16449742822
 02/12  23:00:00,81.4482011384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,114.850915085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,87.35310856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925248148,0.0,2.335,1.16425248148
 02/13  02:00:00,79.066489181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,78.6220597431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  04:00:00,79.2752574637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928016403,0.0,2.335,1.16428016403
 02/13  05:00:00,85.2647676606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  06:00:00,88.3732336524,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,8.34447931932,5.98947931932,2.335,0.02
 02/13  07:00:00,136.741927034,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,342.038825647,337.348825647,4.67,0.02
 02/13  08:00:00,135.676401818,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,326.614101884,320.779558931,4.67,1.16454295304
 02/13  09:00:00,211.767160838,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,299.223409568,289.886293135,8.1725,1.16461643282
 02/13  10:00:00,236.08805762,30.7279029998,0.0,0.0,62.886420148,41.4019203762,275.163374023,263.491046018,10.5075,1.1648280052
 02/13  11:00:00,226.195837264,30.7279029998,0.0,0.0,62.886420148,41.4019203762,264.640654186,252.968107386,10.5075,1.1650468003
 02/13  12:00:00,256.813230994,30.7279029998,0.0,0.0,62.886420148,41.4019203762,249.874553241,238.201667218,10.5075,1.16538602292
 02/13  13:00:00,236.553166865,30.7279029998,0.0,0.0,62.886420148,41.4019203762,239.484371793,227.81132167,10.5075,1.16555012308
 02/13  14:00:00,233.583880948,30.7279029998,0.0,0.0,62.886420148,41.4019203762,214.756508362,201.93771145,10.5075,2.31129691189
 02/13  15:00:00,230.163111507,30.7279029998,0.0,0.0,62.886420148,41.4019203762,194.554523265,182.881639051,10.5075,1.16538421465
 02/13  16:00:00,226.647944614,30.7279029998,0.0,0.0,62.886420148,41.4019203762,194.143965559,182.471306941,10.5075,1.16515861778
 02/13  17:00:00,226.33892788,30.7279029998,0.0,0.0,62.886420148,41.4019203762,205.489470571,193.816671289,10.5075,1.16529928257
 02/13  18:00:00,236.26142117,30.7279029998,0.0,0.0,62.886420148,41.4019203762,219.66773126,207.995041619,10.5075,1.1651896412
 02/13  19:00:00,239.010352917,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,234.753855787,223.103616585,9.34,2.31023920164
 02/13  20:00:00,222.806720274,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,247.830146316,238.470146316,9.34,0.02
 02/13  21:00:00,197.941095058,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,261.487164568,252.149706302,8.1725,1.16495826675
 02/13  22:00:00,140.996755346,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,241.855954334,236.02119574,4.67,1.16475859339
 02/13  23:00:00,79.4546773484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,115.231792238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938226652,0.0,2.335,1.16438226652
 02/14  01:00:00,84.0261628853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,91.0585691691,13.510456566,0.0,0.0,3.49369000822,9.08398230582,30.022960746,26.5236778439,2.335,1.16428290214
 02/14  03:00:00,91.0367727869,13.510456566,0.0,0.0,3.49369000822,9.08398230582,32.8803009149,30.5253009149,2.335,0.02
 02/14  04:00:00,86.4670653604,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,26.5397721608,24.1847721608,2.335,0.02
 02/14  05:00:00,113.683873455,13.9595487285,0.00262030701816,0.0,3.49369000822,9.08398230582,44.9824803287,42.6274803287,2.335,0.02
 02/14  06:00:00,116.660029583,16.7989701129,0.0,0.0,3.49369000822,9.08398230582,47.8929678824,44.3937332473,2.335,1.16423463511
 02/14  07:00:00,153.024270615,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,458.719378688,454.029378688,4.67,0.02
 02/14  08:00:00,144.378019834,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,430.199932262,424.365422116,4.67,1.16451014635
 02/14  09:00:00,211.572570576,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,395.754559845,387.562059845,8.1725,0.02
 02/14  10:00:00,235.577120538,30.7279029998,0.0,0.0,62.886420148,41.4019203762,360.836350331,349.163892397,10.5075,1.16495793348
 02/14  11:00:00,225.772432839,30.7279029998,0.0,0.0,62.886420148,41.4019203762,344.959507588,333.286913614,10.5075,1.16509397329
 02/14  12:00:00,256.639424093,30.7279029998,0.0,0.0,62.886420148,41.4019203762,329.729196924,316.910792965,10.5075,2.31090395868
 02/14  13:00:00,236.412817964,30.7279029998,0.0,0.0,62.886420148,41.4019203762,324.851004947,313.178014771,10.5075,1.16549017661
 02/14  14:00:00,233.102516364,30.7279029998,0.0,0.0,62.886420148,41.4019203762,314.840135671,303.167087976,10.5075,1.16554769462
 02/14  15:00:00,229.309089399,30.7279029998,0.0,0.0,62.886420148,41.4019203762,307.859899468,295.041780512,10.5075,2.31061895594
 02/14  16:00:00,225.899860064,30.7279029998,0.0,0.0,62.886420148,41.4019203762,304.631988856,292.959208177,10.5075,1.16528067964
 02/14  17:00:00,225.903518648,30.7279029998,0.0,0.0,62.886420148,41.4019203762,307.22505055,295.55238412,10.5075,1.16516642932
 02/14  18:00:00,236.060337318,30.7279029998,0.0,0.0,62.886420148,41.4019203762,314.433099551,302.760269459,10.5075,1.16533009218
 02/14  19:00:00,238.879646011,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,326.427927588,315.922864647,9.34,1.16506294093
 02/14  20:00:00,216.105225339,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,336.515679873,326.01079542,9.34,1.16488445263
 02/14  21:00:00,191.583637561,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,345.67378001,336.336311975,8.1725,1.16496803517
 02/14  22:00:00,136.139928762,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,333.189109809,327.35443307,4.67,1.16467673856
 02/14  23:00:00,78.9531024071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,124.031253945,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,23.9390173486,21.5840173486,2.335,0.02
 02/15  01:00:00,93.0222181877,9.36624477399,0.0,0.0,3.49369000822,9.08398230582,29.6952987598,26.1960100921,2.335,1.16428866769
 02/15  02:00:00,94.3069100661,17.0736465606,0.0,0.0,3.49369000822,9.08398230582,53.4988098856,51.1438098856,2.335,0.02
 02/15  03:00:00,96.8556921982,19.5248499895,0.0,0.0,3.49369000822,9.08398230582,65.3502014323,62.9952014323,2.335,0.02
 02/15  04:00:00,92.312830347,15.0213644675,0.0,0.0,3.49369000822,9.08398230582,53.7601707721,50.2608869001,2.335,1.164283872
 02/15  05:00:00,101.138853586,17.5200521817,0.0,0.0,3.49369000822,9.08398230582,74.5395884734,72.1845884734,2.335,0.02
 02/15  06:00:00,102.912397109,19.5248499895,0.0,0.0,3.49369000822,9.08398230582,80.3853470252,78.0303470252,2.335,0.02
 02/15  07:00:00,136.437314836,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,521.9501319,516.115870912,4.67,1.16426098747
 02/15  08:00:00,135.106918584,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,474.90656006,470.21656006,4.67,0.02
 02/15  09:00:00,211.412237742,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,433.220817414,423.883569345,8.1725,1.1647480691
 02/15  10:00:00,235.484672864,30.7279029998,0.0,0.0,62.886420148,41.4019203762,388.211586034,376.539126479,10.5075,1.16495955431
 02/15  11:00:00,225.671960625,30.7279029998,0.0,0.0,62.886420148,41.4019203762,363.685582151,352.012903862,10.5075,1.16517828961
 02/15  12:00:00,256.598734268,30.7279029998,0.0,0.0,62.886420148,41.4019203762,331.877206425,320.204188964,10.5075,1.16551746074
 02/15  13:00:00,236.395868074,30.7279029998,0.0,0.0,62.886420148,41.4019203762,298.608492062,285.789880306,10.5075,2.31111175646
 02/15  14:00:00,233.01113922,30.7279029998,0.0,0.0,62.886420148,41.4019203762,285.33021777,273.657235031,10.5075,1.16548273842
 02/15  15:00:00,229.180136852,30.7279029998,0.0,0.0,62.886420148,41.4019203762,290.339578259,278.666844864,10.5075,1.16523339484
 02/15  16:00:00,225.751399476,30.7279029998,0.0,0.0,62.886420148,41.4019203762,287.998545557,276.325755426,10.5075,1.16529013117
 02/15  17:00:00,225.774180703,30.7279029998,0.0,0.0,62.886420148,41.4019203762,291.525889042,279.8532224,10.5075,1.16516664147
 02/15  18:00:00,232.537250243,30.7279029998,0.0,0.0,62.886420148,41.4019203762,311.017354457,298.199332925,10.5075,2.31052153205
 02/15  19:00:00,238.803982959,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,343.233377352,332.728221322,9.34,1.16515602955
 02/15  20:00:00,222.532482799,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,370.311357447,359.806453648,9.34,1.16490379902
 02/15  21:00:00,197.521256367,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,387.967275329,379.774775329,8.1725,0.02
 02/15  22:00:00,140.741319392,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,384.913701702,379.078970682,4.67,1.16473101983
 02/15  23:00:00,78.6441482951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946944884,0.0,2.335,1.16446944884
 02/15  24:00:00,129.246220688,14.316135917,0.0,0.0,3.49369000822,9.08398230582,50.258844667,47.903844667,2.335,0.02
 02/16  01:00:00,102.693023345,19.3452131245,0.0,0.0,3.49369000822,9.08398230582,71.967347419,69.612347419,2.335,0.02
 02/16  02:00:00,91.2609457922,14.1285532255,0.0,0.0,3.49369000822,9.08398230582,60.4442131643,56.9448998681,2.335,1.16431329624
 02/16  03:00:00,95.394533228,18.5925002887,0.0,0.0,3.49369000822,9.08398230582,98.3424634085,95.9874634085,2.335,0.02
 02/16  04:00:00,96.3485061613,19.3452131245,0.0,0.0,3.49369000822,9.08398230582,104.170290458,101.815290458,2.335,0.02
 02/16  05:00:00,98.7007554977,15.1076849081,0.0,0.0,3.49369000822,9.08398230582,83.8711510752,80.3718666615,2.335,1.16428441365
 02/16  06:00:00,103.385697635,20.5905061416,0.0,0.0,3.49369000822,9.08398230582,133.010292394,130.655292394,2.335,0.02
 02/16  07:00:00,136.315776186,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,621.105293877,616.415293877,4.67,0.02
 02/16  08:00:00,134.884719085,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,556.378907894,550.544388791,4.67,1.16451910324
 02/16  09:00:00,211.326407526,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,477.685029713,469.492529713,8.1725,0.02
 02/16  10:00:00,235.340648636,30.7279029998,0.0,0.0,62.886420148,41.4019203762,393.026251228,381.353862691,10.5075,1.16488853694
 02/16  11:00:00,225.543225886,30.7279029998,0.0,0.0,62.886420148,41.4019203762,350.052943787,338.380460707,10.5075,1.16498308029
 02/16  12:00:00,256.565175869,30.7279029998,0.0,0.0,62.886420148,41.4019203762,304.758645504,291.940296573,10.5075,2.3108489303
 02/16  13:00:00,236.482751386,30.7279029998,0.0,0.0,62.886420148,41.4019203762,259.510373433,247.837253302,10.5075,1.16562013124
 02/16  14:00:00,233.164055221,30.7279029998,0.0,0.0,62.886420148,41.4019203762,231.327157885,218.508563965,10.5075,2.31109392034
 02/16  15:00:00,229.665222986,30.7279029998,0.0,0.0,62.886420148,41.4019203762,212.51788156,200.844982651,10.5075,1.1653989095
 02/16  16:00:00,226.404166523,30.7279029998,0.0,0.0,62.886420148,41.4019203762,202.24449442,190.571844287,10.5075,1.16515013302
 02/16  17:00:00,226.349322924,30.7279029998,0.0,0.0,62.886420148,41.4019203762,206.926492083,195.253696797,10.5075,1.1652952851
 02/16  18:00:00,232.904159102,30.7279029998,0.0,0.0,62.886420148,41.4019203762,219.017367364,207.344677185,10.5075,1.16519017959
 02/16  19:00:00,238.990101162,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,247.524907809,237.019716126,9.34,1.16519168274
 02/16  20:00:00,222.952613035,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,268.56154148,258.056528549,9.34,1.16501293105
 02/16  21:00:00,197.910960067,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,286.352096771,277.014704444,8.1725,1.16489232706
 02/16  22:00:00,140.973108239,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,282.632116966,276.79746992,4.67,1.16464704574
 02/16  23:00:00,79.2849205023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,115.14288204,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937991036,0.0,2.335,1.16437991036
 02/17  01:00:00,92.9476743145,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,21.2650624367,18.9100624367,2.335,0.02
 02/17  02:00:00,92.5963490269,15.1653812136,0.0,0.0,3.49369000822,9.08398230582,41.8461742952,39.4911742952,2.335,0.02
 02/17  03:00:00,94.6867231088,17.2335141963,0.0,0.0,3.49369000822,9.08398230582,49.2797252978,45.7804233271,2.335,1.16430197073
 02/17  04:00:00,91.3350822172,13.9093779017,0.0,0.0,3.49369000822,9.08398230582,39.8399866101,37.4849866101,2.335,0.02
 02/17  05:00:00,119.185231192,19.5248499895,0.0,0.0,3.49369000822,9.08398230582,66.1966165299,63.8416165299,2.335,0.02
 02/17  06:00:00,118.465150412,18.6320387475,0.0,0.0,3.49369000822,9.08398230582,63.8026756045,61.4476756045,2.335,0.02
 02/17  07:00:00,153.017585631,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,496.434943394,490.600655329,4.67,1.16428806519
 02/17  08:00:00,144.288046752,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,443.996222591,439.306222591,4.67,0.02
 02/17  09:00:00,211.578128935,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,344.299630107,334.962411726,8.1725,1.16471838068
 02/17  10:00:00,236.767795288,30.7279029998,0.0,0.0,62.886420148,41.4019203762,241.956867181,230.284477287,10.5075,1.16488989323
 02/17  11:00:00,227.824442692,30.7279029998,0.0,0.0,62.886420148,41.4019203762,198.866614656,187.194049047,10.5075,1.16506560901
 02/17  12:00:00,258.468285444,30.7279029998,0.0,0.0,62.886420148,41.4019203762,167.131399919,155.458568677,10.5075,1.16533124176
 02/17  13:00:00,239.503328593,30.7279029998,0.0,0.0,62.886420148,41.4019203762,146.074919781,133.25638979,10.5075,2.31102999091
 02/17  14:00:00,237.9571621,30.7279029998,0.0,0.0,62.886420148,41.4019203762,126.787205628,115.114094886,10.5075,1.16561074168
 02/17  15:00:00,234.106104127,30.7279029998,0.0,0.0,62.886420148,41.4019203762,119.248259811,107.575398899,10.5075,1.16536091142
 02/17  16:00:00,229.868528854,30.7279029998,0.0,0.0,62.886420148,41.4019203762,118.236315432,106.563657223,10.5075,1.16515820858
 02/17  17:00:00,228.831163997,30.7279029998,0.0,0.0,62.886420148,41.4019203762,129.731135519,116.913182106,10.5075,2.3104534134
 02/17  18:00:00,234.966197913,30.7279029998,0.0,0.0,62.886420148,41.4019203762,151.374051578,139.70122412,10.5075,1.16532745801
 02/17  19:00:00,240.721768543,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,170.259146331,159.754109118,9.34,1.1650372131
 02/17  20:00:00,217.757446258,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,185.417403994,174.9123737,9.34,1.16503029357
 02/17  21:00:00,192.701352689,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,208.427198481,199.089798088,8.1725,1.16490039281
 02/17  22:00:00,137.161797685,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,176.374704554,171.684704554,4.67,0.02
 02/17  23:00:00,80.6538043867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950239716,0.0,2.335,1.16450239716
 02/17  24:00:00,116.024370752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/18  01:00:00,83.4043686425,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570196288,0.0,1.75125,1.16445196288
 02/18  02:00:00,76.0201894868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,75.4978275873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  04:00:00,84.5100655534,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,12.9898732017,10.0742902836,1.75125,1.16433291815
 02/18  05:00:00,91.1526262907,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,12.9403000906,11.1690500906,1.75125,0.02
 02/18  06:00:00,94.9391803814,13.510456566,0.0,0.0,3.49369000822,6.81298672936,23.7219192515,21.9506692515,1.75125,0.02
 02/18  07:00:00,122.389632923,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,385.747150767,381.08029356,3.5025,1.16435720692
 02/18  08:00:00,121.20511433,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,359.923541276,356.401041276,3.5025,0.02
 02/18  09:00:00,184.301785204,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,306.838865052,299.836646188,5.8375,1.1647188637
 02/18  10:00:00,201.907246416,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,250.763194773,240.258411365,9.34,1.16478340813
