Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  11:00:00,227.030511898,30.7279029998,0.0,0.0,62.886420148,41.4019203762,214.54958503,202.876923379,10.5075,1.16516165088
 02/18  12:00:00,257.890060754,30.7279029998,0.0,0.0,62.886420148,41.4019203762,181.835844975,170.163023695,10.5075,1.16532127968
 02/18  13:00:00,238.333642606,30.7279029998,0.0,0.0,62.886420148,41.4019203762,165.058968946,152.240583041,10.5075,2.31088590486
 02/18  14:00:00,235.296953176,30.7279029998,0.0,0.0,62.886420148,41.4019203762,151.695429992,140.022385938,10.5075,1.16554405441
 02/18  15:00:00,231.485451528,30.7279029998,0.0,0.0,62.886420148,41.4019203762,144.191806227,132.519025775,10.5075,1.16528045207
 02/18  16:00:00,228.059866556,30.7279029998,0.0,0.0,62.886420148,41.4019203762,142.702425736,131.029763024,10.5075,1.1651627117
 02/18  17:00:00,228.068867643,30.7279029998,0.0,0.0,62.886420148,41.4019203762,144.061612163,131.243624769,10.5075,2.31048739459
 02/18  18:00:00,234.140762673,30.7279029998,0.0,0.0,62.886420148,41.4019203762,170.737084509,159.064291942,10.5075,1.16529256739
 02/18  19:00:00,225.87156308,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,210.097760501,200.760170282,8.1725,1.16509021861
 02/18  20:00:00,179.793809288,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,235.242399686,228.239988254,5.8375,1.16491143171
 02/18  21:00:00,169.411470514,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,254.235077883,247.232773021,5.8375,1.16480486229
 02/18  22:00:00,126.748854245,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,234.595785217,231.073285217,3.5025,0.02
 02/18  23:00:00,77.2336324581,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9158165077,0.0,1.75125,1.1645665077
 02/18  24:00:00,112.994176985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,81.9229305104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557694144,0.0,1.75125,1.16432694144
 02/19  02:00:00,84.3940975322,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,16.6648894569,14.8936394569,1.75125,0.02
 02/19  03:00:00,88.8067159915,13.510456566,0.0,0.0,3.49369000822,6.81298672936,28.3272281708,26.5559781708,1.75125,0.02
 02/19  04:00:00,88.8208818161,13.510456566,0.0,0.0,3.49369000822,6.81298672936,33.8871324293,30.9715564944,1.75125,1.1643259349
 02/19  05:00:00,91.0370452463,9.18660790898,0.000591045030807,0.0,3.49369000822,6.81298672936,25.2140065238,23.4427565238,1.75125,0.02
 02/19  06:00:00,95.7049277781,14.495772782,0.0,0.0,3.49369000822,6.81298672936,42.4513578591,40.6801078591,1.75125,0.02
 02/19  07:00:00,122.30979925,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,484.323819469,479.656959945,3.5025,1.16435952423
 02/19  08:00:00,121.067067166,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,439.872938744,436.350438744,3.5025,0.02
 02/19  09:00:00,156.581099847,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,368.231494615,363.564576398,3.5025,1.16441821732
 02/19  10:00:00,129.138042755,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,340.317080677,336.794580677,3.5025,0.02
 02/19  11:00:00,163.902110703,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,299.542684266,291.372904213,7.005,1.16478005322
 02/19  12:00:00,195.501031496,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,266.676090132,258.506240147,7.005,1.16484998513
 02/19  13:00:00,202.849823146,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,243.435190319,232.930317377,9.34,1.16487294152
 02/19  14:00:00,199.726602533,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,243.416240271,232.911204373,9.34,1.16503589775
 02/19  15:00:00,195.71642632,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,242.175104625,231.670200521,9.34,1.16490410379
 02/19  16:00:00,192.279213992,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,239.393028606,228.888177498,9.34,1.16485110781
 02/19  17:00:00,192.182510314,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,239.720578855,230.360578855,9.34,0.02
 02/19  18:00:00,170.454742,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,280.757845887,272.587840198,7.005,1.16500568989
 02/19  19:00:00,183.808807934,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,304.333946029,298.49925661,4.67,1.16468941958
 02/19  20:00:00,163.801656348,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,326.404866644,320.570032143,4.67,1.16483450026
 02/19  21:00:00,155.246456182,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,341.691278057,337.001278057,4.67,0.02
 02/19  22:00:00,141.066346559,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,304.842551828,299.007967568,4.67,1.16458425956
 02/19  23:00:00,77.212173932,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  24:00:00,112.98824296,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555618208,0.0,1.75125,1.16430618208
 02/20  01:00:00,86.5535148214,4.50348552199,0.0,0.0,3.49369000822,6.81298672936,9.46041324168,7.68916324168,1.75125,0.02
 02/20  02:00:00,89.1845531394,13.510456566,0.0,0.0,3.49369000822,6.81298672936,25.8008417175,22.8852772169,1.75125,1.16431450054
 02/20  03:00:00,84.6550252556,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,20.0049338833,18.2336838833,1.75125,0.02
 02/20  04:00:00,89.006493649,13.510456566,0.0,0.0,3.49369000822,6.81298672936,33.6093920086,31.8381420086,1.75125,0.02
 02/20  05:00:00,95.9682017694,13.7799118635,0.0034856209205,0.0,3.49369000822,6.81298672936,34.9986488236,32.0830951597,1.75125,1.16430366388
 02/20  06:00:00,91.585349351,9.83241962438,0.00219051178138,0.0,3.49369000822,6.81298672936,25.9537459242,24.1824959242,1.75125,0.02
 02/20  07:00:00,122.43522881,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,462.056034173,458.533534173,3.5025,0.02
 02/20  08:00:00,121.446939245,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,424.971007739,420.304156728,3.5025,1.16435101146
 02/20  09:00:00,156.763431698,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,371.915479137,368.392979137,3.5025,0.02
 02/20  10:00:00,129.401926767,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,353.971994641,349.305013464,3.5025,1.16448117683
 02/20  11:00:00,164.13911786,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,309.419148209,302.394148209,7.005,0.02
 02/20  12:00:00,195.297839141,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,291.416160805,283.246209602,7.005,1.16495120274
 02/20  13:00:00,202.437295324,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,268.462207903,257.957280128,9.34,1.16492777592
 02/20  14:00:00,199.93859054,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,251.732302793,241.227429848,9.34,1.16487294462
 02/20  15:00:00,196.053295235,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,248.918085536,238.413108395,9.34,1.16497714067
 02/20  16:00:00,192.632577664,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,256.116861527,245.611946755,9.34,1.16491477173
 02/20  17:00:00,192.65421399,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,260.603768853,250.098868707,9.34,1.16490014549
 02/20  18:00:00,170.984734214,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,306.905016876,298.735032705,7.005,1.16498417105
 02/20  19:00:00,184.106769845,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,338.612011406,332.777257285,4.67,1.1647541219
 02/20  20:00:00,164.091192025,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,365.400870375,360.710870375,4.67,0.02
 02/20  21:00:00,155.254400126,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,398.850381288,393.015779302,4.67,1.16460198601
 02/20  22:00:00,140.923952059,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,359.940927347,354.106402927,4.67,1.16452441929
 02/20  23:00:00,76.8810631306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,112.832320336,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,97.2433869921,13.510456566,0.0,0.0,3.49369000822,9.08398230582,28.9670270793,25.4677478882,2.335,1.16427919116
 02/21  02:00:00,91.1996513789,13.510456566,0.0,0.0,3.49369000822,9.08398230582,31.8793462297,29.5243462297,2.335,0.02
 02/21  03:00:00,86.8574370314,9.18660790898,0.00076263018289,0.0,3.49369000822,9.08398230582,25.4658857649,23.1108857649,2.335,0.02
 02/21  04:00:00,92.7121687453,15.214804287,0.000646710887601,0.0,3.49369000822,9.08398230582,43.1815425035,39.6822534224,2.335,1.16428908105
 02/21  05:00:00,116.938762332,16.8405591354,0.0,0.0,3.49369000822,9.08398230582,44.0096665662,41.6546665662,2.335,0.02
 02/21  06:00:00,114.908778074,14.8428022191,0.0,0.0,3.49369000822,9.08398230582,36.0330301246,33.6780301246,2.335,0.02
 02/21  07:00:00,153.031995139,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,456.742268149,450.90804088,4.67,1.16422726883
 02/21  08:00:00,144.677943544,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,412.263014517,407.573014517,4.67,0.02
 02/21  09:00:00,211.739771534,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,370.342149466,361.005007651,8.1725,1.16464181475
 02/21  10:00:00,235.88028427,30.7279029998,0.0,0.0,62.886420148,41.4019203762,321.847588745,310.175236394,10.5075,1.16485235121
 02/21  11:00:00,226.156401353,30.7279029998,0.0,0.0,62.886420148,41.4019203762,284.64136357,272.96879353,10.5075,1.16507004072
 02/21  12:00:00,256.962218175,30.7279029998,0.0,0.0,62.886420148,41.4019203762,243.432527458,231.759619513,10.5075,1.16540794549
 02/21  13:00:00,238.495925362,30.7279029998,0.0,0.0,62.886420148,41.4019203762,195.077052145,183.403976426,10.5075,1.16557571822
 02/21  14:00:00,236.777867083,30.7279029998,0.0,0.0,62.886420148,41.4019203762,173.732500144,160.913997166,10.5075,2.31100297774
 02/21  15:00:00,233.059185313,30.7279029998,0.0,0.0,62.886420148,41.4019203762,173.313622452,161.640719733,10.5075,1.16540271874
 02/21  16:00:00,229.812136741,30.7279029998,0.0,0.0,62.886420148,41.4019203762,172.744894901,161.072218457,10.5075,1.16517644383
 02/21  17:00:00,230.067692567,30.7279029998,0.0,0.0,62.886420148,41.4019203762,178.245241524,166.572425413,10.5075,1.16531611106
 02/21  18:00:00,236.335931374,30.7279029998,0.0,0.0,62.886420148,41.4019203762,192.548544725,180.875839107,10.5075,1.16520561873
 02/21  19:00:00,241.377997731,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,208.697953753,197.047685043,9.34,2.31026870966
 02/21  20:00:00,218.183774419,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,222.312202028,212.952202028,9.34,0.02
 02/21  21:00:00,192.916716855,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,241.488072293,232.150600395,8.1725,1.16497189788
 02/21  22:00:00,136.558206732,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,220.555594436,214.720874911,4.67,1.16471952503
 02/21  23:00:00,80.5268531791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940697039,0.0,2.335,1.16440697039
 02/21  24:00:00,115.914872904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,84.4940130879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,82.3005516238,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,11.3518730243,7.85257754631,2.335,1.16429547795
 02/22  03:00:00,91.3525249009,13.510456566,0.0,0.0,3.49369000822,9.08398230582,26.4177447414,24.0627447414,2.335,0.02
 02/22  04:00:00,86.7658499045,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,23.3558200902,21.0008200902,2.335,0.02
 02/22  05:00:00,97.9750578484,13.869730296,0.000435149970754,0.0,3.49369000822,9.08398230582,40.722859066,38.367859066,2.335,0.02
 02/22  06:00:00,97.668700437,13.869730296,0.00124138812279,0.0,3.49369000822,9.08398230582,36.6001930091,33.1009110492,2.335,1.16428195984
 02/22  07:00:00,136.654736052,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,408.881121226,404.191121226,4.67,0.02
 02/22  08:00:00,135.683614876,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,347.737648863,341.903127395,4.67,1.16452146831
 02/22  09:00:00,212.828430582,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,269.361441414,261.168941414,8.1725,0.02
 02/22  10:00:00,237.643391151,30.7279029998,0.0,0.0,62.886420148,41.4019203762,217.122268585,205.449799622,10.5075,1.16496896306
 02/22  11:00:00,228.115682658,30.7279029998,0.0,0.0,62.886420148,41.4019203762,198.1197076,186.447105139,10.5075,1.16510246098
 02/22  12:00:00,259.738665296,30.7279029998,0.0,0.0,62.886420148,41.4019203762,181.155516789,168.337414027,10.5075,2.31060276175
 02/22  13:00:00,241.354206588,30.7279029998,0.0,0.0,62.886420148,41.4019203762,166.390575248,154.71758037,10.5075,1.16549487744
 02/22  14:00:00,239.354843886,30.7279029998,0.0,0.0,62.886420148,41.4019203762,148.075521796,136.402470673,10.5075,1.16555112335
 02/22  15:00:00,235.622806153,30.7279029998,0.0,0.0,62.886420148,41.4019203762,144.428105768,131.609982776,10.5075,2.31062299135
 02/22  16:00:00,231.232266786,30.7279029998,0.0,0.0,62.886420148,41.4019203762,133.771306809,122.098525746,10.5075,1.16528106305
 02/22  17:00:00,230.326210081,30.7279029998,0.0,0.0,62.886420148,41.4019203762,140.641545417,128.968879599,10.5075,1.16516581831
 02/22  18:00:00,237.437134055,30.7279029998,0.0,0.0,62.886420148,41.4019203762,163.489228889,151.816400745,10.5075,1.16532814422
 02/22  19:00:00,242.707624519,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,192.3210619,181.816001614,9.34,1.16506028644
 02/22  20:00:00,226.239430789,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,209.271053002,198.766172082,9.34,1.16488092042
 02/22  21:00:00,200.484451448,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,219.762635594,210.42517223,8.1725,1.16496336367
 02/22  22:00:00,143.040916582,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,190.657690509,184.823019016,4.67,1.16467149302
 02/22  23:00:00,82.543092377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,117.5713159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,86.2084957944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923659138,0.0,2.335,1.16423659138
 02/23  02:00:00,78.598157996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,82.510937173,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,9.70125450752,7.34625450752,2.335,0.02
 02/23  04:00:00,91.6174777997,13.510456566,0.0,0.0,3.49369000822,9.08398230582,25.9335076315,22.4342201511,2.335,1.16428748041
 02/23  05:00:00,93.646330593,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,20.3655736709,18.0105736709,2.335,0.02
 02/23  06:00:00,97.55123321,13.510456566,0.0,0.0,3.49369000822,9.08398230582,34.6850698763,32.3300698763,2.335,0.02
 02/23  07:00:00,133.44472093,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,405.330434354,399.49617952,4.67,1.16425483445
 02/23  08:00:00,135.730594931,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,352.217669609,347.527669609,4.67,0.02
 02/23  09:00:00,212.74232887,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,271.304628437,261.967388384,8.1725,1.16474005265
 02/23  10:00:00,238.691429988,30.7279029998,0.0,0.0,62.886420148,41.4019203762,203.280288984,191.60783904,10.5075,1.16494994379
 02/23  11:00:00,230.176843078,30.7279029998,0.0,0.0,62.886420148,41.4019203762,163.926134671,152.253467746,10.5075,1.16516692467
 02/23  12:00:00,263.113682347,30.7279029998,0.0,0.0,62.886420148,41.4019203762,125.086730841,113.413726788,10.5075,1.16550405302
 02/23  13:00:00,245.698073866,30.7279029998,0.0,0.0,62.886420148,41.4019203762,104.663754005,91.8451734164,10.5075,2.31108058852
 02/23  14:00:00,243.625987759,30.7279029998,0.0,0.0,62.886420148,41.4019203762,89.2554351753,77.5824701046,10.5075,1.16546507072
 02/23  15:00:00,239.749169911,30.7279029998,0.0,0.0,62.886420148,41.4019203762,80.6284742745,68.9557594709,10.5075,1.16521480361
 02/23  16:00:00,236.508637947,30.7279029998,0.0,0.0,62.886420148,41.4019203762,76.1852273191,64.5124572029,10.5075,1.16527011627
 02/23  17:00:00,236.423018208,30.7279029998,0.0,0.0,62.886420148,41.4019203762,83.5285034734,71.8558579449,10.5075,1.16514552852
 02/23  18:00:00,239.833283593,30.7279029998,0.0,0.0,62.886420148,41.4019203762,110.577979153,97.7600042406,10.5075,2.31047491209
 02/23  19:00:00,244.436202809,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,147.425055248,136.919924338,9.34,1.16513091024
 02/23  20:00:00,228.518584963,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,176.471612902,165.966735025,9.34,1.16487787739
 02/23  21:00:00,202.566856128,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,192.852086996,184.659586996,8.1725,0.02
 02/23  22:00:00,144.102651721,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,179.056751984,173.221994259,4.67,1.16475772523
 02/23  23:00:00,83.7135830416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949759716,0.0,2.335,1.16449759716
 02/23  24:00:00,118.89718804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,87.9540155601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,80.1316509274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927316303,0.0,2.335,1.16427316303
 02/24  03:00:00,79.3713859411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  04:00:00,83.1575438282,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,9.38986559259,7.03486559259,2.335,0.02
 02/24  05:00:00,114.19729979,13.510456566,0.0,0.0,3.49369000822,9.08398230582,24.9711411596,21.4718748515,2.335,1.16426630813
 02/24  06:00:00,109.576941018,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,19.4296197619,17.0746197619,2.335,0.02
 02/24  07:00:00,149.93598375,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,393.822731899,389.132731899,4.67,0.02
 02/24  08:00:00,144.993620457,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,340.61660881,334.782119072,4.67,1.16448973814
 02/24  09:00:00,213.007673254,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,259.20995797,251.01745797,8.1725,0.02
 02/24  10:00:00,239.751715363,30.7279029998,0.0,0.0,62.886420148,41.4019203762,200.952309174,189.279883724,10.5075,1.16492545033
 02/24  11:00:00,232.229045656,30.7279029998,0.0,0.0,62.886420148,41.4019203762,165.987900854,154.315210579,10.5075,1.16519027482
 02/24  12:00:00,262.788764613,30.7279029998,0.0,0.0,62.886420148,41.4019203762,140.013920374,127.19564467,10.5075,2.31077570422
 02/24  13:00:00,245.888075682,30.7279029998,0.0,0.0,62.886420148,41.4019203762,118.380613209,106.707532645,10.5075,1.16558056368
 02/24  14:00:00,245.183421751,30.7279029998,0.0,0.0,62.886420148,41.4019203762,100.32039177,87.5018812414,10.5075,2.31101052821
 02/24  15:00:00,241.77847576,30.7279029998,0.0,0.0,62.886420148,41.4019203762,88.6721216073,76.9992666346,10.5075,1.16535497262
 02/24  16:00:00,237.956885001,30.7279029998,0.0,0.0,62.886420148,41.4019203762,83.6795197801,72.0069144823,10.5075,1.16510529774
 02/24  17:00:00,236.533916171,30.7279029998,0.0,0.0,62.886420148,41.4019203762,93.6675757045,81.9948271956,10.5075,1.16524850888
 02/24  18:00:00,240.493952772,30.7279029998,0.0,0.0,62.886420148,41.4019203762,122.930429095,111.257786956,10.5075,1.16514213967
 02/24  19:00:00,245.00983144,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,153.653547963,143.148406005,9.34,1.16514195811
 02/24  20:00:00,221.944426325,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,178.194182427,167.689220243,9.34,1.16496218453
 02/24  21:00:00,196.634834187,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,195.275514109,185.938173775,8.1725,1.1648403341
 02/24  22:00:00,140.34417833,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,179.103596696,173.268844853,4.67,1.16475184308
 02/24  23:00:00,84.6518280416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,119.516695023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932672064,0.0,2.335,1.16432672064
 02/25  01:00:00,86.5710447367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,79.1753413731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  03:00:00,78.3791767651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563099208,0.0,1.75125,1.16438099208
 02/25  04:00:00,77.6587291773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,97.1174821619,13.510456566,0.0,0.0,3.49369000822,6.81298672936,21.5539490609,19.7826990609,1.75125,0.02
 02/25  06:00:00,96.3875677274,13.510456566,0.0,0.0,3.49369000822,6.81298672936,23.5393166863,20.6237571009,1.75125,1.16430958541
 02/25  07:00:00,119.482470862,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,375.655421528,372.132921528,3.5025,0.02
 02/25  08:00:00,121.633579165,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,345.82139963,341.154225585,3.5025,1.1646740452
 02/25  09:00:00,184.356481865,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,314.575765302,308.718265302,5.8375,0.02
 02/25  10:00:00,202.653555745,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,279.306699873,268.801841639,9.34,1.16485823382
 02/25  11:00:00,229.439559744,30.7279029998,0.0,0.0,62.886420148,41.4019203762,248.796660069,237.124028462,10.5075,1.1651316071
 02/25  12:00:00,261.26896074,30.7279029998,0.0,0.0,62.886420148,41.4019203762,210.555020364,197.736680887,10.5075,2.3108394763
 02/25  13:00:00,241.544394642,30.7279029998,0.0,0.0,62.886420148,41.4019203762,178.99128757,167.318314003,10.5075,1.16547356752
 02/25  14:00:00,239.992828674,30.7279029998,0.0,0.0,62.886420148,41.4019203762,159.945259815,148.272214051,10.5075,1.16554576454
 02/25  15:00:00,237.058512039,30.7279029998,0.0,0.0,62.886420148,41.4019203762,143.306359609,130.488291075,10.5075,2.31056853443
 02/25  16:00:00,233.265484794,30.7279029998,0.0,0.0,62.886420148,41.4019203762,128.691563842,117.018955262,10.5075,1.16510858009
 02/25  17:00:00,231.362349729,30.7279029998,0.0,0.0,62.886420148,41.4019203762,128.416545787,116.743807136,10.5075,1.16523865115
 02/25  18:00:00,239.111076742,30.7279029998,0.0,0.0,62.886420148,41.4019203762,143.275553843,131.602966411,10.5075,1.16508743227
 02/25  19:00:00,230.778584409,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,181.176430156,171.838773844,8.1725,1.16515631156
 02/25  20:00:00,185.168565472,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,206.940197473,199.937684442,5.8375,1.16501303046
 02/25  21:00:00,174.16296952,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,225.186641586,218.184389647,5.8375,1.16475193881
 02/25  22:00:00,130.511918449,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,205.32042111,200.653252603,3.5025,1.1646685069
 02/25  23:00:00,82.1557089414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,117.095038238,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576115473,0.0,1.75125,1.16451115473
 02/26  01:00:00,85.8871170351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,78.2004195363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,77.1028287852,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555723203,0.0,1.75125,1.16430723203
 02/26  04:00:00,85.0413267218,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,13.2203456047,11.4490956047,1.75125,0.02
 02/26  05:00:00,91.4730679899,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,14.801320865,13.030070865,1.75125,0.02
 02/26  06:00:00,95.3233164211,13.510456566,0.0,0.0,3.49369000822,6.81298672936,28.4931517968,25.5775756361,1.75125,1.16432616071
 02/26  07:00:00,119.216864353,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,425.048098111,421.525598111,3.5025,0.02
 02/26  08:00:00,121.501950527,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,397.810337872,393.143468251,3.5025,1.16436962098
 02/26  09:00:00,156.897297366,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,331.619711774,328.097211774,3.5025,0.02
 02/26  10:00:00,130.881410922,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,298.656100775,295.133600775,3.5025,0.02
 02/26  11:00:00,168.591776891,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,248.613400816,240.443496579,7.005,1.16490423746
 02/26  12:00:00,200.085191237,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,217.84449306,209.674724269,7.005,1.16476879079
 02/26  13:00:00,208.989351866,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,172.840222678,162.335151136,9.34,1.16507154162
 02/26  14:00:00,210.457565993,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,139.840012312,129.335107425,9.34,1.16490488672
 02/26  15:00:00,210.200789486,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,115.650325967,105.145327889,9.34,1.16499807793
 02/26  16:00:00,207.363804568,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,105.472840127,94.9679013961,9.34,1.16493873118
 02/26  17:00:00,205.327784781,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,109.964476576,99.4595449475,9.34,1.16493162847
 02/26  18:00:00,177.173119864,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,152.945294909,144.775294792,7.005,1.1650001171
 02/26  19:00:00,187.253598641,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,186.881197467,182.191197467,4.67,0.02
 02/26  20:00:00,167.225790138,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,205.420194365,199.585417227,4.67,1.16477713742
 02/26  21:00:00,158.829792609,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,216.798626041,210.963921737,4.67,1.16470430372
 02/26  22:00:00,144.777573178,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,173.745414835,169.055414835,4.67,0.02
 02/26  23:00:00,82.4179155687,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568675174,0.0,1.75125,1.16443675174
 02/26  24:00:00,116.956675141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,88.3719858546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,80.5847941042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924886993,0.0,2.335,1.16424886993
 02/27  03:00:00,79.3805267579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,78.7451193521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  05:00:00,94.0771419715,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,13.0397076575,9.54045680029,2.335,1.1642508572
 02/27  06:00:00,93.6886186714,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,12.403314122,10.048314122,2.335,0.02
 02/27  07:00:00,133.71279512,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,339.119119248,334.429119248,4.67,0.02
 02/27  08:00:00,136.034024508,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,314.876609801,309.042116981,4.67,1.16449282026
 02/27  09:00:00,212.175716038,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,277.166487284,268.973987284,8.1725,0.02
 02/27  10:00:00,236.491712972,30.7279029998,0.0,0.0,62.886420148,41.4019203762,247.035331879,235.362850715,10.5075,1.16498116342
 02/27  11:00:00,226.884504366,30.7279029998,0.0,0.0,62.886420148,41.4019203762,233.429366528,221.756795596,10.5075,1.16507093197
 02/27  12:00:00,257.715745169,30.7279029998,0.0,0.0,62.886420148,41.4019203762,214.604933756,201.786420382,10.5075,2.31101337399
 02/27  13:00:00,238.712144954,30.7279029998,0.0,0.0,62.886420148,41.4019203762,197.114181743,185.440984331,10.5075,1.16569741241
 02/27  14:00:00,236.72917692,30.7279029998,0.0,0.0,62.886420148,41.4019203762,189.472073734,176.653665607,10.5075,2.31090812707
 02/27  15:00:00,233.329269819,30.7279029998,0.0,0.0,62.886420148,41.4019203762,183.926907738,172.2542204,10.5075,1.1651873376
 02/27  16:00:00,230.308776931,30.7279029998,0.0,0.0,62.886420148,41.4019203762,184.464207995,172.791489894,10.5075,1.16521810058
 02/27  17:00:00,230.388153588,30.7279029998,0.0,0.0,62.886420148,41.4019203762,196.307885075,184.635287997,10.5075,1.16509707795
 02/27  18:00:00,237.106571782,30.7279029998,0.0,0.0,62.886420148,41.4019203762,213.338947529,201.666194821,10.5075,1.16525270824
 02/27  19:00:00,242.345737238,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,228.785460758,218.280453855,9.34,1.1650069029
 02/27  20:00:00,226.295687699,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,241.447394713,230.942531608,9.34,1.16486310465
 02/27  21:00:00,199.794867137,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,252.884295626,243.546847126,8.1725,1.16494849988
 02/27  22:00:00,141.847804567,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,229.594032444,223.75933078,4.67,1.16470166459
 02/27  23:00:00,81.4619810463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,116.850741644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934507894,0.0,2.335,1.16434507894
 02/28  01:00:00,85.063570689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,82.4939024096,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,9.06070907063,6.70570907063,2.335,0.02
 02/28  03:00:00,91.5265945601,13.510456566,0.0,0.0,3.49369000822,9.08398230582,23.6591721934,20.1598797654,2.335,1.16429242802
 02/28  04:00:00,86.9532938993,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.070871006,15.715871006,2.335,0.02
 02/28  05:00:00,113.748573959,13.510456566,0.0,0.0,3.49369000822,9.08398230582,30.1671795084,27.8121795084,2.335,0.02
 02/28  06:00:00,113.817093329,13.510456566,0.0,0.0,3.49369000822,9.08398230582,31.9027092365,28.4034795981,2.335,1.16422963836
 02/28  07:00:00,149.956637855,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,395.390147347,390.700147347,4.67,0.02
 02/28  08:00:00,144.907599648,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,365.367334221,360.677334221,4.67,0.02
 02/28  09:00:00,211.872339389,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,326.209970486,316.872861276,8.1725,1.1646092102
 02/28  10:00:00,236.012054362,30.7279029998,0.0,0.0,62.886420148,41.4019203762,279.755751873,268.083318511,10.5075,1.1649333611
 02/28  11:00:00,226.330759332,30.7279029998,0.0,0.0,62.886420148,41.4019203762,257.801821837,246.129214865,10.5075,1.16510697205
 02/28  12:00:00,257.25498321,30.7279029998,0.0,0.0,62.886420148,41.4019203762,232.064141286,220.391272969,10.5075,1.16536831716
 02/28  13:00:00,238.321379188,30.7279029998,0.0,0.0,62.886420148,41.4019203762,218.188351246,205.369757848,10.5075,2.31109339858
 02/28  14:00:00,235.951538978,30.7279029998,0.0,0.0,62.886420148,41.4019203762,208.238351649,196.565214382,10.5075,1.16563726688
 02/28  15:00:00,232.285873593,30.7279029998,0.0,0.0,62.886420148,41.4019203762,201.254069237,189.581184016,10.5075,1.16538522095
 02/28  16:00:00,228.863726049,30.7279029998,0.0,0.0,62.886420148,41.4019203762,194.644197425,182.971517234,10.5075,1.16518019086
 02/28  17:00:00,228.794106068,30.7279029998,0.0,0.0,62.886420148,41.4019203762,199.397748952,186.579761115,10.5075,2.31048783691
 02/28  18:00:00,235.283476696,30.7279029998,0.0,0.0,62.886420148,41.4019203762,209.465741903,197.792902116,10.5075,1.16533978616
 02/28  19:00:00,240.730840962,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,225.58446208,215.079414541,9.34,1.16504753983
 02/28  20:00:00,217.876350468,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,240.080322625,229.575492565,9.34,1.16483005941
 02/28  21:00:00,192.638964858,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,250.926168785,241.588762913,8.1725,1.16490587218
 02/28  22:00:00,136.730757968,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,224.029945139,219.339945139,4.67,0.02
 02/28  23:00:00,81.2427979273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948859294,0.0,2.335,1.16448859294
 02/28  24:00:00,116.63545198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  01:00:00,84.7686383197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,82.2591933736,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,9.98395079554,6.48467011911,2.335,1.16428067643
 03/01  03:00:00,91.2640934932,13.510456566,0.0,0.0,3.49369000822,9.08398230582,22.546236952,20.191236952,2.335,0.02
 03/01  04:00:00,86.6667280888,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.7779705484,16.4229705484,2.335,0.02
 03/01  05:00:00,97.5384679414,13.510456566,0.0,0.0,3.49369000822,9.08398230582,33.2862182876,29.7869360174,2.335,1.16428227015
 03/01  06:00:00,97.1638045008,13.510456566,0.0,0.0,3.49369000822,9.08398230582,34.7604548508,32.4054548508,2.335,0.02
 03/01  07:00:00,133.112663273,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,411.940986849,407.250986849,4.67,0.02
 03/01  08:00:00,135.93566565,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,324.465681111,318.63115758,4.67,1.16452353069
 03/01  09:00:00,213.626974179,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,238.470585091,229.133454772,8.1725,1.16463031866
 03/01  10:00:00,243.869333025,30.7279029998,0.0,0.0,62.886420148,41.4019203762,157.252562737,146.725062737,10.5075,0.02
 03/01  11:00:00,239.66758283,30.7279029998,0.0,0.0,62.886420148,41.4019203762,104.308078291,92.6354785358,10.5075,1.16509975477
 03/01  12:00:00,272.570784035,30.7279029998,0.134987213522,0.0,62.886420148,41.4019203762,69.0704049747,56.2518378797,10.5075,2.31106709497
 03/01  13:00:00,259.709774148,30.7279029998,1.41416167984,0.0,62.886420148,41.4019203762,46.5792934447,34.9064068317,10.5075,1.16538661296
 03/01  14:00:00,261.539298141,30.7279029998,4.17883418462,0.0,62.886420148,41.4019203762,25.9338132206,13.1153564228,10.5075,2.31095679788
 03/01  15:00:00,258.240170146,30.7279029998,5.15699469494,0.0,62.886420148,41.4019203762,16.0206837302,4.34797309826,10.5075,1.16521063197
 03/01  16:00:00,252.544879321,30.7279029998,4.80328485159,0.0,62.886420148,41.4019203762,16.6637415579,4.9910010367,10.5075,1.1652405212
 03/01  17:00:00,249.261291695,30.7279029998,3.37411532336,0.0,62.886420148,41.4019203762,26.0084202103,14.3358015653,10.5075,1.16511864509
 03/01  18:00:00,245.947792932,30.7279029998,0.674899057571,0.0,62.886420148,41.4019203762,48.8254926173,37.1527193266,10.5075,1.16527329061
 03/01  19:00:00,250.875594365,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,76.6079230713,66.1028962635,9.34,1.16502680788
 03/01  20:00:00,234.105553895,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,93.7555594966,83.2506771201,9.34,1.16488237649
 03/01  21:00:00,204.74727713,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,114.419352821,105.081885991,8.1725,1.16496683011
 03/01  22:00:00,144.334285442,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,99.9754349556,94.1407154521,4.67,1.16471950354
 03/01  23:00:00,82.7420354903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,117.569137353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993627014,0.0,2.335,1.1643627014
 03/02  01:00:00,88.6815112558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,80.5008486516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,79.5321370033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927233205,0.0,2.335,1.16427233205
 03/02  04:00:00,79.2237927753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  05:00:00,85.3394283967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,84.1175228593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924663919,0.0,2.335,1.16424663919
 03/02  07:00:00,133.335826639,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,343.345030295,338.655030295,4.67,0.02
 03/02  08:00:00,135.943726694,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,300.05052948,295.36052948,4.67,0.02
 03/02  09:00:00,212.851520297,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,242.999186892,233.66198215,8.1725,1.16470474247
 03/02  10:00:00,237.555839822,30.7279029998,0.0,0.0,62.886420148,41.4019203762,203.629200593,191.956752449,10.5075,1.16494814402
 03/02  11:00:00,227.936381201,30.7279029998,0.0,0.0,62.886420148,41.4019203762,182.391018761,170.71839815,10.5075,1.16512061187
 03/02  12:00:00,258.27961343,30.7279029998,0.0,0.0,62.886420148,41.4019203762,166.252914126,154.580033487,10.5075,1.16538063975
 03/02  13:00:00,238.531032881,30.7279029998,0.0,0.0,62.886420148,41.4019203762,160.91948247,148.100867726,10.5075,2.31111474343
 03/02  14:00:00,235.550057326,30.7279029998,0.0,0.0,62.886420148,41.4019203762,152.952452232,141.279305888,10.5075,1.16564634357
 03/02  15:00:00,231.796284899,30.7279029998,0.0,0.0,62.886420148,41.4019203762,145.082070961,133.409177347,10.5075,1.16539361339
 03/02  16:00:00,228.501905042,30.7279029998,0.0,0.0,62.886420148,41.4019203762,134.71253516,123.039847294,10.5075,1.165187866
 03/02  17:00:00,228.453934687,30.7279029998,0.0,0.0,62.886420148,41.4019203762,139.299322937,126.481322689,10.5075,2.3105002481
 03/02  18:00:00,231.391683582,30.7279029998,0.0,0.0,62.886420148,41.4019203762,154.766448952,143.093604463,10.5075,1.16534448843
 03/02  19:00:00,239.938138126,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,189.428103072,178.923051428,9.34,1.16505164365
 03/02  20:00:00,222.936589145,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,218.93629312,208.431459605,9.34,1.16483351552
 03/02  21:00:00,197.911756166,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,230.532776513,221.195368125,8.1725,1.16490838799
 03/02  22:00:00,140.964747044,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,210.091357354,205.401357354,4.67,0.02
 03/02  23:00:00,79.5032808017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950936514,0.0,2.335,1.16450936514
 03/02  24:00:00,115.265379611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,84.1198699602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,81.9651742268,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,11.0254844728,7.52620176938,2.335,1.16428270341
 03/03  03:00:00,91.1078537487,13.510456566,0.0,0.0,3.49369000822,9.08398230582,26.7908778032,24.4358778032,2.335,0.02
 03/03  04:00:00,86.5453798028,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,23.4549334667,21.0999334667,2.335,0.02
 03/03  05:00:00,113.303904196,13.510456566,0.0,0.0,3.49369000822,9.08398230582,44.5307964255,41.031512459,2.335,1.16428396657
 03/03  06:00:00,113.384946132,13.510456566,0.0,0.0,3.49369000822,9.08398230582,43.2136572104,40.8586572104,2.335,0.02
 03/03  07:00:00,149.62711077,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,440.440887892,435.750887892,4.67,0.02
 03/03  08:00:00,144.338252466,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,398.732888359,392.898363848,4.67,1.16452451127
 03/03  09:00:00,211.617303556,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,316.401021354,307.063891011,8.1725,1.16463034363
 03/03  10:00:00,236.344793875,30.7279029998,0.0,0.0,62.886420148,41.4019203762,239.119953796,228.592453796,10.5075,0.02
 03/03  11:00:00,227.56966357,30.7279029998,0.0,0.0,62.886420148,41.4019203762,191.405100289,179.732499733,10.5075,1.16510055603
 03/03  12:00:00,260.977688861,30.7279029998,0.0,0.0,62.886420148,41.4019203762,139.02724003,126.208679912,10.5075,2.31106011772
 03/03  13:00:00,248.22122253,30.7279029998,0.00398102113826,0.0,62.886420148,41.4019203762,92.6672582281,80.9943764455,10.5075,1.16538178256
 03/03  14:00:00,249.551166064,30.7279029998,0.0410014686417,0.0,62.886420148,41.4019203762,65.0293549779,52.2109112195,10.5075,2.3109437584
 03/03  15:00:00,247.217554331,30.7279029998,0.426112110515,0.0,62.886420148,41.4019203762,53.0234405086,41.3507375562,10.5075,1.16520295238
 03/03  16:00:00,244.394124585,30.7279029998,0.939223052222,0.0,62.886420148,41.4019203762,44.4940396626,32.8213078269,10.5075,1.16523183571
 03/03  17:00:00,242.666899754,30.7279029998,0.502723407006,0.0,62.886420148,41.4019203762,51.2477865472,39.5751774178,10.5075,1.16510912943
 03/03  18:00:00,242.033261507,30.7279029998,0.0,0.0,62.886420148,41.4019203762,71.3243620164,59.6515994252,10.5075,1.16526259126
 03/03  19:00:00,247.650209824,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,97.1990006238,86.6939851829,9.34,1.16501544092
 03/03  20:00:00,219.976284434,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,132.622263266,122.117393045,9.34,1.16487022071
 03/03  21:00:00,193.668578262,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,159.594794285,150.257340591,8.1725,1.16495369364
 03/03  22:00:00,137.660792251,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,143.707803915,137.873098094,4.67,1.16470582059
 03/03  23:00:00,80.9195688852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,116.525792484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934884713,0.0,2.335,1.16434884713
 03/04  01:00:00,83.47552406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  02:00:00,75.6059526939,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560300081,0.0,1.75125,1.16435300081
 03/04  03:00:00,75.3243120692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  04:00:00,75.1616550682,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,90.7959398639,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,15.5155805035,12.5999924674,1.75125,1.16433803615
 03/04  06:00:00,94.7953345181,13.510456566,0.0,0.0,3.49369000822,6.81298672936,27.4331009154,25.6618509154,1.75125,0.02
 03/04  07:00:00,118.877655835,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,379.407229043,375.884729043,3.5025,0.02
 03/04  08:00:00,121.834763585,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,304.106362762,299.439227803,3.5025,1.1646349589
 03/04  09:00:00,186.252855906,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,226.527457745,219.525233752,5.8375,1.16472399278
 03/04  10:00:00,206.309639486,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,171.754602678,162.394602678,9.34,0.02
 03/04  11:00:00,234.91343965,30.7279029998,0.0,0.0,62.886420148,41.4019203762,122.645129668,110.972523002,10.5075,1.16510666641
 03/04  12:00:00,266.192165708,30.7279029998,0.0,0.0,62.886420148,41.4019203762,96.2852900904,83.4669209311,10.5075,2.31086915925
 03/04  13:00:00,249.068441309,30.7279029998,0.0,0.0,62.886420148,41.4019203762,84.2756563242,72.6025970124,10.5075,1.16555931174
 03/04  14:00:00,246.77243101,30.7279029998,0.0033283901949,0.0,62.886420148,41.4019203762,71.1200809989,58.3015987193,10.5075,2.31098227956
 03/04  15:00:00,243.557922701,30.7279029998,0.00838473276699,0.0,62.886420148,41.4019203762,61.7849810969,50.112167635,10.5075,1.16531346193
 03/04  16:00:00,239.363986042,30.7279029998,0.00407079992016,0.0,62.886420148,41.4019203762,59.2132757637,47.5405934052,10.5075,1.16518235856
 03/04  17:00:00,238.046752983,30.7279029998,0.0,0.0,62.886420148,41.4019203762,65.7780786196,54.1052696548,10.5075,1.1653089648
 03/04  18:00:00,237.363285871,30.7279029998,0.0,0.0,62.886420148,41.4019203762,89.8651677645,78.1925129337,10.5075,1.16515483081
 03/04  19:00:00,230.064827261,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,122.687521126,113.34980072,8.1725,1.16522040649
 03/04  20:00:00,182.604966353,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,146.797082014,139.794507387,5.8375,1.16507462746
 03/04  21:00:00,171.660522043,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,169.428169791,162.425858191,5.8375,1.16481159985
 03/04  22:00:00,127.899907657,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,166.183479012,161.516252526,3.5025,1.16472648608
 03/04  23:00:00,77.8986406199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,113.520053827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570553565,0.0,1.75125,1.16445553565
 03/05  01:00:00,83.4712820826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,76.3776385759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,75.9057247525,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561181731,0.0,1.75125,1.16436181731
 03/05  04:00:00,75.6187109706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,91.2184934871,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,14.3762692854,12.6050192854,1.75125,0.02
 03/05  06:00:00,95.1721738488,13.510456566,0.0,0.0,3.49369000822,6.81298672936,30.5072798644,27.5916902055,1.75125,1.16433965893
 03/05  07:00:00,115.708627985,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,426.531039801,423.008539801,3.5025,0.02
 03/05  08:00:00,121.430200546,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,362.305831467,357.638910712,3.5025,1.16442075541
 03/05  09:00:00,157.510802313,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,287.054224072,283.531724072,3.5025,0.02
 03/05  10:00:00,130.574552102,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,258.140560736,253.473593323,3.5025,1.16446741295
 03/05  11:00:00,165.886234027,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,208.234571679,201.209571679,7.005,0.02
 03/05  12:00:00,197.410643763,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,173.86183163,165.692018054,7.005,1.16481357614
 03/05  13:00:00,206.461730639,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,144.007956641,133.502954453,9.34,1.16500218878
 03/05  14:00:00,204.088590668,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,139.107508863,128.602566166,9.34,1.16494269662
 03/05  15:00:00,200.669519289,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,133.468104474,122.963279452,9.34,1.16482502142
 03/05  16:00:00,197.44312501,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,128.828379703,118.323409522,9.34,1.1649701812
 03/05  17:00:00,195.198040058,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,148.254300917,137.749341055,9.34,1.16495986219
 03/05  18:00:00,169.010921595,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,206.539927177,198.369902195,7.005,1.16502498231
 03/05  19:00:00,185.212085943,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,227.801146711,223.111146711,4.67,0.02
 03/05  20:00:00,165.105026763,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,245.58577592,239.750976001,4.67,1.16479991927
 03/05  21:00:00,156.233232016,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,254.020792658,248.186215972,4.67,1.16457668618
 03/05  22:00:00,141.801473192,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,215.690817763,211.000817763,4.67,0.02
 03/05  23:00:00,78.2700865762,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567346894,0.0,1.75125,1.16442346894
 03/05  24:00:00,113.619850334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,85.4775714792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,78.6032415808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926721501,0.0,2.335,1.16426721501
 03/06  03:00:00,78.3283625108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,82.5482435827,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,7.62500991698,5.27000991698,2.335,0.02
 03/06  05:00:00,98.2741726242,13.510456566,0.0,0.0,3.49369000822,9.08398230582,19.3280681718,15.828800165,2.335,1.16426800679
 03/06  06:00:00,93.1688804577,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,14.0064211951,11.6514211951,2.335,0.02
 03/06  07:00:00,129.816571772,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,352.969939648,348.279939648,4.67,0.02
 03/06  08:00:00,135.385549578,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,325.53108344,319.696576072,4.67,1.16450736744
 03/06  09:00:00,211.65425349,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,289.399714067,280.062602535,8.1725,1.16461153155
 03/06  10:00:00,235.860770965,30.7279029998,0.0,0.0,62.886420148,41.4019203762,254.504415204,243.976915204,10.5075,0.02
 03/06  11:00:00,226.2140691,30.7279029998,0.0,0.0,62.886420148,41.4019203762,244.042918493,232.370341645,10.5075,1.16507684815
 03/06  12:00:00,257.022595602,30.7279029998,0.0,0.0,62.886420148,41.4019203762,229.922807699,217.104297379,10.5075,2.31101032023
 03/06  13:00:00,236.909895728,30.7279029998,0.0,0.0,62.886420148,41.4019203762,214.194586502,202.521397095,10.5075,1.16568940692
 03/06  14:00:00,234.021646835,30.7279029998,0.0,0.0,62.886420148,41.4019203762,201.703351399,188.884968429,10.5075,2.31088297025
 03/06  15:00:00,230.522258526,30.7279029998,0.0,0.0,62.886420148,41.4019203762,185.5687401,173.896069576,10.5075,1.16517052306
