Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  16:00:00,227.240552375,30.7279029998,0.0,0.0,62.886420148,41.4019203762,177.839099557,166.166401889,10.5075,1.16519766758
 03/06  17:00:00,227.193109988,30.7279029998,0.0,0.0,62.886420148,41.4019203762,181.253355117,169.580781504,10.5075,1.16507361261
 03/06  18:00:00,230.170472059,30.7279029998,0.0,0.0,62.886420148,41.4019203762,196.120721202,184.447996199,10.5075,1.16522500244
 03/06  19:00:00,239.115871004,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,223.173774112,212.668553641,9.34,1.1652204707
 03/06  20:00:00,222.867082258,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,236.682769066,226.177939161,9.34,1.16482990558
 03/06  21:00:00,197.989561735,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,246.654560983,237.317149252,8.1725,1.16491173095
 03/06  22:00:00,141.062031506,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,227.662035632,221.827293486,4.67,1.16474214673
 03/06  23:00:00,79.6142981637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  24:00:00,115.297024926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930569643,0.0,2.335,1.16430569643
 03/07  01:00:00,84.3331592697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,86.7739447603,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.5547276457,16.1997276457,2.335,0.02
 03/07  03:00:00,91.1576809612,13.510456566,0.0,0.0,3.49369000822,9.08398230582,33.1031611672,29.6038717245,2.335,1.16428944267
 03/07  04:00:00,91.2163168376,13.510456566,0.0,0.0,3.49369000822,9.08398230582,31.2662921103,28.9112921103,2.335,0.02
 03/07  05:00:00,109.151252547,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,23.5750770234,21.2200770234,2.335,0.02
 03/07  06:00:00,113.838724908,13.869730296,0.0,0.0,3.49369000822,9.08398230582,42.3226765458,39.9676765458,2.335,0.02
 03/07  07:00:00,146.431169516,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,428.149143401,422.314855005,4.67,1.1642883958
 03/07  08:00:00,144.760383038,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,381.228474101,376.538474101,4.67,0.02
 03/07  09:00:00,211.826754583,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,333.736534057,324.399313577,8.1725,1.16472048051
 03/07  10:00:00,236.064282992,30.7279029998,0.0,0.0,62.886420148,41.4019203762,276.748457253,265.076074424,10.5075,1.16488282864
 03/07  11:00:00,226.719542255,30.7279029998,0.0,0.0,62.886420148,41.4019203762,235.782351069,224.109799114,10.5075,1.1650519551
 03/07  12:00:00,257.657522525,30.7279029998,0.0,0.0,62.886420148,41.4019203762,200.815969505,189.143161317,10.5075,1.16530818765
 03/07  13:00:00,238.37761907,30.7279029998,0.0,0.0,62.886420148,41.4019203762,172.089460966,159.271001561,10.5075,2.31095940541
 03/07  14:00:00,235.942414917,30.7279029998,0.0,0.0,62.886420148,41.4019203762,142.834245869,131.161181821,10.5075,1.16556404807
 03/07  15:00:00,234.402177083,30.7279029998,0.0,0.0,62.886420148,41.4019203762,115.229891953,103.557082369,10.5075,1.16530958349
 03/07  16:00:00,233.313795089,30.7279029998,0.0,0.0,62.886420148,41.4019203762,98.2090120311,86.5364102332,10.5075,1.16510179786
 03/07  17:00:00,234.086291656,30.7279029998,0.0,0.0,62.886420148,41.4019203762,95.9272190727,83.1093996948,10.5075,2.31031937794
 03/07  18:00:00,233.754741836,30.7279029998,0.0,0.0,62.886420148,41.4019203762,117.523890098,105.851140656,10.5075,1.16524944239
 03/07  19:00:00,240.954088714,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,153.611880421,143.106681784,9.34,1.16519863685
 03/07  20:00:00,218.006516376,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,166.513855691,156.008913728,9.34,1.16494196381
 03/07  21:00:00,195.151576777,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,144.830917046,135.493610227,8.1725,1.16480681859
 03/07  22:00:00,140.927328279,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,102.029816116,97.3398161157,4.67,0.02
 03/07  23:00:00,85.6189024904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944404287,0.0,2.335,1.16444404287
 03/07  24:00:00,119.816526043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,89.469996049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,80.8680184901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925498636,0.0,2.335,1.16425498636
 03/08  03:00:00,80.1912503687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,80.4324109336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,86.9079876791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925081244,0.0,2.335,1.16425081244
 03/08  06:00:00,86.2238239942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  07:00:00,131.795303656,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,270.514969929,265.824969929,4.67,0.02
 03/08  08:00:00,137.999278492,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,243.462851055,237.628311372,4.67,1.1645396824
 03/08  09:00:00,214.937705547,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,197.294339595,189.101839595,8.1725,0.02
 03/08  10:00:00,242.501283525,30.7279029998,0.0,0.0,62.886420148,41.4019203762,146.675144429,135.002677494,10.5075,1.16496693504
 03/08  11:00:00,232.771972811,30.7279029998,0.0,0.0,62.886420148,41.4019203762,127.894236412,116.221750892,10.5075,1.16498552015
 03/08  12:00:00,262.417395584,30.7279029998,0.0,0.0,62.886420148,41.4019203762,115.42628457,102.607961847,10.5075,2.31082272284
 03/08  13:00:00,245.35135249,30.7279029998,0.0,0.0,62.886420148,41.4019203762,96.9395585789,85.2664652397,10.5075,1.16559333923
 03/08  14:00:00,243.6889298,30.7279029998,0.0,0.0,62.886420148,41.4019203762,84.9912803197,72.1727621043,10.5075,2.31101821546
 03/08  15:00:00,239.106137313,30.7279029998,0.0,0.0,62.886420148,41.4019203762,81.9704739233,70.297622877,10.5075,1.16535104633
 03/08  16:00:00,234.527731293,30.7279029998,0.0,0.0,62.886420148,41.4019203762,82.6641088184,70.9915115949,10.5075,1.16509722353
 03/08  17:00:00,232.307229886,30.7279029998,0.0,0.0,62.886420148,41.4019203762,95.9526550998,84.2799215417,10.5075,1.16523355806
 03/08  18:00:00,232.521249718,30.7279029998,0.0,0.0,62.886420148,41.4019203762,119.490997471,107.818375515,10.5075,1.16512195571
 03/08  19:00:00,240.772508746,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,155.112246197,144.607130183,9.34,1.16511601473
 03/08  20:00:00,223.802746529,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,186.262556106,175.757624131,9.34,1.16493197536
 03/08  21:00:00,198.302257762,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,213.809706163,204.472400758,8.1725,1.16480540491
 03/08  22:00:00,141.018592613,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,196.895850681,191.061137925,4.67,1.1647127562
 03/08  23:00:00,79.68507909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,115.381109515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  01:00:00,84.68789423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927745096,0.0,2.335,1.16427745096
 03/09  02:00:00,77.7954793813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,86.6530205888,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,16.6581321872,14.3031321872,2.335,0.02
 03/09  04:00:00,86.7074788263,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,20.4885344606,16.9892552792,2.335,1.16427918137
 03/09  05:00:00,97.593414323,13.510456566,0.0,0.0,3.49369000822,9.08398230582,36.086894377,33.731894377,2.335,0.02
 03/09  06:00:00,97.2315966182,13.510456566,0.0,0.0,3.49369000822,9.08398230582,38.1893762559,35.8343762559,2.335,0.02
 03/09  07:00:00,129.781227306,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,422.473300554,416.639079484,4.67,1.16422106943
 03/09  08:00:00,135.3249936,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,359.844634831,355.154634831,4.67,0.02
 03/09  09:00:00,211.99009248,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,286.021681139,276.684570375,8.1725,1.16461076445
 03/09  10:00:00,237.161752644,30.7279029998,0.0,0.0,62.886420148,41.4019203762,222.569579671,210.897108994,10.5075,1.16497067667
 03/09  11:00:00,228.067134796,30.7279029998,0.0,0.0,62.886420148,41.4019203762,185.396322932,173.723645155,10.5075,1.16517777632
 03/09  12:00:00,259.431306539,30.7279029998,0.0,0.0,62.886420148,41.4019203762,145.898943783,134.225939154,10.5075,1.16550462931
 03/09  13:00:00,244.477670695,30.7279029998,0.0,0.0,62.886420148,41.4019203762,111.97611332,99.1575541574,10.5075,2.31105916221
 03/09  14:00:00,244.226911877,30.7279029998,0.00768150967709,0.0,62.886420148,41.4019203762,85.0738977877,73.4009536575,10.5075,1.16544413026
 03/09  15:00:00,242.09081531,30.7279029998,0.00906732873853,0.0,62.886420148,41.4019203762,69.6611732243,57.9884841798,10.5075,1.16518904458
 03/09  16:00:00,239.603504997,30.7279029998,0.00952532404402,0.0,62.886420148,41.4019203762,59.0038723813,47.3311352514,10.5075,1.16523712984
 03/09  17:00:00,239.41351154,30.7279029998,0.00417367142659,0.0,62.886420148,41.4019203762,61.3274624194,49.6548557311,10.5075,1.16510668832
 03/09  18:00:00,241.950701865,30.7279029998,0.0,0.0,62.886420148,41.4019203762,69.274930363,56.4570553101,10.5075,2.31037505292
 03/09  19:00:00,246.493880592,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,97.6364780841,87.131406317,9.34,1.16507176708
 03/09  20:00:00,227.008076064,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,122.561739715,113.201739715,9.34,0.02
 03/09  21:00:00,202.279403334,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,127.657658971,118.320162078,8.1725,1.16499689385
 03/09  22:00:00,143.246571007,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,117.605722741,111.771007604,4.67,1.16471513709
 03/09  23:00:00,81.8584025486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942616667,0.0,2.335,1.16442616667
 03/09  24:00:00,117.376337105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,87.3905096031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  02:00:00,79.5982356703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927548407,0.0,2.335,1.16427548407
 03/10  03:00:00,78.6285572089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,78.2120842757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  05:00:00,100.898434129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  06:00:00,100.906752883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926180722,0.0,2.335,1.16426180722
 03/10  07:00:00,148.022290145,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,270.136294701,265.446294701,4.67,0.02
 03/10  08:00:00,148.046350658,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,216.758272264,210.92374245,4.67,1.16452981355
 03/10  09:00:00,218.706772769,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,170.686983479,162.494483479,8.1725,0.02
 03/10  10:00:00,246.194208668,30.7279029998,0.0,0.0,62.886420148,41.4019203762,123.312028185,111.639563391,10.5075,1.16496479413
 03/10  11:00:00,237.707200668,30.7279029998,0.0,0.0,62.886420148,41.4019203762,94.9949579085,83.3223674314,10.5075,1.16509047717
 03/10  12:00:00,269.990429084,30.7279029998,0.0142956115319,0.0,62.886420148,41.4019203762,71.0631153496,58.2447542974,10.5075,2.31086105217
 03/10  13:00:00,254.145499643,30.7279029998,0.0888577129322,0.0,62.886420148,41.4019203762,57.0650583689,45.3921043839,10.5075,1.16545398506
 03/10  14:00:00,249.924040349,30.7279029998,0.136399439533,0.0,62.886420148,41.4019203762,53.4419271707,41.7689257124,10.5075,1.16550145839
 03/10  15:00:00,242.818742341,30.7279029998,0.0,0.0,62.886420148,41.4019203762,65.9616835989,53.1436791149,10.5075,2.31050448399
 03/10  16:00:00,234.777069445,30.7279029998,0.0,0.0,62.886420148,41.4019203762,81.925980286,70.2532698182,10.5075,1.16521046783
 03/10  17:00:00,232.305556934,30.7279029998,0.0,0.0,62.886420148,41.4019203762,96.889837025,85.2172484932,10.5075,1.16508853179
 03/10  18:00:00,233.901908585,30.7279029998,0.0,0.0,62.886420148,41.4019203762,111.609749521,99.9370081558,10.5075,1.16524136475
 03/10  19:00:00,241.802435889,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,129.904914592,119.399703197,9.34,1.16521139457
 03/10  20:00:00,218.975988203,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,147.343869198,136.838879467,9.34,1.16498973106
 03/10  21:00:00,193.786042416,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,169.316810724,159.979453224,8.1725,1.16485749922
 03/10  22:00:00,137.291947825,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,161.405030122,156.715030122,4.67,0.02
 03/10  23:00:00,80.9691501843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950632269,0.0,2.335,1.16450632269
 03/10  24:00:00,116.337688353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,83.9912416439,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565028207,0.0,1.75125,1.16440028207
 03/11  02:00:00,76.4085322126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  03:00:00,75.846344622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561288964,0.0,1.75125,1.16436288964
 03/11  04:00:00,75.545500573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  05:00:00,95.578982979,13.510456566,0.0,0.0,3.49369000822,6.81298672936,28.3103006919,26.5390506919,1.75125,0.02
 03/11  06:00:00,95.1373400432,13.510456566,0.0,0.0,3.49369000822,6.81298672936,34.3906609299,31.475100683,1.75125,1.16431024698
 03/11  07:00:00,115.660622834,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,395.034500266,391.512000266,3.5025,0.02
 03/11  08:00:00,121.291524115,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,346.868227047,342.201115449,3.5025,1.16461159793
 03/11  09:00:00,184.274501636,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,302.48452478,296.62702478,5.8375,0.02
 03/11  10:00:00,201.852469548,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,256.92786695,246.423047604,9.34,1.1648193455
 03/11  11:00:00,227.025218106,30.7279029998,0.0,0.0,62.886420148,41.4019203762,222.227208355,210.554557298,10.5075,1.16515105668
 03/11  12:00:00,259.107634301,30.7279029998,0.0,0.0,62.886420148,41.4019203762,181.85668408,170.183763741,10.5075,1.16542033923
 03/11  13:00:00,240.86239809,30.7279029998,0.0,0.0,62.886420148,41.4019203762,154.601039608,141.782488166,10.5075,2.31105144236
 03/11  14:00:00,238.497300253,30.7279029998,0.0,0.0,62.886420148,41.4019203762,139.924833741,128.251722936,10.5075,1.16561080499
 03/11  15:00:00,234.708305646,30.7279029998,0.0,0.0,62.886420148,41.4019203762,134.391282367,122.71844179,10.5075,1.16534057634
 03/11  16:00:00,230.813000654,30.7279029998,0.0,0.0,62.886420148,41.4019203762,142.109210942,129.291396967,10.5075,2.31031397493
 03/11  17:00:00,230.065653781,30.7279029998,0.0,0.0,62.886420148,41.4019203762,157.124279739,145.45156355,10.5075,1.16521618882
 03/11  18:00:00,232.364741678,30.7279029998,0.0,0.0,62.886420148,41.4019203762,180.552774028,168.879959033,10.5075,1.16531499503
 03/11  19:00:00,226.906644432,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,211.639866683,202.302261305,8.1725,1.16510537805
 03/11  20:00:00,181.043060724,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,229.752323864,222.749904,5.8375,1.16491986412
 03/11  21:00:00,170.96189295,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,241.470936443,234.468630295,5.8375,1.16480614792
 03/11  22:00:00,128.613295559,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,217.737943588,214.215443588,3.5025,0.02
 03/11  23:00:00,80.6606186367,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91581343039,0.0,1.75125,1.16456343039
 03/11  24:00:00,116.303110298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,85.5738240218,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557060725,0.0,1.75125,1.16432060725
 03/12  02:00:00,78.2045976733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,77.2599626097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,92.2821253411,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,14.9638687018,12.0483085438,1.75125,1.16431015799
 03/12  05:00:00,96.0693374646,13.510456566,0.0,0.0,3.49369000822,6.81298672936,22.0921815095,20.3209315095,1.75125,0.02
 03/12  06:00:00,126.186164726,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,395.700424694,392.177924694,3.5025,0.02
 03/12  07:00:00,125.033174941,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,375.666658129,370.999727175,3.5025,1.16443095446
 03/12  08:00:00,156.884361393,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,335.512238217,331.989738217,3.5025,0.02
 03/12  09:00:00,129.547750239,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,327.68494005,323.018002239,3.5025,1.16443781033
 03/12  10:00:00,164.438721372,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,300.911863016,292.74208599,7.005,1.16477702567
 03/12  11:00:00,195.86876853,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,291.745967876,284.720967876,7.005,0.02
 03/12  12:00:00,203.375476647,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,272.398955807,261.893978879,9.34,1.16497692803
 03/12  13:00:00,201.114203482,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,266.536906029,256.031992733,9.34,1.16491329637
 03/12  14:00:00,197.081581584,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,263.334107808,252.829100581,9.34,1.16500722713
 03/12  15:00:00,193.945409123,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,260.063649166,249.558713025,9.34,1.16493614106
 03/12  16:00:00,194.318349294,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,258.88155399,248.376641747,9.34,1.16491224243
 03/12  17:00:00,165.659611908,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,295.351014758,287.181028457,7.005,1.16498630081
 03/12  18:00:00,175.271279674,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,310.004604036,304.169853577,4.67,1.16475045955
 03/12  19:00:00,165.841176827,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,315.050432961,310.360432961,4.67,0.02
 03/12  20:00:00,156.192519197,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,321.92127731,316.08668577,4.67,1.16459153915
 03/12  21:00:00,141.829664768,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,286.436623023,280.602115453,4.67,1.16450756974
 03/12  22:00:00,78.9206118731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  23:00:00,114.641396944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,87.2919611135,4.50348552199,0.0,0.0,3.49369000822,6.81298672936,9.61677547036,6.7011639688,1.75125,1.16436150156
 03/13  01:00:00,91.6887262168,13.510456566,0.0,0.0,3.49369000822,9.08398230582,23.39028593,21.03528593,2.335,0.02
 03/13  02:00:00,87.0512722567,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,21.5389637577,19.1839637577,2.335,0.02
 03/13  03:00:00,91.6001575918,13.869730296,0.0,0.0,3.49369000822,9.08398230582,42.4210794294,38.9217929532,2.335,1.16428647627
 03/13  04:00:00,99.7444176031,15.423646464,0.0,0.0,3.49369000822,9.08398230582,42.4614974651,40.1064974651,2.335,0.02
 03/13  05:00:00,98.4895458481,14.6642399707,0.0,0.0,3.49369000822,9.08398230582,36.0619587873,33.7069587873,2.335,0.02
 03/13  06:00:00,139.841216054,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,475.123910651,469.289654125,4.67,1.16425652667
 03/13  07:00:00,138.770823207,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,421.879046727,417.189046727,4.67,0.02
 03/13  08:00:00,211.619468858,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,374.225152558,364.88799471,8.1725,1.16465784789
 03/13  09:00:00,235.801677528,30.7279029998,0.0,0.0,62.886420148,41.4019203762,325.253275309,313.580919181,10.5075,1.16485612811
 03/13  10:00:00,226.212933496,30.7279029998,0.0,0.0,62.886420148,41.4019203762,290.763170905,279.090610172,10.5075,1.16506073287
 03/13  11:00:00,257.350509971,30.7279029998,0.0,0.0,62.886420148,41.4019203762,253.214695029,241.541811868,10.5075,1.1653831616
 03/13  12:00:00,239.706803728,30.7279029998,0.0,0.0,62.886420148,41.4019203762,220.536212779,208.863179713,10.5075,1.1655330663
 03/13  13:00:00,238.504943289,30.7279029998,0.0,0.0,62.886420148,41.4019203762,195.804609852,182.985885258,10.5075,2.31122459421
 03/13  14:00:00,236.446439548,30.7279029998,0.0,0.0,62.886420148,41.4019203762,170.052662515,158.379827859,10.5075,1.16533465673
 03/13  15:00:00,234.55251793,30.7279029998,0.0,0.0,62.886420148,41.4019203762,150.810740053,139.138139145,10.5075,1.16510090731
 03/13  16:00:00,234.738466753,30.7279029998,0.0,0.0,62.886420148,41.4019203762,144.928009373,133.25528091,10.5075,1.16522846306
 03/13  17:00:00,234.769090099,30.7279029998,0.0,0.0,62.886420148,41.4019203762,142.629283489,130.956674419,10.5075,1.16510907005
 03/13  18:00:00,236.267552009,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,158.968196148,148.463073816,9.34,1.1651223322
 03/13  19:00:00,230.315498854,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,191.243593522,180.738621422,9.34,1.16497210053
 03/13  20:00:00,203.110130603,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,216.178338929,206.840889565,8.1725,1.1649493645
 03/13  21:00:00,144.139264822,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,192.562871493,186.728151652,4.67,1.16471984128
 03/13  22:00:00,83.1102564846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,118.205062609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935066266,0.0,2.335,1.16435066266
 03/13  24:00:00,86.8202449255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,78.9727197893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,82.6932798043,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,10.7120072345,7.21273565673,2.335,1.16427157778
 03/14  03:00:00,91.6397850289,13.510456566,0.0,0.0,3.49369000822,9.08398230582,23.6588411023,21.3038411023,2.335,0.02
 03/14  04:00:00,109.517308147,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.9957126195,16.6407126195,2.335,0.02
 03/14  05:00:00,113.917302578,13.6002749985,0.0,0.0,3.49369000822,9.08398230582,36.3661599086,32.8668769765,2.335,1.16428293211
 03/14  06:00:00,156.730360871,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,428.216299236,423.526299236,4.67,0.02
 03/14  07:00:00,148.164285859,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,384.244432474,379.554432474,4.67,0.02
 03/14  08:00:00,211.915606157,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,315.078235415,305.741047594,8.1725,1.16468782077
 03/14  09:00:00,237.87760894,30.7279029998,0.0,0.0,62.886420148,41.4019203762,245.684395419,234.011991795,10.5075,1.16490362381
 03/14  10:00:00,231.080687327,30.7279029998,0.0,0.0,62.886420148,41.4019203762,199.599230241,187.926566553,10.5075,1.16516368851
 03/14  11:00:00,263.325125401,30.7279029998,0.0,0.0,62.886420148,41.4019203762,152.066003376,140.393090889,10.5075,1.1654124872
 03/14  12:00:00,248.741389001,30.7279029998,0.0,0.0,62.886420148,41.4019203762,113.814071401,100.99542147,10.5075,2.31114993104
 03/14  13:00:00,248.569303207,30.7279029998,0.00350068905207,0.0,62.886420148,41.4019203762,82.0413067646,70.3681562983,10.5075,1.16565046626
 03/14  14:00:00,244.921629187,30.7279029998,0.00948372399026,0.0,62.886420148,41.4019203762,63.590739806,51.917847673,10.5075,1.16539213307
 03/14  15:00:00,241.803774142,30.7279029998,0.0102189612362,0.0,62.886420148,41.4019203762,52.0748352004,40.4021548403,10.5075,1.16518036012
 03/14  16:00:00,241.878198639,30.7279029998,0.00342578175838,0.0,62.886420148,41.4019203762,53.9819095052,41.1639492307,10.5075,2.31046027453
 03/14  17:00:00,241.669018838,30.7279029998,0.0,0.0,62.886420148,41.4019203762,57.4418228712,45.7690112353,10.5075,1.16531163586
 03/14  18:00:00,241.801402287,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,78.7941802111,68.2891664221,9.34,1.16501378897
 03/14  19:00:00,226.505518997,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,112.828429486,102.323433193,9.34,1.16499629274
 03/14  20:00:00,199.998525171,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,138.250387459,128.913030396,8.1725,1.16485706351
 03/14  21:00:00,142.909544745,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,128.581507634,123.891507634,4.67,0.02
 03/14  22:00:00,86.5430046028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949275861,0.0,2.335,1.16449275861
 03/14  23:00:00,120.788536838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,90.5211388157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,82.0207161273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930232755,0.0,2.335,1.16430232755
 03/15  02:00:00,80.7106093529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,79.7900774702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,85.4915870442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922649372,0.0,2.335,1.16422649372
 03/15  05:00:00,93.7746919999,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,12.3097723651,9.95477236513,2.335,0.02
 03/15  06:00:00,140.844868518,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,323.007008756,318.317008756,4.67,0.02
 03/15  07:00:00,137.338741655,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,296.741773747,290.907312569,4.67,1.16446117889
 03/15  08:00:00,214.969310331,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,244.588921853,236.396421853,8.1725,0.02
 03/15  09:00:00,242.039795986,30.7279029998,0.0,0.0,62.886420148,41.4019203762,197.162446711,185.490011238,10.5075,1.16493547345
 03/15  10:00:00,236.398737433,30.7279029998,0.0,0.0,62.886420148,41.4019203762,148.932842307,137.260328191,10.5075,1.16501411653
 03/15  11:00:00,271.802789505,30.7279029998,0.0,0.0,62.886420148,41.4019203762,103.931157665,91.1127998834,10.5075,2.31085778111
 03/15  12:00:00,258.168385098,30.7279029998,0.351764102893,0.0,62.886420148,41.4019203762,71.9589943273,60.2858931335,10.5075,1.16560119381
 03/15  13:00:00,254.997399123,30.7279029998,1.01406259062,0.0,62.886420148,41.4019203762,60.8542621841,48.0357442282,10.5075,2.31101795588
 03/15  14:00:00,255.724187148,30.7279029998,3.67359180563,0.0,62.886420148,41.4019203762,40.6507306999,28.9778867594,10.5075,1.16534394052
 03/15  15:00:00,253.946715759,30.7279029998,5.08237386227,0.0,62.886420148,41.4019203762,31.3131455644,19.6405591481,10.5075,1.1650864163
 03/15  16:00:00,252.515487931,30.7279029998,4.53461879643,0.0,62.886420148,41.4019203762,33.3372904228,21.6645738483,10.5075,1.16521657449
 03/15  17:00:00,250.024384572,30.7279029998,3.40220138711,0.0,62.886420148,41.4019203762,39.7043911773,28.0317908876,10.5075,1.16510028971
 03/15  18:00:00,244.229442894,30.7279029998,0.210175961709,0.0,41.9242800987,36.8599292233,70.2931918959,59.7881027241,9.34,1.16508917176
 03/15  19:00:00,235.334533832,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,97.7021583001,87.1972569941,9.34,1.16490130602
 03/15  20:00:00,206.715350939,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,112.42709883,103.089627043,8.1725,1.16497178734
 03/15  21:00:00,145.633709091,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,103.476759151,97.6420851955,4.67,1.16467395583
 03/15  22:00:00,84.6589049616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,119.17356445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,89.1310776484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992386625,0.0,2.335,1.1642386625
 03/16  01:00:00,81.2755722809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,80.2635677724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,79.4562993063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926168634,0.0,2.335,1.16426168634
 03/16  04:00:00,85.5274007231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,84.8471848198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,140.568747066,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,328.271338067,322.437089571,4.67,1.16424849564
 03/16  07:00:00,136.068303451,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,311.194893059,306.504893059,4.67,0.02
 03/16  08:00:00,213.787024518,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,250.203401558,240.866183618,8.1725,1.16471794027
 03/16  09:00:00,243.351557139,30.7279029998,0.0,0.0,62.886420148,41.4019203762,166.119050368,154.446636412,10.5075,1.1649139558
 03/16  10:00:00,238.717768629,30.7279029998,0.0,0.0,62.886420148,41.4019203762,110.099729185,98.427115206,10.5075,1.16511397914
 03/16  11:00:00,273.155696758,30.7279029998,0.352103639836,0.0,62.886420148,41.4019203762,66.6435863088,54.9706536306,10.5075,1.16543267821
 03/16  12:00:00,261.571344498,30.7279029998,2.40345562121,0.0,62.886420148,41.4019203762,41.5091431826,29.8360637502,10.5075,1.16557943239
 03/16  13:00:00,261.725381258,30.7279029998,4.45847492342,0.0,62.886420148,41.4019203762,24.6101891278,11.7917080274,10.5075,2.31098110036
 03/16  14:00:00,258.993138603,30.7279029998,5.63782006472,0.0,62.886420148,41.4019203762,13.2035109213,1.53063711111,10.5075,1.16537381022
 03/16  15:00:00,255.509852998,30.7279029998,6.19771679139,0.0,62.886420148,41.4019203762,11.6726381721,0.0,10.5075,1.16513817207
 03/16  16:00:00,255.86752271,30.7279029998,6.46731167331,0.0,62.886420148,41.4019203762,11.672762892,0.0,10.5075,1.16526289203
 03/16  17:00:00,254.197151898,30.7279029998,5.99924837398,0.0,62.886420148,41.4019203762,13.2795249152,1.60688377141,10.5075,1.16514114382
 03/16  18:00:00,243.247386993,30.7279029998,1.1449145565,0.0,41.9242800987,36.8599292233,40.3199858651,29.814833887,9.34,1.16515197804
 03/16  19:00:00,230.94746312,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,93.7692836918,83.2642839437,9.34,1.16499974809
 03/16  20:00:00,200.253617066,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,128.934362169,119.596989496,8.1725,1.16487267287
 03/16  21:00:00,143.228276615,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,102.079353297,96.2446883142,4.67,1.16466498288
 03/16  22:00:00,82.1983544677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,116.874165074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937388813,0.0,2.335,1.16437388813
 03/16  24:00:00,87.3451518013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,79.5667335557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,79.3351084275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929396559,0.0,2.335,1.16429396559
 03/17  03:00:00,78.4160615271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,100.968205995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  05:00:00,101.415681409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926954697,0.0,2.335,1.16426954697
 03/17  06:00:00,157.403882837,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,291.531725285,286.841725285,4.67,0.02
 03/17  07:00:00,145.49991092,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,276.710384428,272.020384428,4.67,0.02
 03/17  08:00:00,212.794024696,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,243.030667165,233.693459947,8.1725,1.16470721741
 03/17  09:00:00,237.256339262,30.7279029998,0.0,0.0,62.886420148,41.4019203762,206.301411232,194.628992066,10.5075,1.16491916635
 03/17  10:00:00,227.800291769,30.7279029998,0.0,0.0,62.886420148,41.4019203762,179.839665028,168.166989173,10.5075,1.16517585443
 03/17  11:00:00,258.285315153,30.7279029998,0.0,0.0,62.886420148,41.4019203762,156.268180246,144.595259159,10.5075,1.16542108762
 03/17  12:00:00,238.78973618,30.7279029998,0.0,0.0,62.886420148,41.4019203762,141.756611466,128.937953579,10.5075,2.31115788749
 03/17  13:00:00,235.892899964,30.7279029998,0.0,0.0,62.886420148,41.4019203762,123.706731141,112.033581085,10.5075,1.16565005608
 03/17  14:00:00,232.708278036,30.7279029998,0.0,0.0,62.886420148,41.4019203762,110.202377144,98.5294872426,10.5075,1.16538990161
 03/17  15:00:00,230.965426242,30.7279029998,0.00649816207235,0.0,62.886420148,41.4019203762,94.9651947812,83.2925186163,10.5075,1.16517616495
 03/17  16:00:00,230.827899027,30.7279029998,0.0,0.0,62.886420148,41.4019203762,98.476744157,85.6588004175,10.5075,2.31044373945
 03/17  17:00:00,230.2161292,30.7279029998,0.0,0.0,62.886420148,41.4019203762,104.780881374,93.1080822064,10.5075,1.16529916716
 03/17  18:00:00,228.574420649,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,115.589337392,105.084337691,9.34,1.164999701
 03/17  19:00:00,218.220190892,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,146.601891945,136.096912058,9.34,1.16497988645
 03/17  20:00:00,193.101734457,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,172.827145257,163.489806621,8.1725,1.16483863605
 03/17  21:00:00,137.325212369,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,149.296628888,144.606628888,4.67,0.02
 03/17  22:00:00,80.8322139695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947366114,0.0,2.335,1.16447366114
 03/17  23:00:00,115.93150144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,85.6696023078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,76.1779729837,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567651039,0.0,1.75125,1.16442651039
 03/18  02:00:00,76.1310005718,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  03:00:00,75.7401356271,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553532391,0.0,1.75125,1.16428532391
 03/18  04:00:00,81.9558016672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,95.1140019043,13.510456566,0.0,0.0,3.49369000822,6.81298672936,19.9727050293,18.2014550293,1.75125,0.02
 03/18  06:00:00,125.873978733,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,346.089429099,341.422581965,3.5025,1.16434713355
 03/18  07:00:00,121.331117826,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,324.670245677,321.147745677,3.5025,0.02
 03/18  08:00:00,184.488579719,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,291.5540371,284.551890364,5.8375,1.16464673604
 03/18  09:00:00,202.075511228,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,252.024677706,241.519881489,9.34,1.16479621649
 03/18  10:00:00,226.994213748,30.7279029998,0.0,0.0,62.886420148,41.4019203762,228.305825254,216.633193529,10.5075,1.16513172493
 03/18  11:00:00,257.595250089,30.7279029998,0.0,0.0,62.886420148,41.4019203762,210.035870251,198.363041769,10.5075,1.16532848109
 03/18  12:00:00,237.819899019,30.7279029998,0.0,0.0,62.886420148,41.4019203762,210.312501693,198.639569224,10.5075,1.16543246896
 03/18  13:00:00,237.725596383,30.7279029998,0.0,0.0,62.886420148,41.4019203762,209.937885607,197.119374726,10.5075,2.31101088123
 03/18  14:00:00,235.804101222,30.7279029998,0.0,0.0,62.886420148,41.4019203762,204.89201207,193.219309321,10.5075,1.16520274859
 03/18  15:00:00,233.317788798,30.7279029998,0.0,0.0,62.886420148,41.4019203762,195.872951079,184.200115721,10.5075,1.16533535795
 03/18  16:00:00,233.552052906,30.7279029998,0.0,0.0,62.886420148,41.4019203762,184.389908902,172.717222887,10.5075,1.16518601507
 03/18  17:00:00,233.219126675,30.7279029998,0.0,0.0,62.886420148,41.4019203762,184.093232923,172.420445664,10.5075,1.16528725895
 03/18  18:00:00,216.713778171,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,210.758738165,201.421019505,8.1725,1.16521865967
 03/18  19:00:00,184.481169225,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,230.839215888,223.83666853,5.8375,1.16504735724
 03/18  20:00:00,172.866808541,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,239.063418327,232.061182266,5.8375,1.16473606154
 03/18  21:00:00,129.007397788,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,214.750548926,210.083374439,3.5025,1.16467448753
 03/18  22:00:00,80.7049916399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,116.195007694,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569056869,0.0,1.75125,1.16444056869
 03/18  24:00:00,85.1965083651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,77.9921931692,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560861721,0.0,1.75125,1.16435861721
 03/19  02:00:00,77.0621652681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,90.0484864435,13.510456566,0.0,0.0,3.49369000822,6.81298672936,18.6073480802,16.8360980802,1.75125,0.02
 03/19  04:00:00,96.5932611617,13.510456566,0.0,0.0,3.49369000822,6.81298672936,20.2754884151,17.3599367668,1.75125,1.16430164829
 03/19  05:00:00,91.7922634361,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,15.5843740473,13.8131240473,1.75125,0.02
 03/19  06:00:00,126.412893058,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,404.496935581,400.974435581,3.5025,0.02
 03/19  07:00:00,122.931232285,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,373.792365681,369.125486288,3.5025,1.16437939283
 03/19  08:00:00,158.502272828,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,327.429977631,323.907477631,3.5025,0.02
 03/19  09:00:00,131.826358125,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,314.077680028,309.410683039,3.5025,1.16449698887
 03/19  10:00:00,167.133264898,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,277.524454434,269.354741326,7.005,1.16471310825
 03/19  11:00:00,198.139409796,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,258.634994927,251.609994927,7.005,0.02
 03/19  12:00:00,206.057168927,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,231.35445771,220.849406834,9.34,1.16505087644
 03/19  13:00:00,204.636443098,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,209.310262425,198.805211439,9.34,1.16505098556
 03/19  14:00:00,201.738429598,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,184.411528862,173.906604344,9.34,1.1649245187
 03/19  15:00:00,199.007037076,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,167.894275577,157.389427344,9.34,1.16484823272
 03/19  16:00:00,199.75184743,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,155.713489638,145.208452483,9.34,1.16503715537
 03/19  17:00:00,171.570614966,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,167.327227941,159.157341426,7.005,1.16488651502
 03/19  18:00:00,177.069888392,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,180.907003125,175.072355924,4.67,1.16464720185
 03/19  19:00:00,170.573137321,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,207.037372414,202.347372414,4.67,0.02
 03/19  20:00:00,160.463632487,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,236.749666975,230.915036361,4.67,1.16463061383
 03/19  21:00:00,145.246145461,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,208.892149721,204.202149721,4.67,0.02
 03/19  22:00:00,82.3221396817,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568060946,0.0,1.75125,1.16443060946
 03/19  23:00:00,117.214077114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,85.5896133485,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558220406,0.0,1.75125,1.16433220406
 03/20  01:00:00,79.9688619759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,87.7815815202,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,15.7237531758,13.3687531758,2.335,0.02
 03/20  03:00:00,87.3740696992,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.2188443082,14.7195731687,2.335,1.16427113954
 03/20  04:00:00,98.1387365177,13.510456566,0.0,0.0,3.49369000822,9.08398230582,28.4724471831,26.1174471831,2.335,0.02
 03/20  05:00:00,97.7853648264,13.510456566,0.0,0.0,3.49369000822,9.08398230582,29.0042079393,26.6492079393,2.335,0.02
 03/20  06:00:00,140.289319828,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,400.841269498,396.151269498,4.67,0.02
 03/20  07:00:00,135.729723496,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,366.460832972,360.62635712,4.67,1.16447585124
 03/20  08:00:00,212.407564828,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,291.23617116,281.898982418,8.1725,1.16468874175
 03/20  09:00:00,240.670938979,30.7279029998,0.0,0.0,62.886420148,41.4019203762,213.432554712,202.905054712,10.5075,0.02
 03/20  10:00:00,235.672382712,30.7279029998,0.0,0.0,62.886420148,41.4019203762,157.524843007,145.852206075,10.5075,1.16513693224
 03/20  11:00:00,270.934099962,30.7279029998,0.0,0.0,62.886420148,41.4019203762,104.886368241,92.0677846353,10.5075,2.31108360621
 03/20  12:00:00,254.696527052,30.7279029998,0.0,0.0,62.886420148,41.4019203762,77.0289318405,65.3560568137,10.5075,1.16537502678
 03/20  13:00:00,251.798445282,30.7279029998,0.00856496339549,0.0,62.886420148,41.4019203762,63.3111233604,50.4927360466,10.5075,2.31088731378
 03/20  14:00:00,247.85030201,30.7279029998,0.273906114903,0.0,62.886420148,41.4019203762,47.9465498483,36.2738904857,10.5075,1.16515936253
 03/20  15:00:00,243.983122484,30.7279029998,0.704056977506,0.0,62.886420148,41.4019203762,38.5126808346,26.8400056581,10.5075,1.16517517644
 03/20  16:00:00,243.288601216,30.7279029998,0.602348139005,0.0,62.886420148,41.4019203762,40.5073053874,28.8345053375,10.5075,1.16530004989
 03/20  17:00:00,241.450656354,30.7279029998,0.145111655756,0.0,62.886420148,41.4019203762,49.1332478989,37.4605685291,10.5075,1.16517936976
 03/20  18:00:00,238.73925076,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,64.8011403538,54.2959763592,9.34,1.16516399463
 03/20  19:00:00,231.072696271,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,101.558318836,91.0533461437,9.34,1.16497269268
 03/20  20:00:00,200.859951952,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,132.120487791,122.783149614,8.1725,1.16483817716
 03/20  21:00:00,143.366578146,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,111.976657509,106.141919048,4.67,1.16473846171
 03/20  22:00:00,81.7913434326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,116.7525313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931155287,0.0,2.335,1.16431155287
 03/20  24:00:00,87.5426861349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,79.876471248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,78.9242749383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,78.3625690794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925431108,0.0,2.335,1.16425431108
 03/21  04:00:00,100.527779449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  05:00:00,109.441883758,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,14.7586908728,12.4036908728,2.335,0.02
 03/21  06:00:00,156.834290196,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,344.080782017,338.246542369,4.67,1.16423964824
 03/21  07:00:00,145.215335512,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,310.341370865,305.651370865,4.67,0.02
 03/21  08:00:00,213.892086786,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,252.754372506,243.417255387,8.1725,1.16461711958
 03/21  09:00:00,240.898870674,30.7279029998,0.0,0.0,62.886420148,41.4019203762,196.729695617,185.057233413,10.5075,1.1649622044
 03/21  10:00:00,233.719782089,30.7279029998,0.0,0.0,62.886420148,41.4019203762,154.326067148,142.653409481,10.5075,1.16515766701
 03/21  11:00:00,267.516814335,30.7279029998,0.0,0.0,62.886420148,41.4019203762,114.216210612,102.543241278,10.5075,1.16546933401
 03/21  12:00:00,254.272999367,30.7279029998,0.00970206980457,0.0,62.886420148,41.4019203762,81.3184841536,69.6453739748,10.5075,1.16561017876
 03/21  13:00:00,257.545241451,30.7279029998,0.370231415321,0.0,62.886420148,41.4019203762,49.5693506702,36.7508225283,10.5075,2.3110281419
 03/21  14:00:00,261.653495197,30.7279029998,3.90969935029,0.0,62.886420148,41.4019203762,19.447879455,7.77498852262,10.5075,1.16539093241
 03/21  15:00:00,262.815751619,30.7279029998,6.65582636281,0.0,62.886420148,41.4019203762,11.6726517441,0.0,10.5075,1.16515174408
 03/21  16:00:00,262.35030757,30.7279029998,7.50158020299,0.0,62.886420148,41.4019203762,11.672771053,0.0,10.5075,1.16527105301
 03/21  17:00:00,260.107197396,30.7279029998,7.47671826353,0.0,62.886420148,41.4019203762,11.6726451042,0.0,10.5075,1.16514510417
 03/21  18:00:00,254.804364176,30.7279029998,5.64475049148,0.0,41.9242800987,36.8599292233,15.3344080279,4.82925676907,9.34,1.16515125885
 03/21  19:00:00,239.376099683,30.7279029998,2.35094131516,0.0,41.9242800987,36.8599292233,35.587879122,25.082883752,9.34,1.16499537003
 03/21  20:00:00,204.245762404,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,68.1914279241,58.8540634213,8.1725,1.16486450275
 03/21  21:00:00,141.531927159,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,69.1800914155,63.3454375686,4.67,1.16465384688
 03/21  22:00:00,84.473973592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,118.097464019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936136071,0.0,2.335,1.16436136071
 03/21  24:00:00,88.8328410456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,81.4376356024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,80.8425684135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928004227,0.0,2.335,1.16428004227
 03/22  03:00:00,79.321304694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,85.0457003321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,84.2784451919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925418308,0.0,2.335,1.16425418308
 03/22  06:00:00,140.157831615,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,328.94535063,324.25535063,4.67,0.02
 03/22  07:00:00,135.83269888,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,294.683475355,289.993475355,4.67,0.02
 03/22  08:00:00,212.811725156,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,240.383095182,231.045908853,8.1725,1.16468632884
 03/22  09:00:00,238.605085416,30.7279029998,0.0,0.0,62.886420148,41.4019203762,187.045228931,175.372935428,10.5075,1.16479350256
 03/22  10:00:00,232.513158884,30.7279029998,0.0,0.0,62.886420148,41.4019203762,146.373356358,134.7007133,10.5075,1.16514305853
 03/22  11:00:00,267.991944011,30.7279029998,0.0083496790027,0.0,62.886420148,41.4019203762,107.455716766,95.7828350869,10.5075,1.16538167957
 03/22  12:00:00,254.742837787,30.7279029998,0.0108970595381,0.0,62.886420148,41.4019203762,80.5624700079,67.7439084264,10.5075,2.31106158151
 03/22  13:00:00,253.959554924,30.7279029998,0.0108677672124,0.0,62.886420148,41.4019203762,60.4786848431,48.805591015,10.5075,1.1655938281
 03/22  14:00:00,249.104413972,30.7279029998,0.00973925254112,0.0,62.886420148,41.4019203762,49.6399879492,37.9671575104,10.5075,1.16533043884
 03/22  15:00:00,245.136415046,30.7279029998,0.253603335431,0.0,62.886420148,41.4019203762,40.6836862671,29.011073164,10.5075,1.16511310308
 03/22  16:00:00,245.494284928,30.7279029998,0.666878376404,0.0,62.886420148,41.4019203762,39.1357070347,26.3179045199,10.5075,2.3103025148
 03/22  17:00:00,241.778394815,30.7279029998,0.0965404370911,0.0,62.886420148,41.4019203762,51.5981905804,39.9254698886,10.5075,1.16522069173
 03/22  18:00:00,236.839886506,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,76.4796909987,65.9745324642,9.34,1.16515853456
 03/22  19:00:00,233.257053863,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,96.2908882146,85.785994118,9.34,1.16489409661
 03/22  20:00:00,206.582148337,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,110.066917251,101.874417251,8.1725,0.02
 03/22  21:00:00,147.770272786,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,91.4760156228,85.6413064596,4.67,1.1647091632
 03/22  22:00:00,87.6746151005,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949313109,0.0,2.335,1.16449313109
 03/22  23:00:00,121.506210974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
