Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  24:00:00,91.9610332955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,84.049663792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926554707,0.0,2.335,1.16426554707
 03/23  02:00:00,83.0474617406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,81.7334460478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,87.1262339308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992526777,0.0,2.335,1.1642526777
 03/23  05:00:00,85.9968945145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,140.788416818,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,322.433228125,317.743228125,4.67,0.02
 03/23  07:00:00,137.199954123,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,300.188838162,294.354376555,4.67,1.16446160744
 03/23  08:00:00,214.556221972,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,256.944345448,248.751845448,8.1725,0.02
 03/23  09:00:00,241.696984412,30.7279029998,0.0,0.0,62.886420148,41.4019203762,205.051830659,193.379394462,10.5075,1.16493619756
 03/23  10:00:00,233.561779444,30.7279029998,0.0,0.0,62.886420148,41.4019203762,161.254232541,149.581620585,10.5075,1.16511195541
 03/23  11:00:00,266.761781551,30.7279029998,0.00312353846995,0.0,62.886420148,41.4019203762,121.311610765,108.493559586,10.5075,2.31055117914
 03/23  12:00:00,251.383606144,30.7279029998,0.00870429410762,0.0,62.886420148,41.4019203762,94.1963391887,82.5234053703,10.5075,1.1654338184
 03/23  13:00:00,252.252020729,30.7279029998,0.0118351878419,0.0,62.886420148,41.4019203762,68.8286753618,57.1557069869,10.5075,1.16546837491
 03/23  14:00:00,251.768233698,30.7279029998,0.193460934211,0.0,62.886420148,41.4019203762,46.0767497325,33.2588398274,10.5075,2.31040990516
 03/23  15:00:00,248.779560523,30.7279029998,0.674137081553,0.0,62.886420148,41.4019203762,33.2608537919,21.5882073001,10.5075,1.16514649184
 03/23  16:00:00,246.108770682,30.7279029998,0.209614844224,0.0,62.886420148,41.4019203762,40.6108692449,28.9380969655,10.5075,1.16527227941
 03/23  17:00:00,244.524510701,30.7279029998,0.0,0.0,62.886420148,41.4019203762,50.8418555417,39.1692020935,10.5075,1.16515344817
 03/23  18:00:00,240.854722547,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,71.033760669,60.5286479747,9.34,1.16511269422
 03/23  19:00:00,236.050850979,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,99.3296395037,88.8247561111,9.34,1.16488339264
 03/23  20:00:00,206.364111273,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,122.574099437,113.23665771,8.1725,1.16494172778
 03/23  21:00:00,147.829239296,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,103.265218545,98.5752185451,4.67,0.02
 03/23  22:00:00,87.5682559554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946516023,0.0,2.335,1.16446516023
 03/23  23:00:00,121.803506914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,92.1994596657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,84.5452985992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930827446,0.0,2.335,1.16430827446
 03/24  02:00:00,83.9711136898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,83.3921941616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,105.93898228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923428852,0.0,2.335,1.16423428852
 03/24  05:00:00,107.009865811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  06:00:00,164.405580787,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,239.162500281,234.472500281,4.67,0.02
 03/24  07:00:00,157.05643907,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,226.199770642,220.365238499,4.67,1.16453214257
 03/24  08:00:00,223.880932498,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,205.456682086,196.119560552,8.1725,1.16462153414
 03/24  09:00:00,251.072675053,30.7279029998,0.0,0.0,62.886420148,41.4019203762,167.463482496,156.935982496,10.5075,0.02
 03/24  10:00:00,244.589263739,30.7279029998,0.0,0.0,62.886420148,41.4019203762,130.598365146,118.925801703,10.5075,1.16506344262
 03/24  11:00:00,276.223180362,30.7279029998,0.00695519690536,0.0,62.886420148,41.4019203762,105.794582109,92.9761619726,10.5075,2.31092013601
 03/24  12:00:00,261.243144428,30.7279029998,0.00784627592822,0.0,62.886420148,41.4019203762,86.6057149086,74.9325983592,10.5075,1.16561654942
 03/24  13:00:00,257.607197748,30.7279029998,0.00496468585378,0.0,62.886420148,41.4019203762,83.5784791021,70.7599565743,10.5075,2.31102252778
 03/24  14:00:00,251.128638351,30.7279029998,0.0,0.0,62.886420148,41.4019203762,84.2751479553,72.6023131205,10.5075,1.16533483487
 03/24  15:00:00,245.72595108,30.7279029998,0.0,0.0,62.886420148,41.4019203762,83.1988052348,71.5262339907,10.5075,1.16507124407
 03/24  16:00:00,244.213040354,30.7279029998,0.0,0.0,62.886420148,41.4019203762,88.6320891996,76.9593978988,10.5075,1.16519130083
 03/24  17:00:00,241.994244456,30.7279029998,0.0,0.0,62.886420148,41.4019203762,100.65694947,88.9843821253,10.5075,1.16506734501
 03/24  18:00:00,238.548357038,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,119.721315948,109.216268194,9.34,1.16504775484
 03/24  19:00:00,230.249722037,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,136.93692712,126.432073506,9.34,1.16485361387
 03/24  20:00:00,204.32807928,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,153.387905367,144.050489977,8.1725,1.16491538968
 03/24  21:00:00,146.856763337,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,130.251190042,124.416576809,4.67,1.16461323361
 03/24  22:00:00,91.6593917207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,125.744181897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  24:00:00,95.5380757071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924764182,0.0,2.335,1.16424764182
 03/25  01:00:00,84.9323923473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  02:00:00,83.7053651207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,83.2081144998,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556850303,0.0,1.75125,1.16431850303
 03/25  04:00:00,89.2900750724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,88.4597546096,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551090184,0.0,1.75125,1.16426090184
 03/25  06:00:00,128.072242414,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,294.6132761,291.0907761,3.5025,0.02
 03/25  07:00:00,129.038929233,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,280.37714357,276.85464357,3.5025,0.02
 03/25  08:00:00,191.558906384,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,257.023030099,250.020784118,5.8375,1.16474598149
 03/25  09:00:00,210.952901418,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,224.182724662,213.677935381,9.34,1.16478928157
 03/25  10:00:00,236.859594785,30.7279029998,0.0,0.0,62.886420148,41.4019203762,194.291747872,182.619114716,10.5075,1.16513315659
 03/25  11:00:00,267.458021454,30.7279029998,0.0,0.0,62.886420148,41.4019203762,165.71823482,154.045467664,10.5075,1.16526715619
 03/25  12:00:00,249.629472612,30.7279029998,0.0,0.0,62.886420148,41.4019203762,134.596532966,121.778332169,10.5075,2.31070079724
 03/25  13:00:00,250.841576056,30.7279029998,0.007557394418,0.0,62.886420148,41.4019203762,99.644892134,87.9719784847,10.5075,1.16541364924
 03/25  14:00:00,248.730677257,30.7279029998,0.00992731595212,0.0,62.886420148,41.4019203762,81.4385047584,69.7658697341,10.5075,1.16513502429
 03/25  15:00:00,245.849810337,30.7279029998,0.00793820076889,0.0,62.886420148,41.4019203762,73.6216171411,61.9488533406,10.5075,1.1652638005
 03/25  16:00:00,247.987271605,30.7279029998,0.00769027209819,0.0,62.886420148,41.4019203762,62.8492519285,51.1766387554,10.5075,1.16511317313
 03/25  17:00:00,249.978140473,30.7279029998,0.00429248335157,0.0,62.886420148,41.4019203762,58.8185677377,46.0007995801,10.5075,2.31026815757
 03/25  18:00:00,231.563251027,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,82.2059721761,72.8683857461,8.1725,1.16508643
 03/25  19:00:00,197.603903933,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,108.938220556,101.9358646,5.8375,1.16485595634
 03/25  20:00:00,182.443853855,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,131.860651407,126.003151407,5.8375,0.02
 03/25  21:00:00,137.385408236,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,114.388231731,109.721048002,3.5025,1.16468372949
 03/25  22:00:00,88.7525288937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,122.481905528,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573677604,0.0,1.75125,1.16448677604
 03/25  24:00:00,92.6335281064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,84.6817925419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559544857,0.0,1.75125,1.16434544857
 03/26  02:00:00,83.5951625366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,82.3883776119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,87.9013242658,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554445784,0.0,1.75125,1.16429445784
 03/26  05:00:00,86.6591450472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,125.672729671,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,347.668062069,344.145562069,3.5025,0.02
 03/26  07:00:00,126.653338156,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,316.858436827,312.19150829,3.5025,1.16442853732
 03/26  08:00:00,163.288971543,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,261.562042392,258.039542392,3.5025,0.02
 03/26  09:00:00,138.771531567,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,238.407361034,233.740338525,3.5025,1.16452250898
 03/26  10:00:00,174.869920109,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,188.203847918,180.03400215,7.005,1.16484576739
 03/26  11:00:00,210.649687542,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,138.177601224,131.152601224,7.005,0.02
 03/26  12:00:00,225.58938056,30.7279029998,0.00393081791757,0.0,41.9242800987,36.8599292233,90.4215010819,79.9164708282,9.34,1.16503025375
 03/26  13:00:00,227.333565366,30.7279029998,0.200123265265,0.0,41.9242800987,36.8599292233,60.548362973,50.0434097928,9.34,1.16495318022
 03/26  14:00:00,227.927920801,30.7279029998,2.24887675291,0.0,41.9242800987,36.8599292233,36.1191694172,25.6143395893,9.34,1.16482982784
 03/26  15:00:00,223.710565684,30.7279029998,4.04320295294,0.0,41.9242800987,36.8599292233,26.9387336936,16.4337830682,9.34,1.16495062546
 03/26  16:00:00,220.758905759,30.7279029998,4.51271814118,0.0,41.9242800987,36.8599292233,26.7637021928,16.2587880652,9.34,1.16491412767
 03/26  17:00:00,187.088456985,30.7279029998,2.35012797102,0.0,27.9495200658,27.7759469175,36.401600739,28.2316260532,7.005,1.16497468577
 03/26  18:00:00,189.86536967,30.7279029998,0.175349614227,0.0,13.9747600329,18.6919646116,58.9875343993,53.1528033505,4.67,1.16473104873
 03/26  19:00:00,182.627836679,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,75.915006046,71.225006046,4.67,0.02
 03/26  20:00:00,170.39178994,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,94.8165204523,88.9819575529,4.67,1.16456289935
 03/26  21:00:00,154.011718743,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,69.8728344849,64.0383642203,4.67,1.16447026466
 03/26  22:00:00,91.645456095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,124.659230255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,97.3800683671,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557070892,0.0,1.75125,1.16432070892
 03/27  01:00:00,89.3514704749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,87.3797396595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,85.9002087058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922443947,0.0,2.335,1.16422443947
 03/27  04:00:00,91.5567953636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  05:00:00,89.9717802116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,140.895931673,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,248.712100737,244.022100737,4.67,0.02
 03/27  07:00:00,141.837351832,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,220.842415829,215.007876001,4.67,1.16453982815
 03/27  08:00:00,220.84973326,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,176.297526019,166.960357607,8.1725,1.16466841145
 03/27  09:00:00,251.806451779,30.7279029998,0.00312735366984,0.0,62.886420148,41.4019203762,128.733223166,117.060950634,10.5075,1.16477253193
 03/27  10:00:00,245.4970429,30.7279029998,0.00964225405991,0.0,62.886420148,41.4019203762,96.564649752,84.8921898225,10.5075,1.16495992956
 03/27  11:00:00,279.861853206,30.7279029998,0.301746980365,0.0,62.886420148,41.4019203762,59.7322889776,48.059526947,10.5075,1.16526203057
 03/27  12:00:00,267.117978322,30.7279029998,1.78447281847,0.0,62.886420148,41.4019203762,36.144216325,24.4713215899,10.5075,1.16539473507
 03/27  13:00:00,264.756627885,30.7279029998,3.62909416306,0.0,62.886420148,41.4019203762,23.0997730575,10.2813709772,10.5075,2.31090208032
 03/27  14:00:00,261.193353194,30.7279029998,5.55797774617,0.0,62.886420148,41.4019203762,12.6002952025,0.927637453533,10.5075,1.16515774896
 03/27  15:00:00,254.516768734,30.7279029998,5.1218222369,0.0,62.886420148,41.4019203762,12.064384328,0.391718309709,10.5075,1.16516601826
 03/27  16:00:00,252.032593615,30.7279029998,4.32546067828,0.0,62.886420148,41.4019203762,15.467153797,3.79437157229,10.5075,1.16528222467
 03/27  17:00:00,253.416095898,30.7279029998,5.36386837628,0.0,62.886420148,41.4019203762,15.9120669913,4.23941202454,10.5075,1.16515496674
 03/27  18:00:00,247.276116278,30.7279029998,2.59558199961,0.0,41.9242800987,36.8599292233,30.488038031,19.9829056697,9.34,1.16513236138
 03/27  19:00:00,239.696888159,30.7279029998,0.166514496239,0.0,41.9242800987,36.8599292233,57.0473216001,46.5423859045,9.34,1.16493569559
 03/27  20:00:00,206.471181892,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,94.1409262712,84.8036310302,8.1725,1.16479524104
 03/27  21:00:00,146.850030991,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,80.611737409,74.7770471234,4.67,1.16469028561
 03/27  22:00:00,86.3307662318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,120.167874386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  24:00:00,90.5672755561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925453067,0.0,2.335,1.16425453067
 03/28  01:00:00,82.3701188328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,81.2877798482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,80.0896666661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927303777,0.0,2.335,1.16427303777
 03/28  04:00:00,101.413736419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,100.781035167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,153.468033427,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,317.384251692,311.549995765,4.67,1.16425592703
 03/28  07:00:00,145.973355083,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,277.448538842,272.758538842,4.67,0.02
 03/28  08:00:00,215.334873753,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,229.665494867,220.328285844,8.1725,1.16470902279
 03/28  09:00:00,241.97218152,30.7279029998,0.0,0.0,62.886420148,41.4019203762,175.845372761,164.172983667,10.5075,1.16488909368
 03/28  10:00:00,233.358471241,30.7279029998,0.0,0.0,62.886420148,41.4019203762,142.254418969,130.581843929,10.5075,1.16507503994
 03/28  11:00:00,264.874046893,30.7279029998,0.00764981112393,0.0,62.886420148,41.4019203762,114.599742867,102.926867458,10.5075,1.1653754086
 03/28  12:00:00,246.055794102,30.7279029998,0.00814557208793,0.0,62.886420148,41.4019203762,98.2721663506,86.5991596626,10.5075,1.16550668799
 03/28  13:00:00,245.309415265,30.7279029998,0.00992336679689,0.0,62.886420148,41.4019203762,80.0044290974,67.1858073681,10.5075,2.31112172929
 03/28  14:00:00,243.251859916,30.7279029998,0.0097387523309,0.0,62.886420148,41.4019203762,62.6812456863,51.0084800349,10.5075,1.16526565133
 03/28  15:00:00,240.309015477,30.7279029998,0.00898408177688,0.0,62.886420148,41.4019203762,51.8588398334,40.1863186469,10.5075,1.16502118646
 03/28  16:00:00,242.054975382,30.7279029998,0.481488142564,0.0,62.886420148,41.4019203762,45.7001194766,34.0274879742,10.5075,1.16513150246
 03/28  17:00:00,242.215026,30.7279029998,0.560540920895,0.0,62.886420148,41.4019203762,47.7922357899,36.1194760566,10.5075,1.16525973326
 03/28  18:00:00,238.322233686,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,67.0582597775,56.5532623406,9.34,1.16499743687
 03/28  19:00:00,222.020589912,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,111.422295165,100.917459577,9.34,1.16483558781
 03/28  20:00:00,194.628136632,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,128.17510791,118.837710621,8.1725,1.16489728838
 03/28  21:00:00,138.635891633,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,105.12559045,99.2909531618,4.67,1.16463728853
 03/28  22:00:00,82.1501421546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  23:00:00,116.871815242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936342932,0.0,2.335,1.16436342932
 03/28  24:00:00,87.3802482046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,79.8378418533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  02:00:00,79.3663142148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925351272,0.0,2.335,1.16425351272
 03/29  03:00:00,78.9555332761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,85.2575191869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  05:00:00,84.4177918575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,136.723809626,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,322.473332273,316.639046159,4.67,1.16428611343
 03/29  07:00:00,135.681187249,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,298.779108666,294.089108666,4.67,0.02
 03/29  08:00:00,212.622452053,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,248.014281468,238.677050496,8.1725,1.16473097266
 03/29  09:00:00,237.554081679,30.7279029998,0.0,0.0,62.886420148,41.4019203762,204.615676653,192.9433838,10.5075,1.16479285327
 03/29  10:00:00,228.424513842,30.7279029998,0.0,0.0,62.886420148,41.4019203762,169.955073379,158.282635749,10.5075,1.1649376304
 03/29  11:00:00,260.386082525,30.7279029998,0.00287665599772,0.0,62.886420148,41.4019203762,131.861890859,120.188920803,10.5075,1.16547005588
 03/29  12:00:00,245.01437974,30.7279029998,0.00969571312969,0.0,62.886420148,41.4019203762,102.722351481,91.0492516191,10.5075,1.16559986205
 03/29  13:00:00,246.534554758,30.7279029998,0.0126412699957,0.0,62.886420148,41.4019203762,75.413046994,62.5945656336,10.5075,2.31098136044
 03/29  14:00:00,247.371656222,30.7279029998,0.360734425574,0.0,62.886420148,41.4019203762,47.4828471449,35.809991836,10.5075,1.16535530889
 03/29  15:00:00,247.239920176,30.7279029998,1.88002926945,0.0,62.886420148,41.4019203762,29.8465521765,18.1739423351,10.5075,1.16510984144
 03/29  16:00:00,248.972048894,30.7279029998,3.04551852621,0.0,62.886420148,41.4019203762,26.2670019413,14.5942829735,10.5075,1.16521896784
 03/29  17:00:00,249.270988508,30.7279029998,3.41578907781,0.0,62.886420148,41.4019203762,27.5821961284,15.9096107041,10.5075,1.16508542431
 03/29  18:00:00,243.640846346,30.7279029998,0.922397280009,0.0,41.9242800987,36.8599292233,42.9644883777,32.4594057172,9.34,1.16508266045
 03/29  19:00:00,239.110938093,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,69.7311355073,59.2262154935,9.34,1.16492001373
 03/29  20:00:00,210.540281169,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,88.8172738329,79.4799917226,8.1725,1.16478211024
 03/29  21:00:00,151.357462832,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,64.0285606702,58.1938408146,4.67,1.16471985561
 03/29  22:00:00,92.0613440179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,122.112727481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935814956,0.0,2.335,1.16435814956
 03/29  24:00:00,91.403801931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  01:00:00,82.4253903891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,81.5467350969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926102565,0.0,2.335,1.16426102565
 03/30  03:00:00,80.8060915321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  04:00:00,86.0259017118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,84.5609676589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922810401,0.0,2.335,1.16422810401
 03/30  06:00:00,136.891749437,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,323.022731442,318.332731442,4.67,0.02
 03/30  07:00:00,136.500560944,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,281.171539128,276.481539128,4.67,0.02
 03/30  08:00:00,215.67560367,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,214.233684801,204.896450901,8.1725,1.16473390058
 03/30  09:00:00,246.583650647,30.7279029998,0.0,0.0,62.886420148,41.4019203762,147.37385394,135.701482495,10.5075,1.16487144545
 03/30  10:00:00,242.047653266,30.7279029998,0.00769975930487,0.0,62.886420148,41.4019203762,108.245384671,96.5728699249,10.5075,1.16501474647
 03/30  11:00:00,278.432615572,30.7279029998,0.66433432066,0.0,62.886420148,41.4019203762,66.4988947249,54.8258495176,10.5075,1.16554520735
 03/30  12:00:00,263.8794867,30.7279029998,2.42631446227,0.0,62.886420148,41.4019203762,50.4986130413,37.6803656594,10.5075,2.31074738198
 03/30  13:00:00,262.647776363,30.7279029998,4.58765715077,0.0,62.886420148,41.4019203762,37.2756880731,25.6027662602,10.5075,1.16542181288
 03/30  14:00:00,263.144827112,30.7279029998,6.40477421589,0.0,62.886420148,41.4019203762,18.1729046628,6.50025209537,10.5075,1.16515256745
 03/30  15:00:00,259.412852236,30.7279029998,6.72898663047,0.0,62.886420148,41.4019203762,11.672679495,0.0,10.5075,1.16517949501
 03/30  16:00:00,257.975502779,30.7279029998,6.57371932962,0.0,62.886420148,41.4019203762,14.0668560212,2.39427766661,10.5075,1.16507835463
 03/30  17:00:00,257.58126447,30.7279029998,6.61978888819,0.0,62.886420148,41.4019203762,15.9760960452,4.30344370074,10.5075,1.16515234443
 03/30  18:00:00,251.237752648,30.7279029998,4.0268553372,0.0,41.9242800987,36.8599292233,32.4376327062,21.9324841277,9.34,1.16514857852
 03/30  19:00:00,238.821501791,30.7279029998,0.163353519977,0.0,41.9242800987,36.8599292233,71.4172005484,60.912215612,9.34,1.16498493639
 03/30  20:00:00,207.303683297,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,96.4834987184,87.1461526904,8.1725,1.16484602799
 03/30  21:00:00,149.882101771,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,55.3618010009,49.5271719228,4.67,1.16462907817
 03/30  22:00:00,85.4215049268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,120.627125823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933363534,0.0,2.335,1.16433363534
 03/30  24:00:00,92.6025982445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,84.4544568123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,83.0048295721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924935713,0.0,2.335,1.16424935713
 03/31  03:00:00,84.3085003806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,109.430866275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,103.511521523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922044913,0.0,2.335,1.16422044913
 03/31  06:00:00,155.095416936,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,223.656984567,218.966984567,4.67,0.02
 03/31  07:00:00,151.099857622,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,173.52685848,168.83685848,4.67,0.02
 03/31  08:00:00,224.898388209,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,122.679872961,113.34268059,8.1725,1.1646923709
 03/31  09:00:00,253.454918581,30.7279029998,0.0702558998334,0.0,62.886420148,41.4019203762,85.0921795089,73.4197489314,10.5075,1.16493057747
 03/31  10:00:00,243.564871204,30.7279029998,0.570212982964,0.0,62.886420148,41.4019203762,67.4788955966,55.8063232308,10.5075,1.16507236577
 03/31  11:00:00,276.502212152,30.7279029998,1.9898253667,0.0,62.886420148,41.4019203762,46.8828542739,35.2100572214,10.5075,1.16529705246
 03/31  12:00:00,266.338236141,30.7279029998,4.94561193262,0.0,62.886420148,41.4019203762,26.5391287664,13.7207733386,10.5075,2.31085542777
 03/31  13:00:00,266.294439677,30.7279029998,6.54029525099,0.0,62.886420148,41.4019203762,12.3947117924,0.721738080504,10.5075,1.16547371194
 03/31  14:00:00,262.940624823,30.7279029998,7.14712179,0.0,62.886420148,41.4019203762,11.6727034741,0.0,10.5075,1.16520347405
 03/31  15:00:00,258.293778098,30.7279029998,7.40810526379,0.0,62.886420148,41.4019203762,11.6727291249,0.0,10.5075,1.16522912486
 03/31  16:00:00,257.430270304,30.7279029998,7.47865732802,0.0,62.886420148,41.4019203762,11.6725801093,0.0,10.5075,1.16508010927
 03/31  17:00:00,252.885086401,30.7279029998,5.61021139954,0.0,62.886420148,41.4019203762,17.1955767765,4.37782363636,10.5075,2.31025314017
 03/31  18:00:00,247.679755034,30.7279029998,2.81640274272,0.0,41.9242800987,36.8599292233,30.7338895921,20.2289074739,9.34,1.16498211823
 03/31  19:00:00,233.546669426,30.7279029998,0.449111429157,0.0,41.9242800987,36.8599292233,51.3002846243,41.9402846243,9.34,0.02
 03/31  20:00:00,202.700294811,30.7279029998,0.00416921888107,0.0,34.9369000822,32.3179380704,76.7025275243,67.3651373988,8.1725,1.16489012557
 03/31  21:00:00,145.738699306,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,40.7077306559,34.8730582201,4.67,1.16467243573
 03/31  22:00:00,89.0002229989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,121.436713497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937650244,0.0,2.335,1.16437650244
 03/31  24:00:00,91.4457209926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,79.1387633612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  02:00:00,78.3346151398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562773163,0.0,1.75125,1.16437773163
 04/01  03:00:00,77.6360938136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,83.5034204369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555428365,0.0,1.75125,1.16430428365
 04/01  05:00:00,82.4144363536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,123.096168311,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,289.513974385,285.991474385,3.5025,0.02
 04/01  07:00:00,122.569184035,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,262.187191606,257.520114599,3.5025,1.1645770067
 04/01  08:00:00,185.908547306,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,226.144709431,219.142567851,5.8375,1.16464157989
 04/01  09:00:00,204.718314008,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,180.860627661,171.500627661,9.34,0.02
 04/01  10:00:00,232.762676707,30.7279029998,0.00310831026006,0.0,62.886420148,41.4019203762,134.75691336,123.084306812,10.5075,1.16510654759
 04/01  11:00:00,266.869009307,30.7279029998,0.017790447323,0.0,62.886420148,41.4019203762,96.3414793923,83.5234469554,10.5075,2.31053243693
 04/01  12:00:00,248.69671117,30.7279029998,0.00914241411311,0.0,62.886420148,41.4019203762,82.9889272944,71.3160809144,10.5075,1.16534638005
 04/01  13:00:00,243.81172696,30.7279029998,0.00352860212212,0.0,62.886420148,41.4019203762,81.345614679,69.6727289369,10.5075,1.16538574214
 04/01  14:00:00,238.254434363,30.7279029998,0.0,0.0,62.886420148,41.4019203762,81.9628878118,70.2902378051,10.5075,1.16515000668
 04/01  15:00:00,232.765117225,30.7279029998,0.0,0.0,62.886420148,41.4019203762,88.6394632947,75.8215502394,10.5075,2.31041305531
 04/01  16:00:00,230.766727261,30.7279029998,0.0,0.0,62.886420148,41.4019203762,97.4432911002,85.7705589319,10.5075,1.16523216826
 04/01  17:00:00,229.075386586,30.7279029998,0.0,0.0,62.886420148,41.4019203762,112.304058702,100.631506242,10.5075,1.16505245998
 04/01  18:00:00,214.175099438,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,140.595601092,131.258019347,8.1725,1.16508174512
 04/01  19:00:00,179.08280591,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,159.663108599,152.660727767,5.8375,1.16488083244
 04/01  20:00:00,172.598308155,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,173.342165591,166.339914415,5.8375,1.16475117609
 04/01  21:00:00,129.821024893,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,146.414440725,142.891940725,3.5025,0.02
 04/01  22:00:00,81.4063263314,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578909826,0.0,1.75125,1.16453909826
 04/01  23:00:00,116.247262074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,85.829762016,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562919167,0.0,1.75125,1.16437919167
 04/02  01:00:00,77.5332997198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,76.3185253235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,75.8780381814,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552818458,0.0,1.75125,1.16427818458
 04/02  04:00:00,91.2810211952,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,14.8398857538,13.0686357538,1.75125,0.02
 04/02  05:00:00,90.8797338421,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,17.1394240381,15.3681740381,1.75125,0.02
 04/02  06:00:00,122.447199747,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,408.064186843,403.397363793,3.5025,1.1643230501
 04/02  07:00:00,121.391429141,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,367.536388457,364.013888457,3.5025,0.02
 04/02  08:00:00,156.817755124,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,317.306248433,312.639283916,3.5025,1.16446451633
 04/02  09:00:00,129.850464411,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,293.340525399,289.818025399,3.5025,0.02
 04/02  10:00:00,165.29380264,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,249.272803041,241.102941075,7.005,1.16486196623
 04/02  11:00:00,197.128646843,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,221.678597729,213.508688544,7.005,1.16490918485
 04/02  12:00:00,206.36556919,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,193.033027835,182.528105316,9.34,1.16492251893
 04/02  13:00:00,204.593812323,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,177.160438724,166.655599148,9.34,1.16483957619
 04/02  14:00:00,200.772776629,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,164.283731126,154.923731126,9.34,0.02
 04/02  15:00:00,197.248570404,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,164.98538268,154.480474406,9.34,1.16490827495
 04/02  16:00:00,198.180288155,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,170.505741126,160.000886042,9.34,1.1648550844
 04/02  17:00:00,170.947996416,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,202.791973593,194.622053164,7.005,1.16492042886
 04/02  18:00:00,177.454423315,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,220.253453056,214.418741532,4.67,1.16471152425
 04/02  19:00:00,168.702270896,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,234.023175527,228.188504656,4.67,1.1646708717
 04/02  20:00:00,162.277608995,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,246.412201259,241.722201259,4.67,0.02
 04/02  21:00:00,146.690402383,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,215.135583953,209.301104711,4.67,1.16447924154
 04/02  22:00:00,83.91430491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  23:00:00,118.735244958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,87.892499885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553374009,0.0,1.75125,1.16428374009
 04/03  01:00:00,82.8308656783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  02:00:00,82.2071348989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,81.7069971497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928079086,0.0,2.335,1.16428079086
 04/03  04:00:00,92.3098554872,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,6.83818105289,4.48318105289,2.335,0.02
 04/03  05:00:00,96.506637977,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,11.6836300234,9.32863002342,2.335,0.02
 04/03  06:00:00,139.051251093,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,324.532057286,318.697796068,4.67,1.16426121858
 04/03  07:00:00,138.658316696,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,298.114403862,293.424403862,4.67,0.02
 04/03  08:00:00,214.31645291,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,264.771162487,255.433958873,8.1725,1.16470361445
 04/03  09:00:00,238.614519645,30.7279029998,0.0,0.0,62.886420148,41.4019203762,233.026662499,221.354286779,10.5075,1.1648757203
 04/03  10:00:00,227.976510389,30.7279029998,0.0,0.0,62.886420148,41.4019203762,220.131506491,208.458954112,10.5075,1.16505237919
 04/03  11:00:00,257.656305236,30.7279029998,0.0,0.0,62.886420148,41.4019203762,204.927614716,193.254772949,10.5075,1.16534176688
 04/03  12:00:00,237.490060475,30.7279029998,0.0,0.0,62.886420148,41.4019203762,196.229616297,184.556652528,10.5075,1.16546376893
 04/03  13:00:00,234.630584763,30.7279029998,0.0,0.0,62.886420148,41.4019203762,190.201288237,177.382777203,10.5075,2.31101103465
 04/03  14:00:00,230.87803911,30.7279029998,0.0,0.0,62.886420148,41.4019203762,182.520419095,170.847717407,10.5075,1.16520168805
 04/03  15:00:00,227.398220297,30.7279029998,0.0,0.0,62.886420148,41.4019203762,179.465162289,167.792460932,10.5075,1.16520135783
 04/03  16:00:00,227.265709004,30.7279029998,0.0,0.0,62.886420148,41.4019203762,184.350970209,172.67841666,10.5075,1.16505354833
 04/03  17:00:00,227.104056163,30.7279029998,0.0,0.0,62.886420148,41.4019203762,191.92555233,180.252879408,10.5075,1.16517292219
 04/03  18:00:00,226.217428587,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,203.401212833,192.896070825,9.34,1.16514200769
 04/03  19:00:00,219.951346444,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,217.679186176,207.174247053,9.34,1.16493912355
 04/03  20:00:00,198.297033871,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,229.971316467,220.634024628,8.1725,1.16479183814
 04/03  21:00:00,141.091585072,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,206.050755059,200.216074262,4.67,1.16468079677
 04/03  22:00:00,79.6534722051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,115.327049224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,84.4659578075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924477391,0.0,2.335,1.16424477391
 04/04  01:00:00,82.1670467384,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,10.3397892554,7.98478925542,2.335,0.02
 04/04  02:00:00,91.2439869687,13.510456566,0.0,0.0,3.49369000822,9.08398230582,28.7078108862,26.3528108862,2.335,0.02
 04/04  03:00:00,86.6688275539,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,24.8488411872,21.349581075,2.335,1.1642601122
 04/04  04:00:00,113.441034134,13.510456566,0.0,0.0,3.49369000822,9.08398230582,38.6042815619,36.2492815619,2.335,0.02
 04/04  05:00:00,113.54437385,13.510456566,0.0,0.0,3.49369000822,9.08398230582,38.5012171428,36.1462171428,2.335,0.02
 04/04  06:00:00,149.773929251,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,404.033427493,398.19918728,4.67,1.16424021277
 04/04  07:00:00,145.023575829,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,333.583296222,328.893296222,4.67,0.02
 04/04  08:00:00,213.198407329,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,261.188721277,251.851540479,8.1725,1.16468079847
 04/04  09:00:00,238.223809977,30.7279029998,0.0,0.0,62.886420148,41.4019203762,202.227469514,190.555118133,10.5075,1.16485138115
 04/04  10:00:00,231.147689558,30.7279029998,0.0,0.0,62.886420148,41.4019203762,161.780413543,150.10788717,10.5075,1.16502637303
 04/04  11:00:00,265.318845033,30.7279029998,0.0,0.0,62.886420148,41.4019203762,119.569822305,107.897008482,10.5075,1.16531382282
 04/04  12:00:00,247.316230819,30.7279029998,0.0,0.0,62.886420148,41.4019203762,105.415968414,93.7430342327,10.5075,1.16543418081
 04/04  13:00:00,242.452907656,30.7279029998,0.0,0.0,62.886420148,41.4019203762,107.632390333,94.8139428012,10.5075,2.31094753184
 04/04  14:00:00,239.141230307,30.7279029998,0.0,0.0,62.886420148,41.4019203762,107.163974888,95.491306373,10.5075,1.16516851544
 04/04  15:00:00,236.32352171,30.7279029998,0.0,0.0,62.886420148,41.4019203762,108.438682231,96.766015403,10.5075,1.16516682832
 04/04  16:00:00,235.416229161,30.7279029998,0.0,0.0,62.886420148,41.4019203762,117.048270359,105.375498815,10.5075,1.16527154453
 04/04  17:00:00,234.054299202,30.7279029998,0.0,0.0,62.886420148,41.4019203762,129.046771282,117.374135744,10.5075,1.16513553849
 04/04  18:00:00,231.845402497,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,144.564668665,134.059565269,9.34,1.16510339634
 04/04  19:00:00,219.283271746,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,161.251802035,150.746902423,9.34,1.16489961216
 04/04  20:00:00,196.740509049,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,175.334123764,165.996675755,8.1725,1.164948009
 04/04  21:00:00,139.78049824,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,157.421735474,151.587096285,4.67,1.16463918965
 04/04  22:00:00,83.2783206789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  23:00:00,117.667054784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,86.2579153354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992726236,0.0,2.335,1.1642726236
 04/05  01:00:00,78.6551553279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,78.4663006496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,78.3057086188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499218041,0.0,2.335,1.164218041
 04/05  04:00:00,93.7603393468,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,12.9423112511,10.5873112511,2.335,0.02
 04/05  05:00:00,93.4362761424,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,13.7325939738,11.3775939738,2.335,0.02
 04/05  06:00:00,133.761132688,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,342.352719953,336.518452923,4.67,1.16426702989
 04/05  07:00:00,136.722629188,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,300.852677514,296.162677514,4.67,0.02
 04/05  08:00:00,213.776325349,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,257.551543255,248.2144072,8.1725,1.16463605429
 04/05  09:00:00,239.893275254,30.7279029998,0.0,0.0,62.886420148,41.4019203762,205.412264102,193.739959012,10.5075,1.16480509007
 04/05  10:00:00,232.601488602,30.7279029998,0.0,0.0,62.886420148,41.4019203762,158.688390754,147.015912333,10.5075,1.16497842129
 04/05  11:00:00,267.75439215,30.7279029998,0.0,0.0,62.886420148,41.4019203762,110.35394094,98.6811770237,10.5075,1.16526391601
 04/05  12:00:00,251.206645624,30.7279029998,0.0081913534118,0.0,62.886420148,41.4019203762,86.2565084809,74.5836258807,10.5075,1.16538260026
 04/05  13:00:00,248.329696617,30.7279029998,0.00940954775257,0.0,62.886420148,41.4019203762,73.5988159887,60.7804759543,10.5075,2.31084003442
 04/05  14:00:00,244.431901153,30.7279029998,0.0100705772873,0.0,62.886420148,41.4019203762,60.5026073084,48.8299938889,10.5075,1.16511341942
 04/05  15:00:00,240.962437824,30.7279029998,0.00974450184405,0.0,62.886420148,41.4019203762,50.4665340389,38.7939237117,10.5075,1.16511032726
 04/05  16:00:00,241.389652087,30.7279029998,0.162868264758,0.0,62.886420148,41.4019203762,47.8233200047,36.1506063844,10.5075,1.16521362026
 04/05  17:00:00,241.81482038,30.7279029998,0.321436576173,0.0,62.886420148,41.4019203762,47.6963804637,36.0238038135,10.5075,1.16507665023
 04/05  18:00:00,238.296820701,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,65.4481892826,54.9431462001,9.34,1.16504308244
 04/05  19:00:00,229.313412314,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,93.316887448,82.8120490572,9.34,1.16483839083
 04/05  20:00:00,202.522738568,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,119.171784011,109.834398479,8.1725,1.16488553249
 04/05  21:00:00,143.423029829,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,106.927702759,102.237702759,4.67,0.02
 04/05  22:00:00,81.9555085894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949401974,0.0,2.335,1.16449401974
 04/05  23:00:00,116.414675482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,86.6332254726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927925418,0.0,2.335,1.16427925418
 04/06  01:00:00,79.3943063735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,79.1291992079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,78.7023925971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922409912,0.0,2.335,1.16422409912
 04/06  04:00:00,84.7421945393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,88.4313076684,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,8.59097205634,6.23597205634,2.335,0.02
 04/06  06:00:00,133.591133876,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,322.112854317,317.422854317,4.67,0.02
 04/06  07:00:00,136.597906747,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,278.303155001,272.468624333,4.67,1.16453066773
 04/06  08:00:00,213.50780736,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,228.141313907,218.804091672,8.1725,1.16472223462
 04/06  09:00:00,239.346899099,30.7279029998,0.0,0.0,62.886420148,41.4019203762,173.296634436,162.769134436,10.5075,0.02
 04/06  10:00:00,234.878303076,30.7279029998,0.0,0.0,62.886420148,41.4019203762,130.408121355,118.735481564,10.5075,1.16513979082
 04/06  11:00:00,270.756215434,30.7279029998,0.0170522680648,0.0,62.886420148,41.4019203762,86.3311082959,73.5126018461,10.5075,2.31100644979
 04/06  12:00:00,256.635948398,30.7279029998,0.125880423812,0.0,62.886420148,41.4019203762,61.5499993761,49.876868468,10.5075,1.16563090809
 04/06  13:00:00,255.003558718,30.7279029998,1.02768112019,0.0,62.886420148,41.4019203762,45.3779789092,32.5597929266,10.5075,2.31068598268
 04/06  14:00:00,252.9512383,30.7279029998,2.85684462049,0.0,62.886420148,41.4019203762,29.323219161,17.6504140952,10.5075,1.16530506579
 04/06  15:00:00,250.955852186,30.7279029998,4.22400058164,0.0,62.886420148,41.4019203762,20.368452212,8.69592172887,10.5075,1.16503048309
 04/06  16:00:00,252.174026603,30.7279029998,4.95302359569,0.0,62.886420148,41.4019203762,17.8276520479,6.15501994549,10.5075,1.16513210242
 04/06  17:00:00,253.338428597,30.7279029998,5.56249292922,0.0,62.886420148,41.4019203762,16.7064630169,5.03371176733,10.5075,1.1652512496
 04/06  18:00:00,247.050335771,30.7279029998,2.4159018585,0.0,41.9242800987,36.8599292233,31.3515986686,20.8466395906,9.34,1.16495907801
 04/06  19:00:00,235.901672203,30.7279029998,0.0883105229424,0.0,41.9242800987,36.8599292233,59.3193960488,48.8144421844,9.34,1.16495386431
 04/06  20:00:00,207.317548539,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,88.7141031255,79.3768040657,8.1725,1.16479905977
 04/06  21:00:00,145.740492776,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,74.4273695119,69.7373695119,4.67,0.02
 04/06  22:00:00,82.9077842431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948474886,0.0,2.335,1.16448474886
 04/06  23:00:00,117.099637592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,87.8827169672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926139039,0.0,2.335,1.16426139039
 04/07  01:00:00,80.5589237529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,80.3997521916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,80.0676914201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,102.039381151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927478642,0.0,2.335,1.16427478642
 04/07  05:00:00,101.59578657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,151.316191114,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,255.093970503,250.403970503,4.67,0.02
 04/07  07:00:00,146.936121892,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,221.915651825,216.08120963,4.67,1.16444219546
 04/07  08:00:00,215.69054436,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,182.444556785,173.107424374,8.1725,1.16463241092
 04/07  09:00:00,244.825470332,30.7279029998,0.00362017355609,0.0,62.886420148,41.4019203762,132.015858441,121.488358441,10.5075,0.02
 04/07  10:00:00,239.461100224,30.7279029998,0.0117190952183,0.0,62.886420148,41.4019203762,94.4239995805,82.7514516129,10.5075,1.1650479676
 04/07  11:00:00,275.902511443,30.7279029998,0.942675020244,0.0,62.886420148,41.4019203762,58.2789494876,45.4606316997,10.5075,2.31081778796
 04/07  12:00:00,265.01136223,30.7279029998,3.31611057551,0.0,62.886420148,41.4019203762,35.1592873242,23.4862531959,10.5075,1.1655341283
 04/07  13:00:00,263.686836694,30.7279029998,5.17080737757,0.0,62.886420148,41.4019203762,21.8703091023,10.1972609831,10.5075,1.16554811911
 04/07  14:00:00,261.059286558,30.7279029998,6.53516480936,0.0,62.886420148,41.4019203762,13.5908477192,0.772823875546,10.5075,2.31052384369
 04/07  15:00:00,257.735159162,30.7279029998,7.14741513916,0.0,62.886420148,41.4019203762,11.6726770617,0.0,10.5075,1.16517706169
 04/07  16:00:00,257.727359561,30.7279029998,7.28493286835,0.0,62.886420148,41.4019203762,11.6725290083,0.0,10.5075,1.16502900826
 04/07  17:00:00,257.571104449,30.7279029998,7.39051666749,0.0,62.886420148,41.4019203762,11.6726463989,0.0,10.5075,1.16514639886
 04/07  18:00:00,253.860517492,30.7279029998,5.48636612217,0.0,41.9242800987,36.8599292233,17.2682720262,6.76318347488,9.34,1.16508855137
 04/07  19:00:00,238.526391723,30.7279029998,3.27928303956,0.0,41.9242800987,36.8599292233,32.1166442209,21.6117972864,9.34,1.16484693446
 04/07  20:00:00,210.12741308,30.7279029998,0.974649796238,0.0,34.9369000822,32.3179380704,44.1605490121,34.8231620292,8.1725,1.16488698295
 04/07  21:00:00,148.294159376,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,25.4477727849,20.7577727849,4.67,0.02
 04/07  22:00:00,90.849595385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946124001,0.0,2.335,1.16446124001
 04/07  23:00:00,123.824972493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,94.4725387367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/08  01:00:00,81.597272768,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566021376,0.0,1.75125,1.16441021376
 04/08  02:00:00,79.5487657659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,78.9587523581,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555770415,0.0,1.75125,1.16430770415
 04/08  04:00:00,85.2883157337,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,84.6268038204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,121.624588077,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,210.641089053,205.974314082,3.5025,1.16427497124
 04/08  07:00:00,124.374084015,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,196.085709238,192.563209238,3.5025,0.02
 04/08  08:00:00,189.137781231,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,173.153432761,166.151306435,5.8375,1.16462632549
