Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  09:00:00,211.774206214,30.7279029998,0.00364287546821,0.0,41.9242800987,36.8599292233,129.45926432,118.954514303,9.34,1.1647500174
 04/08  10:00:00,241.908010618,30.7279029998,0.0224359153774,0.0,62.886420148,41.4019203762,83.2672390049,71.5946890618,10.5075,1.1650499431
 04/08  11:00:00,278.802143978,30.7279029998,2.49839439536,0.0,62.886420148,41.4019203762,44.196979795,32.5242655175,10.5075,1.16521427753
 04/08  12:00:00,268.386595396,30.7279029998,5.66324844106,0.0,62.886420148,41.4019203762,22.3284450955,10.6556562754,10.5075,1.16528882017
 04/08  13:00:00,267.68381085,30.7279029998,6.81719524062,0.0,62.886420148,41.4019203762,12.818140712,0.0,10.5075,2.31064071197
 04/08  14:00:00,266.419092344,30.7279029998,8.1516728612,0.0,62.886420148,41.4019203762,11.6727543454,0.0,10.5075,1.16525434538
 04/08  15:00:00,263.364970979,30.7279029998,9.23725712949,0.0,62.886420148,41.4019203762,11.6725931555,0.0,10.5075,1.16509315555
 04/08  16:00:00,262.50597608,30.7279029998,9.49605724831,0.0,62.886420148,41.4019203762,11.6726795523,0.0,10.5075,1.16517955234
 04/08  17:00:00,260.925974696,30.7279029998,9.25355146014,0.0,62.886420148,41.4019203762,11.6727486584,0.0,10.5075,1.16524865841
 04/08  18:00:00,238.301503705,30.7279029998,4.58691540009,0.0,34.9369000822,32.3179380704,18.8391038368,9.50157903795,8.1725,1.16502479888
 04/08  19:00:00,195.704331607,30.7279029998,0.353490080224,0.0,20.9621400493,23.2339557645,45.2254965975,38.2231447197,5.8375,1.16485187785
 04/08  20:00:00,181.67457191,30.7279029998,0.0117859623057,0.0,20.9621400493,23.2339557645,73.1599219596,66.15767625,5.8375,1.1647457096
 04/08  21:00:00,134.614781934,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,54.8291915825,51.3066915825,3.5025,0.02
 04/08  22:00:00,84.1865124576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580163285,0.0,1.75125,1.16455163285
 04/08  23:00:00,117.77175324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  24:00:00,88.0222562236,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569302635,0.0,1.75125,1.16444302635
 04/09  01:00:00,78.9342039826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  02:00:00,78.1509356041,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155512893,0.0,1.75125,1.1643012893
 04/09  03:00:00,77.5832989902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,83.7287597981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,82.8818134378,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554484428,0.0,1.75125,1.16429484428
 04/09  06:00:00,120.446296855,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,270.631871942,267.109371942,3.5025,0.02
 04/09  07:00:00,123.48827185,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,231.082674744,227.560174744,3.5025,0.02
 04/09  08:00:00,161.727805038,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,184.648618399,179.9817136,3.5025,1.16440479861
 04/09  09:00:00,139.46942945,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,150.473301192,146.950801192,3.5025,0.02
 04/09  10:00:00,178.913488277,30.7279029998,0.00623945014615,0.0,27.9495200658,27.7759469175,103.650186434,95.4803667133,7.005,1.16481972101
 04/09  11:00:00,215.72424177,30.7279029998,1.20445766141,0.0,27.9495200658,27.7759469175,64.5457776517,56.3759287064,7.005,1.16484894535
 04/09  12:00:00,234.148128408,30.7279029998,4.52782372812,0.0,41.9242800987,36.8599292233,33.9240837855,23.4192527098,9.34,1.16483107573
 04/09  13:00:00,233.990217113,30.7279029998,5.6049650986,0.0,41.9242800987,36.8599292233,18.7569586655,8.25201057191,9.34,1.16494809359
 04/09  14:00:00,232.452047497,30.7279029998,6.86511405236,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/09  15:00:00,230.306249905,30.7279029998,7.90432038979,0.0,41.9242800987,36.8599292233,10.5050069695,0.0,9.34,1.16500696951
 04/09  16:00:00,231.857658723,30.7279029998,9.00685274105,0.0,41.9242800987,36.8599292233,10.5049448602,0.0,9.34,1.16494486018
 04/09  17:00:00,202.110968855,30.7279029998,8.23998660569,0.0,27.9495200658,27.7759469175,8.16980092495,0.0,7.005,1.16480092495
 04/09  18:00:00,203.412459428,30.7279029998,4.73085699587,0.0,13.9747600329,18.6919646116,10.0136303092,4.1790051815,4.67,1.16462512773
 04/09  19:00:00,188.471839104,30.7279029998,2.30628985488,0.0,13.9747600329,18.6919646116,30.6772021739,24.8424651663,4.67,1.16473700755
 04/09  20:00:00,173.126178482,30.7279029998,0.140722286086,0.0,13.9747600329,18.6919646116,54.3725465446,49.6825465446,4.67,0.02
 04/09  21:00:00,152.567136334,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,38.408803179,32.5742628665,4.67,1.16454031252
 04/09  22:00:00,86.4795675289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,119.068179734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,90.2907803434,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559174661,0.0,1.75125,1.16434174661
 04/10  01:00:00,84.1087474017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,83.5902919884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,82.2493668999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926629478,0.0,2.335,1.16426629478
 04/10  04:00:00,87.4705381099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,86.3807094156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,135.475931406,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,209.823086397,203.988842709,4.67,1.16424368813
 04/10  07:00:00,138.907383097,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,185.967988813,181.277988813,4.67,0.02
 04/10  08:00:00,218.695402597,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,151.32875631,141.991665065,8.1725,1.16459124489
 04/10  09:00:00,249.435569761,30.7279029998,0.0141389076675,0.0,62.886420148,41.4019203762,101.083906069,89.4115021251,10.5075,1.16490394438
 04/10  10:00:00,246.380794835,30.7279029998,1.561854725,0.0,62.886420148,41.4019203762,60.9778919216,49.3053232961,10.5075,1.16506862552
 04/10  11:00:00,288.280578288,30.7279029998,6.20128688191,0.0,62.886420148,41.4019203762,23.3423040027,11.6694601476,10.5075,1.16534385512
 04/10  12:00:00,278.468290658,30.7279029998,7.11555252018,0.0,62.886420148,41.4019203762,11.6729539227,0.0,10.5075,1.16545392271
 04/10  13:00:00,274.895377234,30.7279029998,7.42419915858,0.0,62.886420148,41.4019203762,12.8184592033,0.0,10.5075,2.31095920331
 04/10  14:00:00,270.049609829,30.7279029998,7.90184050327,0.0,62.886420148,41.4019203762,11.6726644567,0.0,10.5075,1.16516445673
 04/10  15:00:00,265.114676982,30.7279029998,8.26938546168,0.0,62.886420148,41.4019203762,11.6726544581,0.0,10.5075,1.16515445813
 04/10  16:00:00,263.944496924,30.7279029998,7.89169707466,0.0,62.886420148,41.4019203762,11.6727496198,0.0,10.5075,1.16524961983
 04/10  17:00:00,261.599399965,30.7279029998,6.70606234265,0.0,62.886420148,41.4019203762,11.6726063664,0.0,10.5075,1.1651063664
 04/10  18:00:00,257.921781906,30.7279029998,4.79016250588,0.0,41.9242800987,36.8599292233,20.0094386842,9.50437245132,9.34,1.16506623293
 04/10  19:00:00,255.089281106,30.7279029998,3.73602872341,0.0,41.9242800987,36.8599292233,29.5991194494,19.0942629354,9.34,1.16485651409
 04/10  20:00:00,227.799668447,30.7279029998,2.26644121914,0.0,34.9369000822,32.3179380704,35.8190364557,26.4816397856,8.1725,1.16489667002
 04/10  21:00:00,162.410709704,30.7279029998,0.138990141774,0.0,13.9747600329,18.6919646116,15.3058627839,9.47127905049,4.67,1.16458373338
 04/10  22:00:00,100.239226069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,132.5460046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,104.991572222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49901427405,0.0,2.335,1.16401427405
 04/11  01:00:00,94.9633983429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,93.3569832863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,91.5817562288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922861992,0.0,2.335,1.16422861992
 04/11  04:00:00,112.577472843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,110.755646639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,159.904581999,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,170.44471061,165.75471061,4.67,0.02
 04/11  07:00:00,160.850165992,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,159.046554802,153.212024593,4.67,1.16453020855
 04/11  08:00:00,230.497972792,30.7279029998,0.00472230683134,0.0,34.9369000822,32.3179380704,129.495950214,120.158735866,8.1725,1.16471434817
 04/11  09:00:00,261.80198587,30.7279029998,0.00945685246898,0.0,62.886420148,41.4019203762,93.866635631,83.339135631,10.5075,0.02
 04/11  10:00:00,254.678938941,30.7279029998,0.0126779388285,0.0,62.886420148,41.4019203762,72.6857430528,61.0131218345,10.5075,1.16512121833
 04/11  11:00:00,286.657261015,30.7279029998,0.653642994363,0.0,62.886420148,41.4019203762,47.3001812042,34.4817407805,10.5075,2.31094042364
 04/11  12:00:00,272.706044515,30.7279029998,1.32429128365,0.0,62.886420148,41.4019203762,32.9118301616,21.2387449315,10.5075,1.16558523004
 04/11  13:00:00,267.227727146,30.7279029998,1.48751925589,0.0,62.886420148,41.4019203762,28.8622324132,16.0438400873,10.5075,2.31089232597
 04/11  14:00:00,259.075271626,30.7279029998,1.57589673243,0.0,62.886420148,41.4019203762,26.7480054091,15.0752658341,10.5075,1.165239575
 04/11  15:00:00,253.346478415,30.7279029998,2.25532176908,0.0,62.886420148,41.4019203762,23.412377048,11.7396702823,10.5075,1.16520676576
 04/11  16:00:00,253.366563933,30.7279029998,3.02692002858,0.0,62.886420148,41.4019203762,22.8457771396,11.1732234588,10.5075,1.16505368081
 04/11  17:00:00,253.787911259,30.7279029998,3.69796046558,0.0,62.886420148,41.4019203762,23.8803628263,12.2076983341,10.5075,1.16516449224
 04/11  18:00:00,246.940364988,30.7279029998,0.984227263477,0.0,41.9242800987,36.8599292233,41.251525466,30.7464241523,9.34,1.16510131363
 04/11  19:00:00,232.151878685,30.7279029998,0.0414620333465,0.0,41.9242800987,36.8599292233,72.207218992,61.7023631109,9.34,1.16485588109
 04/11  20:00:00,206.926483857,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,101.048818297,91.7114280109,8.1725,1.16489028582
 04/11  21:00:00,148.115197606,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,81.8324396366,77.1424396366,4.67,0.02
 04/11  22:00:00,92.4505464148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946322181,0.0,2.335,1.16446322181
 04/11  23:00:00,125.726628389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,96.1869660968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,87.7927270736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924595993,0.0,2.335,1.16424595993
 04/12  02:00:00,86.6714485245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,85.7565204851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,91.4248827886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923353583,0.0,2.335,1.16423353583
 04/12  05:00:00,90.0717409643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,137.961604049,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,262.898044724,258.208044724,4.67,0.02
 04/12  07:00:00,142.659474675,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,234.238091773,228.403647559,4.67,1.16444421432
 04/12  08:00:00,219.818147053,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,196.052003588,187.859503588,8.1725,0.02
 04/12  09:00:00,248.639838699,30.7279029998,0.00351841736285,0.0,62.886420148,41.4019203762,148.11854081,136.446105624,10.5075,1.16493518595
 04/12  10:00:00,243.443276468,30.7279029998,0.0113734432398,0.0,62.886420148,41.4019203762,108.553765487,96.8811218252,10.5075,1.16514366221
 04/12  11:00:00,276.84514567,30.7279029998,0.0679400120054,0.0,62.886420148,41.4019203762,72.2231123365,59.4050899624,10.5075,2.31052237411
 04/12  12:00:00,261.554531927,30.7279029998,0.962789916704,0.0,62.886420148,41.4019203762,49.5036709781,37.830797391,10.5075,1.1653735871
 04/12  13:00:00,260.887545266,30.7279029998,2.96020427417,0.0,62.886420148,41.4019203762,32.1749862499,20.502106367,10.5075,1.16537988289
 04/12  14:00:00,259.571777223,30.7279029998,5.40882245837,0.0,62.886420148,41.4019203762,18.9113577312,7.23871179917,10.5075,1.16514593202
 04/12  15:00:00,252.657674225,30.7279029998,4.35204635152,0.0,62.886420148,41.4019203762,19.6865830136,8.01390662761,10.5075,1.16517638597
 04/12  16:00:00,248.448339605,30.7279029998,1.41303389038,0.0,62.886420148,41.4019203762,32.3500934087,19.5322477342,10.5075,2.31034567455
 04/12  17:00:00,245.489061894,30.7279029998,0.0950390906268,0.0,62.886420148,41.4019203762,48.7304658179,37.0577661714,10.5075,1.16519964649
 04/12  18:00:00,242.1630769,30.7279029998,0.00605083433255,0.0,41.9242800987,36.8599292233,70.5321563972,60.027042861,9.34,1.16511353628
 04/12  19:00:00,235.986082607,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,93.6279726963,83.1231400068,9.34,1.1648326895
 04/12  20:00:00,209.918793983,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,113.230333874,105.037833874,8.1725,0.02
 04/12  21:00:00,150.549953549,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,88.6360598687,82.8013541578,4.67,1.16470571086
 04/12  22:00:00,90.3976658851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940144656,0.0,2.335,1.16440144656
 04/12  23:00:00,124.159709478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,95.0746600194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,86.8913174156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924316355,0.0,2.335,1.16424316355
 04/13  02:00:00,85.9868548513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,85.3314430481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  04:00:00,91.4589892349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,90.6879971484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921741205,0.0,2.335,1.16421741205
 04/13  06:00:00,138.907825829,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,218.58558257,213.89558257,4.67,0.02
 04/13  07:00:00,143.241556809,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,210.221463429,204.387010267,4.67,1.16445316218
 04/13  08:00:00,219.488145882,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,188.307762845,180.115262845,8.1725,0.02
 04/13  09:00:00,245.835958408,30.7279029998,0.0,0.0,62.886420148,41.4019203762,156.877360554,145.205027045,10.5075,1.16483350863
 04/13  10:00:00,236.912353208,30.7279029998,0.0,0.0,62.886420148,41.4019203762,137.077900671,125.405485138,10.5075,1.16491553358
 04/13  11:00:00,268.468125803,30.7279029998,0.00639780706487,0.0,62.886420148,41.4019203762,115.695788663,104.022944619,10.5075,1.165344044
 04/13  12:00:00,253.22967544,30.7279029998,0.0080849332693,0.0,62.886420148,41.4019203762,95.8237189899,83.0053327293,10.5075,2.31088626063
 04/13  13:00:00,254.872202153,30.7279029998,0.00985046154223,0.0,62.886420148,41.4019203762,72.3910519226,60.7180925851,10.5075,1.16545933747
 04/13  14:00:00,255.166753625,30.7279029998,0.168490047624,0.0,62.886420148,41.4019203762,49.9288268661,38.2561501355,10.5075,1.1651767306
 04/13  15:00:00,253.482685175,30.7279029998,0.454649571975,0.0,62.886420148,41.4019203762,38.6076325898,26.9349486702,10.5075,1.1651839196
 04/13  16:00:00,254.415005116,30.7279029998,0.310701923172,0.0,62.886420148,41.4019203762,38.92951223,27.256992456,10.5075,1.16501977405
 04/13  17:00:00,255.352864825,30.7279029998,0.103679686738,0.0,62.886420148,41.4019203762,42.0959198103,30.4233013628,10.5075,1.16511844752
 04/13  18:00:00,252.921011735,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,54.6827652369,44.1776694744,9.34,1.16509576246
 04/13  19:00:00,250.388715362,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,72.3892518259,61.8843343211,9.34,1.16491750482
 04/13  20:00:00,224.266089118,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,88.44761931,79.1101935108,8.1725,1.16492579917
 04/13  21:00:00,162.639260335,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,62.8904708159,57.055785383,4.67,1.16468543291
 04/13  22:00:00,102.795662582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,134.689048296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931961809,0.0,2.335,1.16431961809
 04/13  24:00:00,105.903040497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,96.4077680709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,94.3807926196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929019659,0.0,2.335,1.16429019659
 04/14  03:00:00,92.320497544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,112.300817002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,109.860381286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,153.417946286,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,257.264542502,251.430267982,4.67,1.16427451978
 04/14  07:00:00,154.002651757,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,228.522599621,223.832599621,4.67,0.02
 04/14  08:00:00,221.941671124,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,192.435786385,183.098628551,8.1725,1.16465783469
 04/14  09:00:00,250.823105395,30.7279029998,0.0,0.0,62.886420148,41.4019203762,146.781376995,135.109104506,10.5075,1.16477248864
 04/14  10:00:00,245.397374016,30.7279029998,0.0078379909906,0.0,62.886420148,41.4019203762,114.15137524,102.478755806,10.5075,1.16511943434
 04/14  11:00:00,278.57391218,30.7279029998,0.0131220528237,0.0,62.886420148,41.4019203762,82.841766583,71.1688806525,10.5075,1.16538593047
 04/14  12:00:00,263.743474669,30.7279029998,0.0109829009775,0.0,62.886420148,41.4019203762,65.7252380358,54.0522493317,10.5075,1.16548870405
 04/14  13:00:00,261.957814752,30.7279029998,0.0099113592598,0.0,62.886420148,41.4019203762,54.2496969043,41.431187874,10.5075,2.3110090303
 04/14  14:00:00,258.465866853,30.7279029998,0.112528405367,0.0,62.886420148,41.4019203762,41.8958115455,30.2231292634,10.5075,1.16518228209
 04/14  15:00:00,254.56203689,30.7279029998,0.317965722964,0.0,62.886420148,41.4019203762,34.2123569542,22.5396905259,10.5075,1.16516642824
 04/14  16:00:00,252.913439312,30.7279029998,0.291271024134,0.0,62.886420148,41.4019203762,33.9708069319,22.2980521536,10.5075,1.1652547783
 04/14  17:00:00,250.231676182,30.7279029998,0.231897260238,0.0,62.886420148,41.4019203762,39.27271879,27.6001124767,10.5075,1.16510631332
 04/14  18:00:00,245.754956859,30.7279029998,0.00438990514108,0.0,41.9242800987,36.8599292233,54.7100375817,44.2049770096,9.34,1.16506057208
 04/14  19:00:00,236.006328873,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,73.8707577875,63.3659111583,9.34,1.16484662923
 04/14  20:00:00,215.388655342,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,89.5943271807,80.2569462659,8.1725,1.16488091481
 04/14  21:00:00,159.544161779,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,59.6170379587,54.9270379587,4.67,0.02
 04/14  22:00:00,106.308228875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994853596,0.0,2.335,1.1644853596
 04/14  23:00:00,138.441885717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,110.778371788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926720658,0.0,2.335,1.16426720658
 04/15  01:00:00,98.4863160223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,96.4803571591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,94.9297244029,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558020426,0.0,1.75125,1.16433020426
 04/15  04:00:00,100.485443954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,99.4234612097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,131.505558741,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,183.505146494,178.838300587,3.5025,1.16434590769
 04/15  07:00:00,142.349972874,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,181.133252225,177.610752225,3.5025,0.02
 04/15  08:00:00,204.792992342,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,167.016329815,160.01411896,5.8375,1.16471085454
 04/15  09:00:00,227.131153421,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,141.680941305,131.176208602,9.34,1.16473270224
 04/15  10:00:00,251.955869909,30.7279029998,0.0,0.0,62.886420148,41.4019203762,121.395134299,109.722680214,10.5075,1.16495408453
 04/15  11:00:00,280.982617915,30.7279029998,0.00398839857597,0.0,62.886420148,41.4019203762,105.268921023,93.5960841234,10.5075,1.16533689941
 04/15  12:00:00,262.810162974,30.7279029998,0.0,0.0,62.886420148,41.4019203762,103.667087987,91.9941887213,10.5075,1.16539926534
 04/15  13:00:00,257.932785859,30.7279029998,0.0,0.0,62.886420148,41.4019203762,109.140650429,96.3223230476,10.5075,2.31082738115
 04/15  14:00:00,251.224206338,30.7279029998,0.0,0.0,62.886420148,41.4019203762,113.693135909,102.02056523,10.5075,1.16507067835
 04/15  15:00:00,246.554258752,30.7279029998,0.0,0.0,62.886420148,41.4019203762,109.48690537,97.8142429203,10.5075,1.1651624497
 04/15  16:00:00,247.454996825,30.7279029998,0.0,0.0,62.886420148,41.4019203762,100.89758748,89.2248500976,10.5075,1.16523738191
 04/15  17:00:00,249.646408586,30.7279029998,0.0,0.0,62.886420148,41.4019203762,97.7606743219,86.0881284044,10.5075,1.16504591744
 04/15  18:00:00,233.685853502,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,113.593632302,104.256068815,8.1725,1.16506348742
 04/15  19:00:00,199.908847658,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,125.663850444,118.661467623,5.8375,1.16488282049
 04/15  20:00:00,190.321990866,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,132.543164503,125.540895999,5.8375,1.16476850452
 04/15  21:00:00,144.035615746,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,100.443928147,96.9214281467,3.5025,0.02
 04/15  22:00:00,96.7668165122,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580160666,0.0,1.75125,1.16455160666
 04/15  23:00:00,129.908107588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  24:00:00,100.626313589,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560557893,0.0,1.75125,1.16435557893
 04/16  01:00:00,92.3006301747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,90.9371928692,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555916385,0.0,1.75125,1.16430916385
 04/16  03:00:00,89.7996865222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,95.2969216407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,93.8086504624,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554841608,0.0,1.75125,1.16429841608
 04/16  06:00:00,126.458609697,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,246.486321089,242.963821089,3.5025,0.02
 04/16  07:00:00,135.885309562,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,226.664721292,223.142221292,3.5025,0.02
 04/16  08:00:00,171.098278464,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,196.42945788,191.762556994,3.5025,1.16440088665
 04/16  09:00:00,148.133658079,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,179.160397286,175.637897286,3.5025,0.02
 04/16  10:00:00,184.761221356,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,148.986902041,140.817098469,7.005,1.16480357228
 04/16  11:00:00,216.394877354,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,125.240233666,117.070412143,7.005,1.16482152255
 04/16  12:00:00,229.074279247,30.7279029998,0.00756047498394,0.0,41.9242800987,36.8599292233,99.3937940356,88.8887946007,9.34,1.1649994349
 04/16  13:00:00,229.659839367,30.7279029998,0.0113537437915,0.0,41.9242800987,36.8599292233,84.7943615388,74.2894626188,9.34,1.16489891996
 04/16  14:00:00,227.479914612,30.7279029998,0.0111280293528,0.0,41.9242800987,36.8599292233,70.3526243346,60.9926243346,9.34,0.02
 04/16  15:00:00,224.837663974,30.7279029998,0.0100261609799,0.0,41.9242800987,36.8599292233,63.6265784028,53.1216311423,9.34,1.16494726052
 04/16  16:00:00,224.6089203,30.7279029998,0.00416144258333,0.0,41.9242800987,36.8599292233,58.4780073354,47.9731316274,9.34,1.164875708
 04/16  17:00:00,195.193684138,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,66.286644238,58.1167234394,7.005,1.16492079855
 04/16  18:00:00,198.281060726,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,79.9201417166,74.0854424442,4.67,1.16469927235
 04/16  19:00:00,191.340563967,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,91.1504674464,86.4604674464,4.67,0.02
 04/16  20:00:00,183.5375653,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,104.251237771,98.4165667645,4.67,1.16467100651
 04/16  21:00:00,165.013386877,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,75.4141913834,69.5796314421,4.67,1.16455994138
 04/16  22:00:00,102.756264571,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  23:00:00,134.068843855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,105.618726811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557011859,0.0,1.75125,1.16432011859
 04/17  01:00:00,98.9426887311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,97.2038628558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,95.5936172477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922859569,0.0,2.335,1.16422859569
 04/17  04:00:00,100.686098774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,98.8896850776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,142.618887706,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,209.79482101,203.960549493,4.67,1.16427151703
 04/17  07:00:00,152.249730154,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,187.366394394,182.676394394,4.67,0.02
 04/17  08:00:00,230.36244572,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,154.902045559,145.564927645,8.1725,1.16461791387
 04/17  09:00:00,260.939044523,30.7279029998,0.00375466238512,0.0,62.886420148,41.4019203762,115.635891874,103.96362525,10.5075,1.16476662442
 04/17  10:00:00,255.143988544,30.7279029998,0.0109077000605,0.0,62.886420148,41.4019203762,91.0148024405,79.3423841429,10.5075,1.16491829758
 04/17  11:00:00,287.366437695,30.7279029998,0.0203309411531,0.0,62.886420148,41.4019203762,65.7736318398,54.1006586952,10.5075,1.16547314456
 04/17  12:00:00,275.502737225,30.7279029998,0.0192122728506,0.0,62.886420148,41.4019203762,48.7490662393,37.0759748106,10.5075,1.16559142878
 04/17  13:00:00,274.608922267,30.7279029998,0.256458644533,0.0,62.886420148,41.4019203762,37.0342350484,24.2158569328,10.5075,2.31087811558
 04/17  14:00:00,270.238994195,30.7279029998,0.795176472553,0.0,62.886420148,41.4019203762,25.473843537,13.8011227571,10.5075,1.16522077989
 04/17  15:00:00,264.555595324,30.7279029998,0.8799798415,0.0,62.886420148,41.4019203762,21.6446144953,9.97193528053,10.5075,1.16517921481
 04/17  16:00:00,261.899496914,30.7279029998,0.540600095819,0.0,62.886420148,41.4019203762,27.4462852183,15.7737668364,10.5075,1.16501838189
 04/17  17:00:00,259.025747504,30.7279029998,0.148050705554,0.0,62.886420148,41.4019203762,36.8863917225,25.2137731728,10.5075,1.16511854974
 04/17  18:00:00,253.85045589,30.7279029998,0.0303607509644,0.0,41.9242800987,36.8599292233,52.2713276811,41.7662806191,9.34,1.16504706199
 04/17  19:00:00,247.307860777,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,70.3518173407,59.8470216816,9.34,1.16479565907
 04/17  20:00:00,225.93285983,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,85.4850738384,76.1477526888,8.1725,1.16482114961
 04/17  21:00:00,164.769871448,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,58.2782447394,53.5882447394,4.67,0.02
 04/17  22:00:00,105.119991733,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944555848,0.0,2.335,1.16444555848
 04/17  23:00:00,136.798361919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,108.011879751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,98.6596149569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924611836,0.0,2.335,1.16424611836
 04/18  02:00:00,96.5359847301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,94.7540176884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,115.663182901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992264085,0.0,2.335,1.1642264085
 04/18  05:00:00,114.540760983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  06:00:00,159.028082028,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,214.154982933,209.464982933,4.67,0.02
 04/18  07:00:00,162.105012278,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,198.215880713,192.381403043,4.67,1.16447767087
 04/18  08:00:00,230.560535428,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,166.251554903,158.059054903,8.1725,0.02
 04/18  09:00:00,262.245232376,30.7279029998,0.00418389618149,0.0,62.886420148,41.4019203762,125.374175567,113.701773244,10.5075,1.16490232309
 04/18  10:00:00,258.361156311,30.7279029998,0.0113324024211,0.0,62.886420148,41.4019203762,97.2106832879,85.538146792,10.5075,1.16503649597
 04/18  11:00:00,288.548026482,30.7279029998,0.014527357112,0.0,62.886420148,41.4019203762,70.3530247117,58.6800720961,10.5075,1.16545261556
 04/18  12:00:00,274.127152259,30.7279029998,0.011283356527,0.0,62.886420148,41.4019203762,58.2409851637,45.4224096451,10.5075,2.31107551862
 04/18  13:00:00,271.33115749,30.7279029998,0.00970506255712,0.0,62.886420148,41.4019203762,48.54303183,36.8699907108,10.5075,1.16554111924
 04/18  14:00:00,265.778897165,30.7279029998,0.00901425918707,0.0,62.886420148,41.4019203762,40.5037304962,28.8309774223,10.5075,1.16525307396
 04/18  15:00:00,260.142670409,30.7279029998,0.00394796116949,0.0,62.886420148,41.4019203762,38.9519589556,27.2794499486,10.5075,1.16500900698
 04/18  16:00:00,258.228435721,30.7279029998,0.0,0.0,62.886420148,41.4019203762,47.2997315775,35.6271497446,10.5075,1.16508183294
 04/18  17:00:00,256.3394237,30.7279029998,0.0,0.0,62.886420148,41.4019203762,59.5429789241,47.8703071862,10.5075,1.16517173792
 04/18  18:00:00,252.028638228,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,74.2690880631,63.7639466503,9.34,1.16514141272
 04/18  19:00:00,238.830074735,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,89.5644274376,79.0594701737,9.34,1.16495726391
 04/18  20:00:00,219.174287643,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,101.569101145,92.2318040635,8.1725,1.16479708107
 04/18  21:00:00,160.84638048,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,70.4480861222,64.6133726944,4.67,1.16471342786
 04/18  22:00:00,107.271714831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,139.577139279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934598619,0.0,2.335,1.16434598619
 04/18  24:00:00,111.871112945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,102.828872801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,101.468000366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924100286,0.0,2.335,1.16424100286
 04/19  03:00:00,100.471137396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,106.371014105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,105.232388567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,149.217689946,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,171.042137026,165.207854722,4.67,1.16428230396
 04/19  07:00:00,161.151573021,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,163.629504395,158.939504395,4.67,0.02
 04/19  08:00:00,237.288535164,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,141.974721816,132.637552579,8.1725,1.16466923742
 04/19  09:00:00,266.439102994,30.7279029998,0.00632287514572,0.0,62.886420148,41.4019203762,110.733762718,99.0614865773,10.5075,1.16477614092
 04/19  10:00:00,261.120351077,30.7279029998,0.010666392865,0.0,62.886420148,41.4019203762,92.9467012605,81.2740893288,10.5075,1.16511193172
 04/19  11:00:00,289.682663552,30.7279029998,0.0109718153794,0.0,62.886420148,41.4019203762,74.7806267885,63.1077597121,10.5075,1.16536707635
 04/19  12:00:00,275.759466495,30.7279029998,0.0101267388376,0.0,62.886420148,41.4019203762,65.8740433304,54.2010830352,10.5075,1.16546029513
 04/19  13:00:00,274.196083646,30.7279029998,0.0,0.0,62.886420148,41.4019203762,62.29755553,49.4791289662,10.5075,2.31092656377
 04/19  14:00:00,268.964776993,30.7279029998,0.0,0.0,62.886420148,41.4019203762,58.4217121213,46.7490800379,10.5075,1.1651320834
 04/19  15:00:00,263.458677534,30.7279029998,0.0,0.0,62.886420148,41.4019203762,59.8502241585,48.1776157057,10.5075,1.16510845279
 04/19  16:00:00,259.990978267,30.7279029998,0.0,0.0,62.886420148,41.4019203762,72.2091350473,60.5364470176,10.5075,1.1651880297
 04/19  17:00:00,255.730198693,30.7279029998,0.0,0.0,62.886420148,41.4019203762,88.0544722382,76.3819392281,10.5075,1.16503301006
 04/19  18:00:00,249.008588033,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,104.211288201,93.7063084917,9.34,1.16497970926
 04/19  19:00:00,239.252602555,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,120.81316154,110.308204857,9.34,1.16495668298
 04/19  20:00:00,217.050732806,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,136.014830017,126.677543246,8.1725,1.16478677098
 04/19  21:00:00,155.810128178,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,108.951738068,104.261738068,4.67,0.02
 04/19  22:00:00,95.7878202254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948059954,0.0,2.335,1.16448059954
 04/19  23:00:00,128.886426222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,98.0583564645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992374961,0.0,2.335,1.1642374961
 04/20  01:00:00,89.5495343411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,87.9679244814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,86.7623537246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,92.4483600859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992438048,0.0,2.335,1.1642438048
 04/20  05:00:00,91.2968797516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,135.750699909,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,245.900263661,241.210263661,4.67,0.02
 04/20  07:00:00,143.238947518,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,234.275451576,228.440937371,4.67,1.1645142049
 04/20  08:00:00,219.126273405,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,211.168484994,202.971646985,8.1725,0.0243380086646
 04/20  09:00:00,245.03811475,30.7279029998,0.0,0.0,62.886420148,41.4019203762,181.970114441,170.302032924,10.5075,1.16058151742
 04/20  10:00:00,235.670867354,30.7279029998,0.0,0.0,62.886420148,41.4019203762,165.768514616,154.096060372,10.5075,1.16495424427
 04/20  11:00:00,265.717179849,30.7279029998,0.0,0.0,62.886420148,41.4019203762,149.667306432,136.849255212,10.5075,2.3105512197
 04/20  12:00:00,247.076735067,30.7279029998,0.0,0.0,62.886420148,41.4019203762,138.086115296,126.413249298,10.5075,1.16536599756
 04/20  13:00:00,244.812650419,30.7279029998,0.0,0.0,62.886420148,41.4019203762,127.978914536,116.30605578,10.5075,1.16535875622
 04/20  14:00:00,241.564122047,30.7279029998,0.0,0.0,62.886420148,41.4019203762,117.888356291,106.215740831,10.5075,1.16511545994
 04/20  15:00:00,238.687823158,30.7279029998,0.0,0.0,62.886420148,41.4019203762,110.589418483,98.9167856642,10.5075,1.16513281906
 04/20  16:00:00,238.568577032,30.7279029998,0.0,0.0,62.886420148,41.4019203762,112.550399362,99.7326787265,10.5075,2.31022063575
 04/20  17:00:00,237.977515283,30.7279029998,0.0,0.0,62.886420148,41.4019203762,116.161765023,104.489147566,10.5075,1.16511745712
 04/20  18:00:00,235.889845091,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,125.459115301,114.954094794,9.34,1.1650205063
 04/20  19:00:00,227.801984162,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,135.552890425,126.192890425,9.34,0.02
 04/20  20:00:00,209.109453578,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,145.464082461,136.126676955,8.1725,1.16490550578
 04/20  21:00:00,151.09996673,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,116.676389565,110.841719569,4.67,1.16466999558
 04/20  22:00:00,91.1335253187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,125.061902122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936551029,0.0,2.335,1.16436551029
 04/20  24:00:00,95.3796996192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,87.215058361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,85.936531925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927219325,0.0,2.335,1.16427219325
 04/21  03:00:00,84.9852266118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,106.703742371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,106.222853394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923410973,0.0,2.335,1.16423410973
 04/21  06:00:00,151.573208286,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,285.662988861,280.972988861,4.67,0.02
 04/21  07:00:00,152.792510116,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,257.509678151,252.819678151,4.67,0.02
 04/21  08:00:00,220.42848913,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,223.881405047,214.544234825,8.1725,1.1646702219
 04/21  09:00:00,247.60884565,30.7279029998,0.0,0.0,62.886420148,41.4019203762,180.348950242,168.676578198,10.5075,1.16487204377
 04/21  10:00:00,238.606012095,30.7279029998,0.0,0.0,62.886420148,41.4019203762,146.759693354,135.087215368,10.5075,1.16497798625
 04/21  11:00:00,270.616391373,30.7279029998,0.00851261094059,0.0,62.886420148,41.4019203762,111.633415363,99.9604614149,10.5075,1.16545394812
 04/21  12:00:00,252.205364429,30.7279029998,0.00904698924255,0.0,62.886420148,41.4019203762,94.5294551579,82.8564122151,10.5075,1.16554294276
 04/21  13:00:00,249.056435245,30.7279029998,0.00897856372199,0.0,62.886420148,41.4019203762,84.3724653245,71.5538842693,10.5075,2.31108105521
 04/21  14:00:00,245.22287751,30.7279029998,0.00869246497155,0.0,62.886420148,41.4019203762,72.0641387301,60.3914334547,10.5075,1.16520527535
 04/21  15:00:00,241.524093732,30.7279029998,0.00821542246311,0.0,62.886420148,41.4019203762,63.7276632954,52.0549846877,10.5075,1.16517860768
 04/21  16:00:00,241.783044756,30.7279029998,0.0,0.0,62.886420148,41.4019203762,60.8680540675,49.19554597,10.5075,1.16500809755
 04/21  17:00:00,242.184496949,30.7279029998,0.0,0.0,62.886420148,41.4019203762,61.4439789808,49.7713823254,10.5075,1.16509665537
 04/21  18:00:00,239.771365444,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,74.3352136792,63.8301732159,9.34,1.16504046336
 04/21  19:00:00,222.866848696,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,94.4801870546,83.9753683408,9.34,1.16481871385
 04/21  20:00:00,201.858978945,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,112.935964171,103.598622017,8.1725,1.16484215459
 04/21  21:00:00,144.246356104,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,89.1563455015,84.4663455015,4.67,0.02
 04/21  22:00:00,88.9554127272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948893881,0.0,2.335,1.16448893881
 04/21  23:00:00,122.925385893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,93.7022954709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922213892,0.0,2.335,1.16422213892
 04/22  01:00:00,83.3493180012,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,82.3505623629,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,81.6736080379,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552842577,0.0,1.75125,1.16427842577
 04/22  04:00:00,87.8254935473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,87.0584497038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,120.297937238,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,277.97288728,273.306078076,3.5025,1.16430920316
 04/22  07:00:00,128.668783062,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,248.431173996,244.908673996,3.5025,0.02
 04/22  08:00:00,192.211416959,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,214.532884304,207.530668796,5.8375,1.16471550798
 04/22  09:00:00,212.32305944,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,174.716557879,164.211906758,9.34,1.16465112161
 04/22  10:00:00,240.511617631,30.7279029998,0.0,0.0,62.886420148,41.4019203762,133.887185928,122.214599082,10.5075,1.16508684544
 04/22  11:00:00,274.179606647,30.7279029998,0.015483608252,0.0,62.886420148,41.4019203762,97.6676843109,85.9949609805,10.5075,1.16522333035
 04/22  12:00:00,260.291087089,30.7279029998,0.0176557656972,0.0,62.886420148,41.4019203762,75.7552400295,64.0824672248,10.5075,1.1652728047
 04/22  13:00:00,259.725126879,30.7279029998,0.0181201326989,0.0,62.886420148,41.4019203762,57.6047738092,44.7867358577,10.5075,2.31053795151
 04/22  14:00:00,257.420655018,30.7279029998,0.568153268175,0.0,62.886420148,41.4019203762,38.5454843433,26.8728124917,10.5075,1.16517185159
 04/22  15:00:00,254.438973842,30.7279029998,1.48708489343,0.0,62.886420148,41.4019203762,28.5134385093,16.8406915244,10.5075,1.16524698492
 04/22  16:00:00,254.894072242,30.7279029998,2.18691588647,0.0,62.886420148,41.4019203762,23.7115924556,12.0390375031,10.5075,1.16505495248
 04/22  17:00:00,255.030897405,30.7279029998,2.72575519325,0.0,62.886420148,41.4019203762,23.4889274835,11.816326963,10.5075,1.16510052051
 04/22  18:00:00,234.49033274,30.7279029998,0.333034558979,0.0,34.9369000822,32.3179380704,46.6639210144,37.3263228407,8.1725,1.16509817373
 04/22  19:00:00,194.298548021,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,74.1939089779,67.1915337678,5.8375,1.16487521009
 04/22  20:00:00,185.465258482,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,97.4149157281,90.4126929722,5.8375,1.16472275593
 04/22  21:00:00,138.204997385,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,78.5230084508,75.0005084508,3.5025,0.02
 04/22  22:00:00,88.5980010132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574576461,0.0,1.75125,1.16449576461
 04/22  23:00:00,122.071626458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,93.0316502731,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566942876,0.0,1.75125,1.16441942876
 04/23  01:00:00,85.2062281949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,84.3573617402,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,83.5827389211,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553649843,0.0,1.75125,1.16428649843
 04/23  04:00:00,89.6546946378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,88.9274944485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,122.676044636,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,257.082773332,252.415952549,3.5025,1.16432078308
 04/23  07:00:00,132.128278249,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,223.624677577,220.102177577,3.5025,0.02
 04/23  08:00:00,169.661951394,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,183.763191002,180.240691002,3.5025,0.02
 04/23  09:00:00,147.157178499,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,161.566123049,156.89911804,3.5025,1.1645050097
 04/23  10:00:00,183.930443476,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,125.207465724,117.037752211,7.005,1.16471351232
 04/23  11:00:00,216.170277159,30.7279029998,0.00828779110062,0.0,27.9495200658,27.7759469175,95.1653927077,86.995662532,7.005,1.16473017572
 04/23  12:00:00,228.747241381,30.7279029998,0.0454258058403,0.0,41.9242800987,36.8599292233,68.3644020899,59.0044020899,9.34,0.02
 04/23  13:00:00,227.772062365,30.7279029998,0.767655012776,0.0,41.9242800987,36.8599292233,54.2967217014,43.7918060194,9.34,1.16491568196
 04/23  14:00:00,224.786790199,30.7279029998,2.42334435644,0.0,41.9242800987,36.8599292233,39.6562440243,29.1512887504,9.34,1.16495527387
 04/23  15:00:00,220.127600981,30.7279029998,3.20545358577,0.0,41.9242800987,36.8599292233,32.2755557308,21.7707174755,9.34,1.16483825526
 04/23  16:00:00,218.91414261,30.7279029998,3.23063088107,0.0,41.9242800987,36.8599292233,30.2879979893,19.7830252723,9.34,1.16497271698
 04/23  17:00:00,187.131562806,30.7279029998,1.67577372425,0.0,27.9495200658,27.7759469175,35.3575321325,27.187746001,7.005,1.16478613144
 04/23  18:00:00,190.998498115,30.7279029998,0.185775895552,0.0,13.9747600329,18.6919646116,50.2331900394,45.5431900394,4.67,0.02
 04/23  19:00:00,178.856914102,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,64.9448924316,59.1101700856,4.67,1.16472234603
 04/23  20:00:00,174.877957323,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,77.9828475419,72.1482421217,4.67,1.16460542018
 04/23  21:00:00,157.355063602,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,46.5847293026,41.8947293026,4.67,0.02
 04/23  22:00:00,94.5128029294,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562782018,0.0,1.75125,1.16437782018
 04/23  23:00:00,127.63476165,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,99.8670875615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/24  01:00:00,92.8645692809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923642053,0.0,2.335,1.16423642053
 04/24  02:00:00,91.1482599504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,89.2811477175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,94.570141414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928223804,0.0,2.335,1.16428223804
 04/24  05:00:00,93.3228711293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,138.164020549,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,198.209697746,193.519697746,4.67,0.02
 04/24  07:00:00,148.117382627,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,179.563742284,173.729284863,4.67,1.16445742136
 04/24  08:00:00,227.593366242,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,145.312309039,137.119809039,8.1725,0.02
 04/24  09:00:00,257.861270675,30.7279029998,0.0056980124752,0.0,62.886420148,41.4019203762,111.4913371,99.8189686838,10.5075,1.16486841639
 04/24  10:00:00,249.573577167,30.7279029998,0.00959699581724,0.0,62.886420148,41.4019203762,94.1396849841,82.4671939729,10.5075,1.16499101118
 04/24  11:00:00,280.622844652,30.7279029998,0.0101541732237,0.0,62.886420148,41.4019203762,75.1041088944,63.4312173963,10.5075,1.16539149807
 04/24  12:00:00,266.81368614,30.7279029998,0.0103366360987,0.0,62.886420148,41.4019203762,60.9761230931,48.1577037092,10.5075,2.31091938385
 04/24  13:00:00,265.651005388,30.7279029998,0.0342712891373,0.0,62.886420148,41.4019203762,45.9412054531,34.2682582862,10.5075,1.16544716695
 04/24  14:00:00,262.965461433,30.7279029998,0.519087341812,0.0,62.886420148,41.4019203762,33.0072120302,21.3345593788,10.5075,1.16515265143
 04/24  15:00:00,259.65833907,30.7279029998,0.924571506715,0.0,62.886420148,41.4019203762,24.2809513177,12.6083092923,10.5075,1.16514202539
 04/24  16:00:00,258.97856293,30.7279029998,1.04263765545,0.0,62.886420148,41.4019203762,23.6755868276,12.0028787347,10.5075,1.16520809291
