Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  17:00:00,257.867424595,30.7279029998,1.0823661865,0.0,62.886420148,41.4019203762,26.6015453316,14.9290036106,10.5075,1.16504172101
 04/24  18:00:00,252.857632818,30.7279029998,0.280324582579,0.0,41.9242800987,36.8599292233,37.6306642238,27.1256623509,9.34,1.16500187285
 04/24  19:00:00,245.723809671,30.7279029998,0.0567965249147,0.0,41.9242800987,36.8599292233,54.501771952,43.9969615512,9.34,1.16481040081
 04/24  20:00:00,223.223307446,30.7279029998,0.00973826594705,0.0,34.9369000822,32.3179380704,68.8899215669,59.5525883895,8.1725,1.1648331774
 04/24  21:00:00,160.798038126,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,47.145020751,41.3103206857,4.67,1.16470006522
 04/24  22:00:00,100.215595154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  23:00:00,131.92481348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,103.460624655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926298081,0.0,2.335,1.16426298081
 04/25  01:00:00,94.856319191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,93.5489969321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,92.2976779992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926677083,0.0,2.335,1.16426677083
 04/25  04:00:00,113.337605458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,112.06838666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,153.514705069,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,209.58977155,203.75553467,4.67,1.16423688071
 04/25  07:00:00,159.431345714,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,184.495524044,179.805524044,4.67,0.02
 04/25  08:00:00,229.447598449,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,148.533735048,139.196599337,8.1725,1.16463571176
 04/25  09:00:00,260.821945638,30.7279029998,0.00697690924389,0.0,62.886420148,41.4019203762,106.009499908,94.3372304104,10.5075,1.16476949792
 04/25  10:00:00,253.99547086,30.7279029998,0.0133184615043,0.0,62.886420148,41.4019203762,80.1176705796,68.4452653302,10.5075,1.16490524938
 04/25  11:00:00,285.465731213,30.7279029998,0.50816422526,0.0,62.886420148,41.4019203762,52.5740623615,40.9011257447,10.5075,1.16543661681
 04/25  12:00:00,269.682443143,30.7279029998,0.879466855614,0.0,62.886420148,41.4019203762,41.5707839396,29.8977453228,10.5075,1.16553861681
 04/25  13:00:00,265.03919517,30.7279029998,0.612282709302,0.0,62.886420148,41.4019203762,37.5568839317,25.8838616458,10.5075,1.16552228592
 04/25  14:00:00,259.215549617,30.7279029998,0.348837145055,0.0,62.886420148,41.4019203762,36.5821529377,23.7642475,10.5075,2.31040543766
 04/25  15:00:00,256.567763272,30.7279029998,0.786955313405,0.0,62.886420148,41.4019203762,26.4906576137,14.818078917,10.5075,1.16507869671
 04/25  16:00:00,258.222285861,30.7279029998,2.05708374664,0.0,62.886420148,41.4019203762,20.5138313743,8.84118013228,10.5075,1.165151242
 04/25  17:00:00,258.534078739,30.7279029998,3.48665188881,0.0,62.886420148,41.4019203762,19.1414943415,7.46875382934,10.5075,1.16524051221
 04/25  18:00:00,252.202715181,30.7279029998,2.2220822019,0.0,41.9242800987,36.8599292233,28.5980374603,18.0929014764,9.34,1.16513598392
 04/25  19:00:00,234.072773803,30.7279029998,0.754522988883,0.0,41.9242800987,36.8599292233,43.6299243074,33.1250817475,9.34,1.16484255991
 04/25  20:00:00,211.331501332,30.7279029998,0.0587506233693,0.0,34.9369000822,32.3179380704,57.2240432251,49.0315432251,8.1725,0.02
 04/25  21:00:00,151.391318887,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,34.8989651362,29.0643392401,4.67,1.16462589607
 04/25  22:00:00,95.2703139342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938831869,0.0,2.335,1.16438831869
 04/25  23:00:00,127.998478059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,98.9667103883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,89.5782826356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,88.0697530859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992986545,0.0,2.335,1.1642986545
 04/26  03:00:00,87.4482188394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,93.5588565293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,92.6283961606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926222433,0.0,2.335,1.16426222433
 04/26  06:00:00,134.590757912,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,210.741561391,206.051561391,4.67,0.02
 04/26  07:00:00,147.899665961,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,188.011743882,183.321743882,4.67,0.02
 04/26  08:00:00,227.312757365,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,153.512856715,144.175649029,8.1725,1.16470768671
 04/26  09:00:00,259.298196124,30.7279029998,0.00697563553452,0.0,62.886420148,41.4019203762,110.341184853,98.6689213843,10.5075,1.16476346879
 04/26  10:00:00,253.286576601,30.7279029998,0.0134992613796,0.0,62.886420148,41.4019203762,82.6987588463,71.0262133931,10.5075,1.16504545322
 04/26  11:00:00,286.267727089,30.7279029998,0.496862878966,0.0,62.886420148,41.4019203762,52.9908012506,41.3180836993,10.5075,1.16521755128
 04/26  12:00:00,274.698662159,30.7279029998,2.17092644781,0.0,62.886420148,41.4019203762,34.0714720247,21.2534770971,10.5075,2.31049492754
 04/26  13:00:00,273.312151792,30.7279029998,4.011403594,0.0,62.886420148,41.4019203762,20.0034776003,8.33071559641,10.5075,1.16526200388
 04/26  14:00:00,269.635172818,30.7279029998,6.03189855274,0.0,62.886420148,41.4019203762,11.6727259585,0.0,10.5075,1.16522595854
 04/26  15:00:00,263.837886893,30.7279029998,6.78112650514,0.0,62.886420148,41.4019203762,11.6726911883,0.0,10.5075,1.16519118828
 04/26  16:00:00,262.238732967,30.7279029998,6.44097863758,0.0,62.886420148,41.4019203762,11.672513607,0.0,10.5075,1.16501360697
 04/26  17:00:00,261.21191314,30.7279029998,5.91041690963,0.0,62.886420148,41.4019203762,11.6725927155,0.0,10.5075,1.16509271551
 04/26  18:00:00,255.516288795,30.7279029998,3.33053095369,0.0,41.9242800987,36.8599292233,21.2673869105,10.7623582169,9.34,1.16502869354
 04/26  19:00:00,245.803527259,30.7279029998,1.01143211244,0.0,41.9242800987,36.8599292233,37.8103571611,27.3055560656,9.34,1.16480109547
 04/26  20:00:00,221.877223701,30.7279029998,0.0746763728044,0.0,34.9369000822,32.3179380704,55.6909910505,46.3536746429,8.1725,1.16481640754
 04/26  21:00:00,159.72582577,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,31.7208864958,27.0308864958,4.67,0.02
 04/26  22:00:00,98.4152663523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948561199,0.0,2.335,1.16448561199
 04/26  23:00:00,131.039834316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,103.061294925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926018433,0.0,2.335,1.16426018433
 04/27  01:00:00,93.9176357486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  02:00:00,92.6116927326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,90.9069807042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,95.9517866978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926233572,0.0,2.335,1.16426233572
 04/27  05:00:00,93.7774521207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,136.547452342,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,163.483748721,158.793748721,4.67,0.02
 04/27  07:00:00,152.245314964,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,142.159160934,136.32463678,4.67,1.16452415418
 04/27  08:00:00,233.073227115,30.7279029998,0.00604929914703,0.0,34.9369000822,32.3179380704,103.885565721,94.5484984266,8.1725,1.16456729395
 04/27  09:00:00,265.520289219,30.7279029998,0.748524564869,0.0,62.886420148,41.4019203762,63.8063190922,53.2788190922,10.5075,0.02
 04/27  10:00:00,259.865764446,30.7279029998,3.99603072688,0.0,62.886420148,41.4019203762,40.3903482566,28.7179120337,10.5075,1.16493622293
 04/27  11:00:00,293.808739407,30.7279029998,6.44229160258,0.0,62.886420148,41.4019203762,18.3734381538,5.55546967158,10.5075,2.31046848221
 04/27  12:00:00,281.320208568,30.7279029998,7.52624463648,0.0,62.886420148,41.4019203762,11.672804158,0.0,10.5075,1.16530415797
 04/27  13:00:00,279.204563911,30.7279029998,8.69765619129,0.0,62.886420148,41.4019203762,11.6727843908,0.0,10.5075,1.16528439081
 04/27  14:00:00,276.475092933,30.7279029998,10.3280349246,0.0,62.886420148,41.4019203762,11.6727925183,0.0,10.5075,1.1652925183
 04/27  15:00:00,272.50745027,30.7279029998,11.2348558754,0.0,62.886420148,41.4019203762,11.6725374427,0.0,10.5075,1.16503744274
 04/27  16:00:00,271.869873732,30.7279029998,11.2253290019,0.0,62.886420148,41.4019203762,11.6725938219,0.0,10.5075,1.16509382187
 04/27  17:00:00,270.734374851,30.7279029998,10.7844169596,0.0,62.886420148,41.4019203762,11.6726667594,0.0,10.5075,1.16516675944
 04/27  18:00:00,265.803764068,30.7279029998,8.73689097126,0.0,41.9242800987,36.8599292233,11.4183813636,0.913259368252,9.34,1.16512199534
 04/27  19:00:00,257.095761453,30.7279029998,6.02580669342,0.0,41.9242800987,36.8599292233,12.248116865,1.74319016934,9.34,1.16492669568
 04/27  20:00:00,230.036798542,30.7279029998,2.64658998812,0.0,34.9369000822,32.3179380704,24.6470907576,15.3098358388,8.1725,1.16475491885
 04/27  21:00:00,164.593157143,30.7279029998,0.233715079291,0.0,13.9747600329,18.6919646116,6.73715862535,0.902498498724,4.67,1.16466012663
 04/27  22:00:00,102.818953949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,135.499918503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928976426,0.0,2.335,1.16428976426
 04/27  24:00:00,108.663889056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,98.1395778271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,96.5625316174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925354995,0.0,2.335,1.16425354995
 04/28  03:00:00,94.960378234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,117.081784781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,114.973702769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,157.90950143,30.7279029998,0.00603300207992,0.0,13.9747600329,18.6919646116,140.766091255,134.931819029,4.67,1.16427222589
 04/28  07:00:00,165.376241682,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,134.522205587,129.832205587,4.67,0.02
 04/28  08:00:00,233.18872395,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,110.152242023,100.815155936,8.1725,1.1645860865
 04/28  09:00:00,263.259961736,30.7279029998,0.0153302767416,0.0,62.886420148,41.4019203762,79.7091580028,68.0367962344,10.5075,1.16486176839
 04/28  10:00:00,255.233772447,30.7279029998,0.366621880826,0.0,62.886420148,41.4019203762,59.2573209995,47.5848296828,10.5075,1.16499131667
 04/28  11:00:00,289.189406213,30.7279029998,2.31576129124,0.0,62.886420148,41.4019203762,33.6780707006,22.0053456541,10.5075,1.16522504653
 04/28  12:00:00,277.439802873,30.7279029998,3.57127535956,0.0,62.886420148,41.4019203762,21.8958870607,10.2230869911,10.5075,1.16530006955
 04/28  13:00:00,274.65115953,30.7279029998,3.93584745876,0.0,62.886420148,41.4019203762,17.1899573391,4.37189988782,10.5075,2.31055745131
 04/28  14:00:00,269.535435659,30.7279029998,4.24007316451,0.0,62.886420148,41.4019203762,12.0996108033,0.426920766349,10.5075,1.16519003691
 04/28  15:00:00,262.666731799,30.7279029998,2.78291973267,0.0,62.886420148,41.4019203762,14.6757682431,3.00313706421,10.5075,1.16513117891
 04/28  16:00:00,262.097669607,30.7279029998,0.807982047351,0.0,62.886420148,41.4019203762,23.5706795273,11.8979815732,10.5075,1.16519795412
 04/28  17:00:00,262.444677313,30.7279029998,0.134616084106,0.0,62.886420148,41.4019203762,38.1893276114,26.5167934895,10.5075,1.16503412195
 04/28  18:00:00,260.638808585,30.7279029998,0.0882883408241,0.0,41.9242800987,36.8599292233,51.7422496949,41.2373035873,9.34,1.16494610762
 04/28  19:00:00,248.956080204,30.7279029998,0.0550144433687,0.0,41.9242800987,36.8599292233,62.9371590561,52.4322828334,9.34,1.16487622274
 04/28  20:00:00,230.342369243,30.7279029998,0.012148259292,0.0,34.9369000822,32.3179380704,70.2829970669,62.0904970669,8.1725,0.02
 04/28  21:00:00,167.802608751,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,42.4987035687,36.6640472644,4.67,1.16465630432
 04/28  22:00:00,112.822078412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941635427,0.0,2.335,1.16441635427
 04/28  23:00:00,143.571663094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,115.644292247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,102.20173792,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558379438,0.0,1.75125,1.16433379438
 04/29  02:00:00,99.3932817341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,97.2190010007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,101.999899767,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915559203,0.0,1.75125,1.164309203
 04/29  05:00:00,99.9807078873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,127.609001819,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,188.490857136,184.968357136,3.5025,0.02
 04/29  07:00:00,142.907537738,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,173.775708383,169.108589478,3.5025,1.16461890484
 04/29  08:00:00,208.904088584,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,143.347357298,136.345213405,5.8375,1.16464389319
 04/29  09:00:00,235.877746394,30.7279029998,0.00831836694018,0.0,41.9242800987,36.8599292233,100.533202236,91.173202236,9.34,0.02
 04/29  10:00:00,264.34478351,30.7279029998,0.0427771621222,0.0,62.886420148,41.4019203762,66.1643062373,54.4918771345,10.5075,1.16492910282
 04/29  11:00:00,296.918838186,30.7279029998,1.52749558188,0.0,62.886420148,41.4019203762,34.7563178667,23.0836406998,10.5075,1.16517716682
 04/29  12:00:00,286.227425597,30.7279029998,3.921668537,0.0,62.886420148,41.4019203762,17.9072300803,5.08882925139,10.5075,2.31090082893
 04/29  13:00:00,284.924284696,30.7279029998,5.71469330796,0.0,62.886420148,41.4019203762,11.6729292726,0.0,10.5075,1.16542927258
 04/29  14:00:00,279.100425486,30.7279029998,6.86719518055,0.0,62.886420148,41.4019203762,11.6726166308,0.0,10.5075,1.16511663077
 04/29  15:00:00,274.30248149,30.7279029998,8.0045790724,0.0,62.886420148,41.4019203762,11.6726866169,0.0,10.5075,1.16518661688
 04/29  16:00:00,274.697256452,30.7279029998,8.75593825425,0.0,62.886420148,41.4019203762,11.6727400054,0.0,10.5075,1.16524000539
 04/29  17:00:00,274.893598935,30.7279029998,9.04307271487,0.0,62.886420148,41.4019203762,11.672534146,0.0,10.5075,1.165034146
 04/29  18:00:00,253.061322839,30.7279029998,5.52308959834,0.0,34.9369000822,32.3179380704,10.459014225,1.12135848899,8.1725,1.16515573597
 04/29  19:00:00,212.050344287,30.7279029998,1.05348667244,0.0,20.9621400493,23.2339557645,25.5628730172,18.5605012852,5.8375,1.16487173199
 04/29  20:00:00,202.009695472,30.7279029998,0.0698544597687,0.0,20.9621400493,23.2339557645,46.6508501092,39.6485813182,5.8375,1.16476879093
 04/29  21:00:00,153.184490393,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,27.1970386948,22.529904016,3.5025,1.16463467887
 04/29  22:00:00,105.549988772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,137.714914123,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569375708,0.0,1.75125,1.16444375708
 04/29  24:00:00,111.5257532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,102.018823891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,100.517555739,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553658716,0.0,1.75125,1.16428658716
 04/30  03:00:00,98.6964770897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,103.383775444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,101.034051082,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552468037,0.0,1.75125,1.16427468037
 04/30  06:00:00,129.980641243,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,170.510297543,166.987797543,3.5025,0.02
 04/30  07:00:00,146.880843807,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,154.97685974,151.45435974,3.5025,0.02
 04/30  08:00:00,184.270782052,30.7279029998,0.00428682638441,0.0,6.98738001645,14.1499734587,126.171290608,121.504377971,3.5025,1.16441263721
 04/30  09:00:00,162.902853972,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,104.509588095,100.987088095,3.5025,0.02
 04/30  10:00:00,198.198720428,30.7279029998,0.00750051878097,0.0,27.9495200658,27.7759469175,77.080448992,68.9106190561,7.005,1.16482993592
 04/30  11:00:00,229.255421032,30.7279029998,0.630183497259,0.0,27.9495200658,27.7759469175,54.6452918152,46.4754090732,7.005,1.164882742
 04/30  12:00:00,245.16045634,30.7279029998,3.03526683773,0.0,41.9242800987,36.8599292233,34.2071655319,23.7023331199,9.34,1.16483241195
 04/30  13:00:00,244.795196648,30.7279029998,4.26434186818,0.0,41.9242800987,36.8599292233,22.6154675167,12.1105545977,9.34,1.164912919
 04/30  14:00:00,240.954633884,30.7279029998,4.98860708261,0.0,41.9242800987,36.8599292233,12.5150467744,3.15504677436,9.34,0.02
 04/30  15:00:00,237.222812935,30.7279029998,5.38486484377,0.0,41.9242800987,36.8599292233,10.5049379928,0.0,9.34,1.16493799277
 04/30  16:00:00,237.656666507,30.7279029998,5.87906592736,0.0,41.9242800987,36.8599292233,10.5048455469,0.0,9.34,1.16484554686
 04/30  17:00:00,207.012661041,30.7279029998,4.68522692945,0.0,27.9495200658,27.7759469175,8.16986750895,0.0,7.005,1.16486750895
 04/30  18:00:00,208.458818168,30.7279029998,2.25549476681,0.0,13.9747600329,18.6919646116,20.6075071636,14.7728756127,4.67,1.16463155093
 04/30  19:00:00,196.891052192,30.7279029998,0.468951802523,0.0,13.9747600329,18.6919646116,35.0630538477,30.3730538477,4.67,0.02
 04/30  20:00:00,189.683756744,30.7279029998,0.00646570327276,0.0,13.9747600329,18.6919646116,54.7338400675,48.8992558431,4.67,1.1645842244
 04/30  21:00:00,170.057333393,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,20.5634690912,14.7290105083,4.67,1.16445858294
 04/30  22:00:00,105.818617088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,135.312280733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,104.269449369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554467624,0.0,1.75125,1.16429467624
 05/01  01:00:00,95.1317334464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,95.6593522682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,95.2872663396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925236938,0.0,2.335,1.16425236938
 05/01  04:00:00,100.871312578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,99.2160836808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,139.539869491,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,184.935876974,180.245876974,4.67,0.02
 05/01  07:00:00,151.914649874,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,188.251217566,182.416754111,4.67,1.16446345489
 05/01  08:00:00,227.95728358,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,170.715430254,161.378316197,8.1725,1.16461405723
 05/01  09:00:00,255.493384657,30.7279029998,0.00493881513185,0.0,62.886420148,41.4019203762,145.043256401,134.515756401,10.5075,0.02
 05/01  10:00:00,247.216127384,30.7279029998,0.00369339238083,0.0,62.886420148,41.4019203762,138.406436346,126.733963624,10.5075,1.16497272252
 05/01  11:00:00,274.786073283,30.7279029998,0.0,0.0,62.886420148,41.4019203762,133.217060556,120.399047007,10.5075,2.31051354914
 05/01  12:00:00,254.803697031,30.7279029998,0.0,0.0,62.886420148,41.4019203762,140.460578813,128.787764191,10.5075,1.16531462182
 05/01  13:00:00,249.745322835,30.7279029998,0.0,0.0,62.886420148,41.4019203762,151.177652651,139.504865227,10.5075,1.16528742354
 05/01  14:00:00,243.448182909,30.7279029998,0.0,0.0,62.886420148,41.4019203762,155.286260004,143.613471725,10.5075,1.16528827944
 05/01  15:00:00,238.940350061,30.7279029998,0.0,0.0,62.886420148,41.4019203762,147.742033207,136.069505086,10.5075,1.16502812113
 05/01  16:00:00,239.387597197,30.7279029998,0.0,0.0,62.886420148,41.4019203762,143.422024805,131.749447948,10.5075,1.16507685728
 05/01  17:00:00,239.673651082,30.7279029998,0.0,0.0,62.886420148,41.4019203762,151.4748799,139.802237921,10.5075,1.16514197914
 05/01  18:00:00,237.994480967,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,154.600874627,144.095784065,9.34,1.16509056199
 05/01  19:00:00,230.776206434,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,158.990558477,148.48566837,9.34,1.16489010668
 05/01  20:00:00,211.540536412,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,166.750142688,157.412741641,8.1725,1.16490104641
 05/01  21:00:00,152.747459776,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,138.030260868,132.19564804,4.67,1.16461282847
 05/01  22:00:00,93.0467796264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,127.030297335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932611283,0.0,2.335,1.16432611283
 05/01  24:00:00,96.8069483732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,88.4233430148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,87.1064973306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,86.2449133859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992532279,0.0,2.335,1.1642532279
 05/02  04:00:00,107.785275306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,107.067352613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  06:00:00,148.727087494,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,286.932503098,281.098283489,4.67,1.16421960824
 05/02  07:00:00,153.767966478,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,249.351041892,244.661041892,4.67,0.02
 05/02  08:00:00,221.618571121,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,205.715710136,196.378537753,8.1725,1.16467238342
 05/02  09:00:00,248.710205707,30.7279029998,0.0,0.0,62.886420148,41.4019203762,167.453755584,155.781463826,10.5075,1.16479175773
 05/02  10:00:00,242.1192222,30.7279029998,0.0,0.0,62.886420148,41.4019203762,137.88448871,126.212075804,10.5075,1.16491290556
 05/02  11:00:00,276.400933058,30.7279029998,0.00903610069014,0.0,62.886420148,41.4019203762,100.229477464,88.5565546976,10.5075,1.1654227667
 05/02  12:00:00,264.32808123,30.7279029998,0.0140010132958,0.0,62.886420148,41.4019203762,70.7192528891,59.0462431424,10.5075,1.16550974668
 05/02  13:00:00,263.575527481,30.7279029998,0.107424658611,0.0,62.886420148,41.4019203762,51.0532667129,39.3802862004,10.5075,1.16548051252
 05/02  14:00:00,256.93278571,30.7279029998,0.402637696599,0.0,62.886420148,41.4019203762,43.8726864667,31.0548929412,10.5075,2.31029352555
 05/02  15:00:00,252.698154893,30.7279029998,1.14423991896,0.0,62.886420148,41.4019203762,30.6084483783,18.9359424827,10.5075,1.16500589564
 05/02  16:00:00,250.751670723,30.7279029998,0.95928394956,0.0,62.886420148,41.4019203762,31.2690971233,19.5965321397,10.5075,1.16506498364
 05/02  17:00:00,247.8247853,30.7279029998,0.484724858601,0.0,62.886420148,41.4019203762,39.9709082885,28.2982678066,10.5075,1.16514048195
 05/02  18:00:00,245.708476569,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,49.7802256217,39.2751999903,9.34,1.1650256314
 05/02  19:00:00,230.204976518,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,67.1016531723,57.7416531723,9.34,0.02
 05/02  20:00:00,209.423395025,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,83.5902023272,74.2528075624,8.1725,1.16489476472
 05/02  21:00:00,149.67380723,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,60.8733326707,55.0386857452,4.67,1.16464692548
 05/02  22:00:00,93.6810828754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,125.730136421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933656142,0.0,2.335,1.16433656142
 05/02  24:00:00,97.5099742515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,88.875527327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,87.4243640931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923735188,0.0,2.335,1.16423735188
 05/03  03:00:00,86.7329615812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,92.8306351819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,91.7867371887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926149433,0.0,2.335,1.16426149433
 05/03  06:00:00,133.496171534,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,233.465488208,228.775488208,4.67,0.02
 05/03  07:00:00,146.097490853,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,212.981124896,208.291124896,4.67,0.02
 05/03  08:00:00,224.666295983,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,170.827569851,161.490602499,8.1725,1.16446735109
 05/03  09:00:00,257.373022906,30.7279029998,0.00744000942742,0.0,62.886420148,41.4019203762,111.353102536,99.6808191524,10.5075,1.16478338403
 05/03  10:00:00,245.394963119,30.7279029998,0.00962442500992,0.0,62.886420148,41.4019203762,89.4916163856,77.8190306591,10.5075,1.16508572654
 05/03  11:00:00,275.253471104,30.7279029998,0.0499166004769,0.0,62.886420148,41.4019203762,69.9153564588,58.2425496473,10.5075,1.1653068115
 05/03  12:00:00,263.342002668,30.7279029998,1.33601394456,0.0,62.886420148,41.4019203762,47.0210878422,35.3482164739,10.5075,1.1653713683
 05/03  13:00:00,259.669369111,30.7279029998,1.00091714659,0.0,62.886420148,41.4019203762,43.909019221,31.090847486,10.5075,2.31067173498
 05/03  14:00:00,254.209791615,30.7279029998,0.534744814355,0.0,62.886420148,41.4019203762,40.8431771883,29.1704428224,10.5075,1.16523436594
 05/03  15:00:00,253.212120312,30.7279029998,0.911471167389,0.0,62.886420148,41.4019203762,30.9732050887,19.3005380015,10.5075,1.16516708721
 05/03  16:00:00,252.694024073,30.7279029998,1.2072006878,0.0,62.886420148,41.4019203762,30.2949379884,18.6224545024,10.5075,1.16498348597
 05/03  17:00:00,249.880541044,30.7279029998,0.696527254739,0.0,62.886420148,41.4019203762,39.4601769379,27.7876240647,10.5075,1.16505287318
 05/03  18:00:00,243.378389359,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,63.9185330779,53.4135760242,9.34,1.1649570537
 05/03  19:00:00,230.964022276,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,84.4647163126,73.9598366431,9.34,1.16487966952
 05/03  20:00:00,213.557952963,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,95.7057912286,87.5132912286,8.1725,0.02
 05/03  21:00:00,152.875647539,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,75.8872220261,70.0525678528,4.67,1.16465417329
 05/03  22:00:00,92.0252141097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994101981,0.0,2.335,1.1644101981
 05/03  23:00:00,124.892925317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,95.8906266034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,87.9859362662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924492511,0.0,2.335,1.16424492511
 05/04  02:00:00,86.8001524681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,85.8310141678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,92.0251324042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,91.7931006111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927657011,0.0,2.335,1.16427657011
 05/04  06:00:00,132.43245056,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,206.032539452,201.342539452,4.67,0.02
 05/04  07:00:00,142.070199551,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,199.460061444,193.625645755,4.67,1.16441568896
 05/04  08:00:00,221.418457235,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,156.042240728,147.849740728,8.1725,0.02
 05/04  09:00:00,249.427159538,30.7279029998,0.00436012223385,0.0,62.886420148,41.4019203762,119.18222237,107.509974354,10.5075,1.16474801606
 05/04  10:00:00,241.74495493,30.7279029998,0.00706932457997,0.0,62.886420148,41.4019203762,106.597212472,94.9247012566,10.5075,1.16501121533
 05/04  11:00:00,271.317703679,30.7279029998,0.00748467565476,0.0,62.886420148,41.4019203762,95.2836921671,83.6110298345,10.5075,1.1651623326
 05/04  12:00:00,253.71436138,30.7279029998,0.00812583527078,0.0,62.886420148,41.4019203762,83.1037708708,71.4307589959,10.5075,1.16551187484
 05/04  13:00:00,250.614030872,30.7279029998,0.00802953129616,0.0,62.886420148,41.4019203762,74.1733824531,61.3549356539,10.5075,2.31094679913
 05/04  14:00:00,248.20099871,30.7279029998,0.00846198602011,0.0,62.886420148,41.4019203762,57.1828338778,45.5102210782,10.5075,1.16511279959
 05/04  15:00:00,241.334491635,30.7279029998,0.00897056986476,0.0,62.886420148,41.4019203762,49.4218151752,37.749250829,10.5075,1.16506434616
 05/04  16:00:00,238.468107193,30.7279029998,0.0,0.0,62.886420148,41.4019203762,57.514417418,45.8418020564,10.5075,1.16511536161
 05/04  17:00:00,237.038434882,30.7279029998,0.0,0.0,62.886420148,41.4019203762,68.0807116582,56.408029001,10.5075,1.16518265721
 05/04  18:00:00,235.264009144,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,82.6565230631,72.1514380276,9.34,1.16508503551
 05/04  19:00:00,222.255189983,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,99.3369125189,88.8320975688,9.34,1.16481495011
 05/04  20:00:00,203.41257744,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,115.916121888,106.578809195,8.1725,1.16481269273
 05/04  21:00:00,143.772684505,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,96.8257200964,92.1357200964,4.67,0.02
 05/04  22:00:00,82.5423693303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942947833,0.0,2.335,1.16442947833
 05/04  23:00:00,117.294902547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,88.0410061473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,80.7205596694,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929613995,0.0,2.335,1.16429613995
 05/05  02:00:00,80.2013957796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,80.0077655157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,101.971838173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926308634,0.0,2.335,1.16426308634
 05/05  05:00:00,101.313381061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,144.243370881,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,262.54424953,257.85424953,4.67,0.02
 05/05  07:00:00,146.571181039,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,229.448742979,223.614319048,4.67,1.16442393061
 05/05  08:00:00,213.967275545,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,196.027030504,187.834530504,8.1725,0.02
 05/05  09:00:00,238.092368031,30.7279029998,0.0,0.0,62.886420148,41.4019203762,169.74511457,158.072747407,10.5075,1.16486716299
 05/05  10:00:00,228.592134801,30.7279029998,0.0,0.0,62.886420148,41.4019203762,155.394254563,143.721845943,10.5075,1.16490862006
 05/05  11:00:00,259.784096653,30.7279029998,0.00694212396101,0.0,62.886420148,41.4019203762,132.12411439,120.45133549,10.5075,1.16527890026
 05/05  12:00:00,242.864562436,30.7279029998,0.0077957561004,0.0,62.886420148,41.4019203762,114.777186276,101.95905756,10.5075,2.31062871547
 05/05  13:00:00,241.098781442,30.7279029998,0.00710554688603,0.0,62.886420148,41.4019203762,101.395050939,89.7222798071,10.5075,1.1652711318
 05/05  14:00:00,237.746298986,30.7279029998,0.00672016742414,0.0,62.886420148,41.4019203762,91.8646157867,80.1918961143,10.5075,1.16521967242
 05/05  15:00:00,234.352758051,30.7279029998,0.00658930591732,0.0,62.886420148,41.4019203762,81.6575595339,69.9848900032,10.5075,1.16516953065
 05/05  16:00:00,232.430490431,30.7279029998,0.0,0.0,62.886420148,41.4019203762,88.5027418758,76.8302629995,10.5075,1.16497887625
 05/05  17:00:00,231.776117014,30.7279029998,0.0,0.0,62.886420148,41.4019203762,93.7768600012,82.1043198286,10.5075,1.16504017255
 05/05  18:00:00,229.394827447,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,108.629492385,98.1245308362,9.34,1.16496154906
 05/05  19:00:00,210.715306155,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,141.536805949,131.031892194,9.34,1.16491375547
 05/05  20:00:00,197.520297947,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,160.705201854,151.367792204,8.1725,1.1649096503
 05/05  21:00:00,141.812963809,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,135.594271791,130.904271791,4.67,0.02
 05/05  22:00:00,86.6082197163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947369614,0.0,2.335,1.16447369614
 05/05  23:00:00,121.142253525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,91.5356009134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,81.7121387391,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565371528,0.0,1.75125,1.16440371528
 05/06  02:00:00,81.5655822859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,80.8181202644,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915533863,0.0,1.75125,1.164283863
 05/06  04:00:00,86.423755767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,85.0020673183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,113.379851008,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,325.201526206,320.534714762,3.5025,1.16431144339
 05/06  07:00:00,122.767390504,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,273.445906891,269.923406891,3.5025,0.02
 05/06  08:00:00,186.200235423,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,223.899370893,216.897196375,5.8375,1.16467451868
 05/06  09:00:00,203.539804661,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,185.398162323,176.038162323,9.34,0.02
 05/06  10:00:00,229.79949512,30.7279029998,0.0,0.0,62.886420148,41.4019203762,150.658872085,138.986278019,10.5075,1.16509406584
 05/06  11:00:00,261.441307043,30.7279029998,0.00679471369016,0.0,62.886420148,41.4019203762,125.948135784,113.130098262,10.5075,2.31053752148
 05/06  12:00:00,244.527179416,30.7279029998,0.00966132367521,0.0,62.886420148,41.4019203762,104.791676657,93.1189201281,10.5075,1.16525652918
 05/06  13:00:00,242.690489913,30.7279029998,0.00903830735952,0.0,62.886420148,41.4019203762,91.6788124013,80.006077171,10.5075,1.16523523028
 05/06  14:00:00,239.705276111,30.7279029998,0.00892984586426,0.0,62.886420148,41.4019203762,79.5286517731,67.8559413156,10.5075,1.16521045754
 05/06  15:00:00,237.099331511,30.7279029998,0.00842348225243,0.0,62.886420148,41.4019203762,67.7327461159,56.0602266779,10.5075,1.16501943793
 05/06  16:00:00,237.424348065,30.7279029998,0.00357025523727,0.0,62.886420148,41.4019203762,60.7938466068,49.1212833074,10.5075,1.16506329941
 05/06  17:00:00,237.440528261,30.7279029998,0.0,0.0,62.886420148,41.4019203762,62.2183786049,50.545787594,10.5075,1.16509101094
 05/06  18:00:00,222.131539703,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,83.1103926056,73.7728121057,8.1725,1.16508049982
 05/06  19:00:00,177.651494857,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,106.807271227,99.8048651561,5.8375,1.16490607064
 05/06  20:00:00,173.99835235,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,126.179490178,119.17719707,5.8375,1.16479310797
 05/06  21:00:00,129.138380924,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,117.665068835,112.997918361,3.5025,1.16465047311
 05/06  22:00:00,79.8284249998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,115.129558877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157038677,0.0,1.75125,1.1644538677
 05/06  24:00:00,86.073030552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,78.8097269189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,77.9585413488,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554228933,0.0,1.75125,1.16429228933
 05/07  03:00:00,77.0567268307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,83.0725995656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,86.6414964588,4.50348552199,0.0,0.0,3.49369000822,6.81298672936,8.94586922093,6.03034397786,1.75125,1.16427524307
 05/07  06:00:00,112.964976273,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,343.256360817,339.733860817,3.5025,0.02
 05/07  07:00:00,124.60927882,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,293.795190337,290.272690337,3.5025,0.02
 05/07  08:00:00,161.576804978,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,231.778651739,227.111747249,3.5025,1.16440448978
 05/07  09:00:00,137.630506162,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,189.219155743,185.696655743,3.5025,0.02
 05/07  10:00:00,177.73613424,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,140.832389942,132.662569544,7.005,1.16482039806
 05/07  11:00:00,213.506333459,30.7279029998,0.00436408393719,0.0,27.9495200658,27.7759469175,98.2597206069,90.0898742347,7.005,1.16484637217
 05/07  12:00:00,230.281472479,30.7279029998,1.11257164502,0.0,41.9242800987,36.8599292233,59.6463763124,49.1415920289,9.34,1.16478428345
 05/07  13:00:00,232.322980708,30.7279029998,3.5163758444,0.0,41.9242800987,36.8599292233,40.6120060834,30.1071545934,9.34,1.16485148991
 05/07  14:00:00,228.476569602,30.7279029998,4.61347149152,0.0,41.9242800987,36.8599292233,28.8785919928,19.5185919928,9.34,0.02
 05/07  15:00:00,225.705638099,30.7279029998,5.29640160408,0.0,41.9242800987,36.8599292233,20.189665585,9.68480119879,9.34,1.16486438623
 05/07  16:00:00,225.115526578,30.7279029998,5.82159776671,0.0,41.9242800987,36.8599292233,14.821640341,4.316677245,9.34,1.16496309601
 05/07  17:00:00,192.071843867,30.7279029998,4.27058041097,0.0,27.9495200658,27.7759469175,21.6064142703,13.4366437475,7.005,1.16477052282
 05/07  18:00:00,195.16552472,30.7279029998,1.7123463222,0.0,13.9747600329,18.6919646116,35.2323926559,29.3977121637,4.67,1.16468049218
 05/07  19:00:00,175.378169417,30.7279029998,0.0874768758293,0.0,13.9747600329,18.6919646116,59.5857590196,54.8957590196,4.67,0.02
 05/07  20:00:00,171.870884798,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,85.235765325,79.401158713,4.67,1.16460661198
 05/07  21:00:00,152.252568062,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,67.0674514099,62.3774514099,4.67,0.02
 05/07  22:00:00,88.3152741762,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565112446,0.0,1.75125,1.16440112446
 05/07  23:00:00,120.507243183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  24:00:00,91.428267314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,85.4161914596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928568156,0.0,2.335,1.16428568156
 05/08  02:00:00,84.4465818262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,83.6785744017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,90.2299073088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925919381,0.0,2.335,1.16425919381
 05/08  05:00:00,86.4167569653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,131.512804865,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,228.369390873,223.679390873,4.67,0.02
 05/08  07:00:00,145.12877255,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,185.705335191,179.870895881,4.67,1.16443931038
 05/08  08:00:00,228.55795778,30.7279029998,0.00454939452938,0.0,34.9369000822,32.3179380704,125.501839904,117.309339904,8.1725,0.02
 05/08  09:00:00,262.44107801,30.7279029998,0.597304042768,0.0,62.886420148,41.4019203762,72.8086732233,61.1363659145,10.5075,1.16480730876
 05/08  10:00:00,255.300117859,30.7279029998,3.1017984662,0.0,62.886420148,41.4019203762,48.6761135249,37.0035906003,10.5075,1.16502292459
 05/08  11:00:00,285.853835218,30.7279029998,5.20711695938,0.0,62.886420148,41.4019203762,32.9746017663,21.3017171406,10.5075,1.16538462573
 05/08  12:00:00,271.101914558,30.7279029998,6.1310586667,0.0,62.886420148,41.4019203762,23.7660145764,10.9476934968,10.5075,2.31082107959
 05/08  13:00:00,270.260044549,30.7279029998,7.32250997269,0.0,62.886420148,41.4019203762,12.418161246,0.745302625479,10.5075,1.16535862051
 05/08  14:00:00,268.354029697,30.7279029998,8.63028019298,0.0,62.886420148,41.4019203762,11.6725478444,0.0,10.5075,1.16504784436
 05/08  15:00:00,266.868579601,30.7279029998,10.0671213551,0.0,62.886420148,41.4019203762,11.6725126038,0.0,10.5075,1.16501260375
 05/08  16:00:00,268.737779431,30.7279029998,10.960710168,0.0,62.886420148,41.4019203762,11.6725517208,0.0,10.5075,1.16505172076
 05/08  17:00:00,267.876152914,30.7279029998,10.723237358,0.0,62.886420148,41.4019203762,11.672606917,0.0,10.5075,1.16510691699
 05/08  18:00:00,262.746358879,30.7279029998,8.37495636672,0.0,41.9242800987,36.8599292233,11.5901827284,1.08515949423,9.34,1.16502323421
 05/08  19:00:00,248.362376521,30.7279029998,4.5583186934,0.0,41.9242800987,36.8599292233,16.3222709337,5.81748996052,9.34,1.16478097316
 05/08  20:00:00,221.570278451,30.7279029998,0.49554144315,0.0,34.9369000822,32.3179380704,41.4046701965,32.0673943196,8.1725,1.16477587684
 05/08  21:00:00,157.141354476,30.7279029998,0.00807797453763,0.0,13.9747600329,18.6919646116,34.8777404218,30.1877404218,4.67,0.02
 05/08  22:00:00,95.6096100834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947219077,0.0,2.335,1.16447219077
 05/08  23:00:00,127.115614637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,100.087039435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,90.1574627108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929696904,0.0,2.335,1.16429696904
 05/09  02:00:00,88.6905471534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,87.8805974725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,109.435914611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926975449,0.0,2.335,1.16426975448
 05/09  05:00:00,105.284214317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,151.084647907,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,203.175863331,198.485863331,4.67,0.02
 05/09  07:00:00,159.118112675,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,168.978728701,163.144280241,4.67,1.16444846076
 05/09  08:00:00,234.497854967,30.7279029998,0.00739373986737,0.0,34.9369000822,32.3179380704,108.415429986,100.222929986,8.1725,0.02
 05/09  09:00:00,273.520526095,30.7279029998,3.12182848592,0.0,62.886420148,41.4019203762,48.9700292494,37.2977167693,10.5075,1.16481248019
 05/09  10:00:00,263.080434312,30.7279029998,5.79266422535,0.0,62.886420148,41.4019203762,27.8372391192,16.1647119018,10.5075,1.1650272174
 05/09  11:00:00,290.269931369,30.7279029998,6.88643108685,0.0,62.886420148,41.4019203762,15.9312878786,4.25840184364,10.5075,1.16538603499
 05/09  12:00:00,276.918366011,30.7279029998,8.01075215328,0.0,62.886420148,41.4019203762,12.8183176825,0.0,10.5075,2.3108176825
 05/09  13:00:00,276.584190969,30.7279029998,9.75031440077,0.0,62.886420148,41.4019203762,11.6728540356,0.0,10.5075,1.16535403559
 05/09  14:00:00,274.17232302,30.7279029998,11.3724226549,0.0,62.886420148,41.4019203762,11.6725420653,0.0,10.5075,1.16504206533
 05/09  15:00:00,270.68895762,30.7279029998,12.3754792813,0.0,62.886420148,41.4019203762,11.6725050211,0.0,10.5075,1.16500502108
 05/09  16:00:00,268.355048722,30.7279029998,11.8159379941,0.0,62.886420148,41.4019203762,11.6725421571,0.0,10.5075,1.16504215706
 05/09  17:00:00,267.356999264,30.7279029998,11.6004019117,0.0,62.886420148,41.4019203762,11.6725953292,0.0,10.5075,1.16509532925
 05/09  18:00:00,264.093589233,30.7279029998,9.82886372044,0.0,41.9242800987,36.8599292233,11.246365142,0.741355154379,9.34,1.16500998767
 05/09  19:00:00,237.406877676,30.7279029998,6.16000253602,0.0,41.9242800987,36.8599292233,16.7211347714,6.21636828017,9.34,1.16476649121
 05/09  20:00:00,206.908370528,30.7279029998,0.54252587394,0.0,34.9369000822,32.3179380704,48.5944708225,39.2571170509,8.1725,1.16485377158
 05/09  21:00:00,144.718895074,30.7279029998,0.00724415401946,0.0,13.9747600329,18.6919646116,39.3647936598,34.6747936598,4.67,0.02
 05/09  22:00:00,88.3533532158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945526712,0.0,2.335,1.16445526712
 05/09  23:00:00,121.628250053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,92.1424538525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,84.9840108056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927963748,0.0,2.335,1.16427963748
 05/10  02:00:00,87.3025251258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,87.8450990436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,93.9873807347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925185184,0.0,2.335,1.16425185184
 05/10  05:00:00,89.6208240147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,134.392653479,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,179.474741826,174.784741826,4.67,0.02
 05/10  07:00:00,146.337826192,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,175.830844991,169.996415678,4.67,1.1644293127
 05/10  08:00:00,224.656828477,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,146.498955864,138.306455864,8.1725,0.02
 05/10  09:00:00,254.385659133,30.7279029998,0.00581130793916,0.0,62.886420148,41.4019203762,114.616308925,102.943955797,10.5075,1.16485312789
 05/10  10:00:00,246.4977033,30.7279029998,0.0100897064645,0.0,62.886420148,41.4019203762,97.0722618234,85.3997583949,10.5075,1.16500342852
 05/10  11:00:00,278.767329886,30.7279029998,0.0171537089698,0.0,62.886420148,41.4019203762,74.043204131,62.370344654,10.5075,1.16535947693
 05/10  12:00:00,265.952557109,30.7279029998,0.0165225018239,0.0,62.886420148,41.4019203762,56.0972480282,43.2789895067,10.5075,2.31075852148
 05/10  13:00:00,264.531063296,30.7279029998,0.332538182098,0.0,62.886420148,41.4019203762,41.012863098,29.3400415188,10.5075,1.16532157919
 05/10  14:00:00,260.351348183,30.7279029998,0.851855981225,0.0,62.886420148,41.4019203762,30.3651045236,18.6923431327,10.5075,1.16526139093
 05/10  15:00:00,253.895713931,30.7279029998,0.548931945131,0.0,62.886420148,41.4019203762,29.3580921386,17.6856227713,10.5075,1.16496936727
 05/10  16:00:00,250.819972525,30.7279029998,0.123886423614,0.0,62.886420148,41.4019203762,37.9958549162,26.3233504164,10.5075,1.16500449975
 05/10  17:00:00,245.729648859,30.7279029998,0.0751442691488,0.0,62.886420148,41.4019203762,61.379748901,49.7071932279,10.5075,1.16505567318
 05/10  18:00:00,238.612632991,30.7279029998,0.00978285907185,0.0,41.9242800987,36.8599292233,89.9439913606,79.439022665,9.34,1.16496869552
 05/10  19:00:00,223.784448519,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,113.206242567,102.70132977,9.34,1.16491279683
 05/10  20:00:00,207.728625062,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,133.449364039,124.111963968,8.1725,1.16490007057
 05/10  21:00:00,149.80688598,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,104.094098202,99.4040982018,4.67,0.02
 05/10  22:00:00,89.0372727216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946214745,0.0,2.335,1.16446214745
 05/10  23:00:00,122.294496223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
