Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  24:00:00,91.6951356795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,84.310385737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923403921,0.0,2.335,1.16423403921
 05/11  02:00:00,83.9060961232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,82.7824799139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,87.3288526061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927354767,0.0,2.335,1.16427354767
 05/11  05:00:00,82.7332855683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,128.487268004,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,242.200128922,237.510128922,4.67,0.02
 05/11  07:00:00,138.606255426,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,222.362691664,216.528197456,4.67,1.16449420774
 05/11  08:00:00,214.901264566,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,191.130684933,182.938184933,8.1725,0.02
 05/11  09:00:00,239.246633866,30.7279029998,0.0,0.0,62.886420148,41.4019203762,155.656385268,143.984021922,10.5075,1.16486334569
 05/11  10:00:00,230.176881392,30.7279029998,0.0,0.0,62.886420148,41.4019203762,137.22541436,125.55296302,10.5075,1.16495133959
 05/11  11:00:00,260.913782787,30.7279029998,0.00640044343773,0.0,62.886420148,41.4019203762,120.98944834,109.316643723,10.5075,1.16530461745
 05/11  12:00:00,242.402585897,30.7279029998,0.0029263400255,0.0,62.886420148,41.4019203762,113.011398849,100.19325596,10.5075,2.3106428887
 05/11  13:00:00,241.821914762,30.7279029998,0.00311070228048,0.0,62.886420148,41.4019203762,96.1798953524,84.5071344581,10.5075,1.16526089424
 05/11  14:00:00,240.368413591,30.7279029998,0.0081597909102,0.0,62.886420148,41.4019203762,79.0145686135,67.3418696929,10.5075,1.16519892062
 05/11  15:00:00,235.707940195,30.7279029998,0.00392579981229,0.0,62.886420148,41.4019203762,80.5944457573,68.9218074241,10.5075,1.1651383332
 05/11  16:00:00,233.009615953,30.7279029998,0.0,0.0,62.886420148,41.4019203762,91.9317531635,80.2590779093,10.5075,1.16517525424
 05/11  17:00:00,231.327005774,30.7279029998,0.0,0.0,62.886420148,41.4019203762,101.204586161,89.532098462,10.5075,1.1649876987
 05/11  18:00:00,229.218678623,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,123.993573731,113.4886747,9.34,1.16489903173
 05/11  19:00:00,218.232619227,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,143.018907055,132.51406547,9.34,1.16484158491
 05/11  20:00:00,204.31257457,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,153.099463284,143.762136019,8.1725,1.16482726451
 05/11  21:00:00,146.957718671,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,127.989869583,123.299869583,4.67,0.02
 05/11  22:00:00,86.8631904209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944073982,0.0,2.335,1.16444073982
 05/11  23:00:00,121.436102862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,92.059009452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,84.5922383204,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923245623,0.0,2.335,1.16423245623
 05/12  02:00:00,83.9475047536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,83.0353215005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,104.501513938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926735758,0.0,2.335,1.16426735758
 05/12  05:00:00,100.178920157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,145.429368527,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,309.051471104,304.361471104,4.67,0.02
 05/12  07:00:00,151.278790403,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,267.40502694,261.570608072,4.67,1.16441886777
 05/12  08:00:00,220.081592465,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,217.216393124,209.023893124,8.1725,0.02
 05/12  09:00:00,247.247077188,30.7279029998,0.0,0.0,62.886420148,41.4019203762,163.458005555,151.785661773,10.5075,1.16484378184
 05/12  10:00:00,239.557808778,30.7279029998,0.00290463420018,0.0,62.886420148,41.4019203762,130.931143539,119.258772042,10.5075,1.16487149745
 05/12  11:00:00,272.104682301,30.7279029998,0.0162150831163,0.0,62.886420148,41.4019203762,100.516397731,88.8436757793,10.5075,1.16522195171
 05/12  12:00:00,257.640464097,30.7279029998,0.0182737407819,0.0,62.886420148,41.4019203762,78.2830432355,66.610295994,10.5075,1.16524724152
 05/12  13:00:00,255.172265306,30.7279029998,0.0179225236054,0.0,62.886420148,41.4019203762,61.9918649868,49.1733941812,10.5075,2.31097080563
 05/12  14:00:00,252.633986293,30.7279029998,0.599839237107,0.0,62.886420148,41.4019203762,42.936212861,31.2636045099,10.5075,1.16510835109
 05/12  15:00:00,252.944893224,30.7279029998,2.16908985653,0.0,62.886420148,41.4019203762,25.1669184144,13.4943723514,10.5075,1.16504606296
 05/12  16:00:00,256.742929147,30.7279029998,3.41305405532,0.0,62.886420148,41.4019203762,17.8816145571,6.20903344712,10.5075,1.16508110999
 05/12  17:00:00,256.393634902,30.7279029998,2.9044940471,0.0,62.886420148,41.4019203762,21.5248314098,9.85219930201,10.5075,1.16513210781
 05/12  18:00:00,251.594743329,30.7279029998,0.963768262321,0.0,41.9242800987,36.8599292233,32.0668246395,21.5618029736,9.34,1.16502166591
 05/12  19:00:00,231.069382484,30.7279029998,0.0813720731162,0.0,41.9242800987,36.8599292233,52.4799116239,41.975169284,9.34,1.16474233989
 05/12  20:00:00,209.57995431,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,77.1063735352,67.7691472428,8.1725,1.1647262924
 05/12  21:00:00,149.214339205,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,53.5634937507,48.8734937507,4.67,0.02
 05/12  22:00:00,92.6048208746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944351928,0.0,2.335,1.16444351928
 05/12  23:00:00,124.204634856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,94.4695950109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/13  01:00:00,84.3539718614,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560117487,0.0,1.75125,1.16435117487
 05/13  02:00:00,83.8952192737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,83.2994740467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  04:00:00,89.5976399329,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155666067,0.0,1.75125,1.1643166067
 05/13  05:00:00,85.6928134992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,118.48726384,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,239.302160987,235.779660987,3.5025,0.02
 05/13  07:00:00,131.454193,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,207.86033177,203.193229075,3.5025,1.16460269571
 05/13  08:00:00,199.1197693,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,160.988747756,153.986642795,5.8375,1.16460496066
 05/13  09:00:00,224.683293381,30.7279029998,0.00396013742862,0.0,41.9242800987,36.8599292233,112.938425335,103.578425335,9.34,0.02
 05/13  10:00:00,253.600417455,30.7279029998,0.0251218530322,0.0,62.886420148,41.4019203762,74.7192563923,63.0466803181,10.5075,1.16507607422
 05/13  11:00:00,287.251936578,30.7279029998,1.24051972188,0.0,62.886420148,41.4019203762,44.3150129059,32.6421754642,10.5075,1.16533744162
 05/13  12:00:00,283.442960512,30.7279029998,5.0248453213,0.0,62.886420148,41.4019203762,18.4873297914,5.66924162708,10.5075,2.31058816429
 05/13  13:00:00,292.700951105,30.7279029998,8.31685025431,0.0,62.886420148,41.4019203762,11.6728827069,0.0,10.5075,1.16538270694
 05/13  14:00:00,290.300581731,30.7279029998,11.8988623213,0.0,62.886420148,41.4019203762,11.6726513936,0.0,10.5075,1.16515139357
 05/13  15:00:00,285.478391569,30.7279029998,14.30444501,0.0,62.886420148,41.4019203762,11.6726892682,0.0,10.5075,1.16518926822
 05/13  16:00:00,285.358135085,30.7279029998,16.5327723548,0.0,62.886420148,41.4019203762,11.6724716267,0.0,10.5075,1.16497162672
 05/13  17:00:00,282.259526817,30.7279029998,16.3903477449,0.0,62.886420148,41.4019203762,11.6724815689,0.0,10.5075,1.16498156891
 05/13  18:00:00,258.99810907,30.7279029998,11.6314872142,0.0,34.9369000822,32.3179380704,10.1465233614,0.809073145407,8.1725,1.16495021596
 05/13  19:00:00,212.036390238,30.7279029998,7.37990623058,0.0,20.9621400493,23.2339557645,9.39032487285,2.38789551186,5.8375,1.16492936099
 05/13  20:00:00,198.418041375,30.7279029998,3.62356319637,0.0,20.9621400493,23.2339557645,19.0801979768,12.0779476969,5.8375,1.16475027996
 05/13  21:00:00,143.867806253,30.7279029998,0.0449560205698,0.0,6.98738001645,14.1499734587,15.3181334889,11.7956334889,3.5025,0.02
 05/13  22:00:00,94.5987216694,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575577643,0.0,1.75125,1.16450577643
 05/13  23:00:00,127.011546492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  24:00:00,99.2610482532,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565963636,0.0,1.75125,1.16440963636
 05/14  01:00:00,89.5699529491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,88.1690145857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  03:00:00,85.28582996,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551526902,0.0,1.75125,1.16426526902
 05/14  04:00:00,90.5459451966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,87.0443368579,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  06:00:00,122.475717493,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,166.252208555,161.585426416,3.5025,1.16428213904
 05/14  07:00:00,137.017444131,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,150.352263178,146.829763178,3.5025,0.02
 05/14  08:00:00,176.549439796,30.7279029998,0.010905586612,0.0,6.98738001645,14.1499734587,119.697192709,116.174692709,3.5025,0.02
 05/14  09:00:00,153.928776089,30.7279029998,0.00350321764931,0.0,6.98738001645,14.1499734587,104.210706577,99.5437709039,3.5025,1.16443567333
 05/14  10:00:00,189.604207427,30.7279029998,0.00620436302643,0.0,27.9495200658,27.7759469175,82.3307621309,74.1609931189,7.005,1.16476901203
 05/14  11:00:00,222.227934718,30.7279029998,0.381357169781,0.0,27.9495200658,27.7759469175,60.624669469,53.599669469,7.005,0.02
 05/14  12:00:00,243.234679096,30.7279029998,4.22237450885,0.0,41.9242800987,36.8599292233,30.0379830175,19.533117726,9.34,1.16486529144
 05/14  13:00:00,246.941001635,30.7279029998,6.62451049859,0.0,41.9242800987,36.8599292233,11.4422300569,0.937311096399,9.34,1.16491896045
 05/14  14:00:00,242.688522125,30.7279029998,8.99038699197,0.0,41.9242800987,36.8599292233,10.5049136612,0.0,9.34,1.1649136612
 05/14  15:00:00,235.215603167,30.7279029998,10.2060600525,0.0,41.9242800987,36.8599292233,10.5047695124,0.0,9.34,1.1647695124
 05/14  16:00:00,233.698965273,30.7279029998,10.490039832,0.0,41.9242800987,36.8599292233,10.5048701792,0.0,9.34,1.16487017924
 05/14  17:00:00,201.823220152,30.7279029998,8.78242333911,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  18:00:00,204.471719225,30.7279029998,5.62307746664,0.0,13.9747600329,18.6919646116,7.40988890846,1.57525038713,4.67,1.16463852133
 05/14  19:00:00,183.455288629,30.7279029998,3.16490557827,0.0,13.9747600329,18.6919646116,24.9475184709,19.1128347895,4.67,1.16468368136
 05/14  20:00:00,170.271224661,30.7279029998,0.0917592801612,0.0,13.9747600329,18.6919646116,68.3297529974,63.6397529974,4.67,0.02
 05/14  21:00:00,150.998968868,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,51.1101853106,45.275684081,4.67,1.16450122959
 05/14  22:00:00,91.9066117605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,124.767967543,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555433442,0.0,1.75125,1.16430433442
 05/14  24:00:00,96.7754819334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,89.1457595239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,88.2835425081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925760615,0.0,2.335,1.16425760615
 05/15  03:00:00,88.0306201664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,93.6402623751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,88.9954721366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,134.480795203,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,202.036291674,196.202024755,4.67,1.16426691959
 05/15  07:00:00,150.899096882,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,160.685537787,155.995537787,4.67,0.02
 05/15  08:00:00,230.327432778,30.7279029998,0.00500126941377,0.0,34.9369000822,32.3179380704,124.157147286,114.820102056,8.1725,1.16454522967
 05/15  09:00:00,259.304225222,30.7279029998,0.00941544985701,0.0,62.886420148,41.4019203762,91.767162743,80.0948802131,10.5075,1.16478252988
 05/15  10:00:00,249.068253439,30.7279029998,0.0126690896164,0.0,62.886420148,41.4019203762,75.6603444598,63.9879688503,10.5075,1.1648756095
 05/15  11:00:00,279.74068485,30.7279029998,0.222398755762,0.0,62.886420148,41.4019203762,57.1689839292,45.4961398612,10.5075,1.16534406798
 05/15  12:00:00,267.586302059,30.7279029998,1.56914630415,0.0,62.886420148,41.4019203762,38.4454032618,26.7725008185,10.5075,1.16540244334
 05/15  13:00:00,270.835054913,30.7279029998,4.48258801229,0.0,62.886420148,41.4019203762,19.6594690446,7.98662054127,10.5075,1.16534850335
 05/15  14:00:00,273.139644152,30.7279029998,7.63648337559,0.0,62.886420148,41.4019203762,11.672573027,0.0,10.5075,1.16507302697
 05/15  15:00:00,272.527827192,30.7279029998,9.50865025008,0.0,62.886420148,41.4019203762,11.6725451567,0.0,10.5075,1.1650451567
 05/15  16:00:00,275.884516402,30.7279029998,10.2599022626,0.0,62.886420148,41.4019203762,11.672566205,0.0,10.5075,1.16506620503
 05/15  17:00:00,279.463717657,30.7279029998,12.2298377222,0.0,62.886420148,41.4019203762,11.6726030897,0.0,10.5075,1.16510308968
 05/15  18:00:00,270.885389904,30.7279029998,11.8068853249,0.0,41.9242800987,36.8599292233,11.2955229962,0.790495349002,9.34,1.16502764717
 05/15  19:00:00,254.417519454,30.7279029998,9.37873741598,0.0,41.9242800987,36.8599292233,11.9482725561,1.44346397834,9.34,1.16480857771
 05/15  20:00:00,228.194052421,30.7279029998,6.19170143079,0.0,34.9369000822,32.3179380704,15.5494090954,6.2121139019,8.1725,1.16479519346
 05/15  21:00:00,157.990349476,30.7279029998,1.13774313515,0.0,13.9747600329,18.6919646116,7.37247093901,1.53783415814,4.67,1.16463678087
 05/15  22:00:00,90.6016977132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,122.43322815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,94.8760435783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926638926,0.0,2.335,1.16426638926
 05/16  01:00:00,85.0870588864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,83.6752040303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,84.2889982199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925681983,0.0,2.335,1.16425681983
 05/16  04:00:00,109.444697905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,108.510285274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,157.614188922,30.7279029998,0.00217241311758,0.0,13.9747600329,18.6919646116,146.405930837,140.571715432,4.67,1.16421540514
 05/16  07:00:00,165.48413253,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,139.454525414,134.764525414,4.67,0.02
 05/16  08:00:00,233.275190479,30.7279029998,0.00539832776549,0.0,34.9369000822,32.3179380704,110.31904798,100.981906967,8.1725,1.16464101278
 05/16  09:00:00,261.049172992,30.7279029998,0.0202053629299,0.0,62.886420148,41.4019203762,82.3617278383,71.8342278383,10.5075,0.02
 05/16  10:00:00,250.173626361,30.7279029998,0.0154882030873,0.0,62.886420148,41.4019203762,71.4871960458,59.814735871,10.5075,1.16496017475
 05/16  11:00:00,281.098910533,30.7279029998,0.110437001411,0.0,62.886420148,41.4019203762,55.8379631616,43.0200814341,10.5075,2.31038172751
 05/16  12:00:00,269.35991076,30.7279029998,0.789601441487,0.0,62.886420148,41.4019203762,39.2132507054,27.540251585,10.5075,1.16549912039
 05/16  13:00:00,268.812288358,30.7279029998,1.37829346518,0.0,62.886420148,41.4019203762,28.2330678947,16.5601287977,10.5075,1.16543909697
 05/16  14:00:00,270.11710004,30.7279029998,3.74114124397,0.0,62.886420148,41.4019203762,15.1212210447,3.44860238227,10.5075,1.1651186624
 05/16  15:00:00,269.313981309,30.7279029998,4.87338532376,0.0,62.886420148,41.4019203762,11.672569153,0.0,10.5075,1.16506915303
 05/16  16:00:00,266.971459523,30.7279029998,3.5706043426,0.0,62.886420148,41.4019203762,11.6725921501,0.0,10.5075,1.16509215008
 05/16  17:00:00,264.409018723,30.7279029998,2.73936137939,0.0,62.886420148,41.4019203762,16.1325320755,4.45990113317,10.5075,1.16513094234
 05/16  18:00:00,260.805952507,30.7279029998,1.21783559856,0.0,41.9242800987,36.8599292233,25.2044029155,14.6993690852,9.34,1.16503383037
 05/16  19:00:00,238.093727517,30.7279029998,0.0991793027161,0.0,41.9242800987,36.8599292233,57.442465961,46.9376843925,9.34,1.1647815685
 05/16  20:00:00,213.935945351,30.7279029998,0.0074176969004,0.0,34.9369000822,32.3179380704,90.6657817129,81.3285191976,8.1725,1.16476251538
 05/16  21:00:00,153.089189296,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,67.6846154316,62.9946154316,4.67,0.02
 05/16  22:00:00,96.7694279276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945331492,0.0,2.335,1.16445331492
 05/16  23:00:00,128.895538594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  24:00:00,98.9221993693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,90.0429689504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927440172,0.0,2.335,1.16427440172
 05/17  02:00:00,88.5352049711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,87.3148090345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,93.1301508784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924252763,0.0,2.335,1.16424252763
 05/17  05:00:00,88.893492843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,132.206291341,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,198.454594409,193.764594409,4.67,0.02
 05/17  07:00:00,141.442369835,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,192.817228475,186.982817347,4.67,1.16441112795
 05/17  08:00:00,217.857609364,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,168.502216317,160.309716317,8.1725,0.02
 05/17  09:00:00,245.651185582,30.7279029998,0.00568382222675,0.0,62.886420148,41.4019203762,132.319549995,120.647258513,10.5075,1.1647914825
 05/17  10:00:00,238.736010886,30.7279029998,0.0103195138834,0.0,62.886420148,41.4019203762,110.893467058,99.2210152341,10.5075,1.16495182393
 05/17  11:00:00,270.641970093,30.7279029998,0.0160438454455,0.0,62.886420148,41.4019203762,89.7225259427,78.0497379695,10.5075,1.16528797322
 05/17  12:00:00,254.212812795,30.7279029998,0.0147310284171,0.0,62.886420148,41.4019203762,74.9974233486,62.1793510381,10.5075,2.31057231054
 05/17  13:00:00,253.472610663,30.7279029998,0.01402204721,0.0,62.886420148,41.4019203762,58.3665728071,46.6938646171,10.5075,1.16520819
 05/17  14:00:00,249.601125887,30.7279029998,0.115188712299,0.0,62.886420148,41.4019203762,46.3487753266,34.6761397245,10.5075,1.16513560216
 05/17  15:00:00,245.666377184,30.7279029998,0.630673662018,0.0,62.886420148,41.4019203762,34.9983903342,23.3258257176,10.5075,1.16506461669
 05/17  16:00:00,250.542162242,30.7279029998,2.76569479716,0.0,62.886420148,41.4019203762,22.4620089329,10.7894193655,10.5075,1.16508956732
 05/17  17:00:00,251.206087477,30.7279029998,1.99385012265,0.0,62.886420148,41.4019203762,25.9485794436,14.2759491787,10.5075,1.16513026497
 05/17  18:00:00,244.915357528,30.7279029998,0.226389880247,0.0,41.9242800987,36.8599292233,40.2577056807,29.7526939752,9.34,1.16501170554
 05/17  19:00:00,231.45261791,30.7279029998,0.0782687017513,0.0,41.9242800987,36.8599292233,59.1119014197,48.6069886395,9.34,1.16491278025
 05/17  20:00:00,210.383792028,30.7279029998,0.0123854485512,0.0,34.9369000822,32.3179380704,83.4602168775,75.2677168775,8.1725,0.02
 05/17  21:00:00,149.14337925,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,69.4374410234,63.6027696937,4.67,1.16467132966
 05/17  22:00:00,87.8362856385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941581713,0.0,2.335,1.16441581713
 05/17  23:00:00,121.639278393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  24:00:00,92.7397721597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,84.4610840412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924554444,0.0,2.335,1.16424554444
 05/18  02:00:00,84.1920366722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,83.9405996182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  04:00:00,89.6253864218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,84.9823662414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992688669,0.0,2.335,1.1642688669
 05/18  06:00:00,130.201571125,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,239.427802511,234.737802511,4.67,0.02
 05/18  07:00:00,142.804934066,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,199.184953411,194.494953411,4.67,0.02
 05/18  08:00:00,223.069572783,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,157.165350695,147.828180431,8.1725,1.16467026365
 05/18  09:00:00,253.368441857,30.7279029998,0.0062834686945,0.0,62.886420148,41.4019203762,111.541597904,99.8692339365,10.5075,1.16486396723
 05/18  10:00:00,246.169703702,30.7279029998,0.0129280030051,0.0,62.886420148,41.4019203762,84.3330992702,72.6606841008,10.5075,1.16491516939
 05/18  11:00:00,279.474321061,30.7279029998,0.509096639225,0.0,62.886420148,41.4019203762,56.9935902037,45.3207788434,10.5075,1.16531136025
 05/18  12:00:00,270.226321835,30.7279029998,2.50429899163,0.0,62.886420148,41.4019203762,35.1161687915,23.4433254064,10.5075,1.16534338509
 05/18  13:00:00,274.481503029,30.7279029998,5.36692083548,0.0,62.886420148,41.4019203762,18.2408570486,5.42282814016,10.5075,2.31052890847
 05/18  14:00:00,274.943588678,30.7279029998,6.94227022189,0.0,62.886420148,41.4019203762,11.6726238734,0.0,10.5075,1.16512387344
 05/18  15:00:00,275.915467077,30.7279029998,9.41297012538,0.0,62.886420148,41.4019203762,11.6725314237,0.0,10.5075,1.16503142373
 05/18  16:00:00,278.837323435,30.7279029998,10.8028731745,0.0,62.886420148,41.4019203762,11.6725582912,0.0,10.5075,1.16505829118
 05/18  17:00:00,278.637861753,30.7279029998,11.4699997642,0.0,62.886420148,41.4019203762,11.6726008867,0.0,10.5075,1.16510088673
 05/18  18:00:00,273.054734188,30.7279029998,9.59876432104,0.0,41.9242800987,36.8599292233,11.2594638402,0.754502713596,9.34,1.16496112665
 05/18  19:00:00,261.513484242,30.7279029998,6.97598624732,0.0,41.9242800987,36.8599292233,10.7420747647,1.38207476466,9.34,0.02
 05/18  20:00:00,234.224228686,30.7279029998,2.4006205291,0.0,34.9369000822,32.3179380704,18.5908674385,9.25355931039,8.1725,1.16480812812
 05/18  21:00:00,166.890655739,30.7279029998,0.0865248347436,0.0,13.9747600329,18.6919646116,6.79963349467,0.965090632205,4.67,1.16454286247
 05/18  22:00:00,103.329348287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  23:00:00,133.634782572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930778798,0.0,2.335,1.16430778798
 05/18  24:00:00,105.489698917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,94.4684828284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,92.9369103782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926011535,0.0,2.335,1.16426011535
 05/19  03:00:00,91.0729822842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,111.951733115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  05:00:00,107.720229491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,154.353271856,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,172.330995733,166.496728468,4.67,1.16426726455
 05/19  07:00:00,166.633350297,30.7279029998,0.00383837575487,0.0,13.9747600329,18.6919646116,134.62957968,129.93957968,4.67,0.02
 05/19  08:00:00,239.111225408,30.7279029998,0.00756548823677,0.0,34.9369000822,32.3179380704,91.3595147985,82.0223352398,8.1725,1.16467955872
 05/19  09:00:00,273.998402839,30.7279029998,1.84534277319,0.0,62.886420148,41.4019203762,50.2701224895,38.5978573031,10.5075,1.16476518633
 05/19  10:00:00,268.626114488,30.7279029998,5.05074903707,0.0,62.886420148,41.4019203762,26.677810559,15.005460995,10.5075,1.16484956404
 05/19  11:00:00,303.807175425,30.7279029998,7.21335941077,0.0,62.886420148,41.4019203762,11.6728051781,0.0,10.5075,1.16530517811
 05/19  12:00:00,294.290114529,30.7279029998,8.53236089258,0.0,62.886420148,41.4019203762,11.6728547137,0.0,10.5075,1.16535471368
 05/19  13:00:00,287.176352381,30.7279029998,9.44046587331,0.0,62.886420148,41.4019203762,11.6727931204,0.0,10.5075,1.16529312039
 05/19  14:00:00,280.576336394,30.7279029998,10.6536610376,0.0,62.886420148,41.4019203762,11.6725123189,0.0,10.5075,1.16501231886
 05/19  15:00:00,278.081097644,30.7279029998,11.9075075043,0.0,62.886420148,41.4019203762,11.6724769337,0.0,10.5075,1.16497693366
 05/19  16:00:00,278.53599218,30.7279029998,12.222492319,0.0,62.886420148,41.4019203762,11.6724901447,0.0,10.5075,1.1649901447
 05/19  17:00:00,278.856645012,30.7279029998,11.7962343812,0.0,62.886420148,41.4019203762,11.672518972,0.0,10.5075,1.16501897198
 05/19  18:00:00,278.35774771,30.7279029998,9.84134935905,0.0,41.9242800987,36.8599292233,10.5049366139,0.0,9.34,1.16493661388
 05/19  19:00:00,264.367245793,30.7279029998,8.50327195519,0.0,41.9242800987,36.8599292233,10.5048975916,0.0,9.34,1.16489759155
 05/19  20:00:00,226.33764414,30.7279029998,1.83138502214,0.0,34.9369000822,32.3179380704,28.3383733846,19.0009988268,8.1725,1.16487455784
 05/19  21:00:00,158.619188036,30.7279029998,0.0514109377546,0.0,13.9747600329,18.6919646116,20.3800993601,15.6900993601,4.67,0.02
 05/19  22:00:00,101.892625505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945929285,0.0,2.335,1.16445929285
 05/19  23:00:00,135.496606324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  24:00:00,107.539412026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922559232,0.0,2.335,1.16422559232
 05/20  01:00:00,93.0792511641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,93.0612028185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,93.956696451,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550347636,0.0,1.75125,1.16425347636
 05/20  04:00:00,101.429075896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,97.1563236461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,130.909501961,30.7279029998,0.00979099980739,0.0,6.98738001645,14.1499734587,113.981048927,109.314208439,3.5025,1.16434048772
 05/20  07:00:00,146.233159529,30.7279029998,0.00371192486939,0.0,6.98738001645,14.1499734587,115.296483041,111.773983041,3.5025,0.02
 05/20  08:00:00,210.945917491,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,97.5008718745,90.4987682027,5.8375,1.1646036718
 05/20  09:00:00,234.77668127,30.7279029998,0.00853920512546,0.0,41.9242800987,36.8599292233,75.1351759237,64.6305204195,9.34,1.16465550423
 05/20  10:00:00,260.489735315,30.7279029998,0.110243418472,0.0,62.886420148,41.4019203762,55.5521107518,45.0246107518,10.5075,0.02
 05/20  11:00:00,292.099686159,30.7279029998,0.927626361019,0.0,62.886420148,41.4019203762,36.725074219,23.9070556239,10.5075,2.31051859518
 05/20  12:00:00,282.871570309,30.7279029998,2.78552591726,0.0,62.886420148,41.4019203762,19.8608944312,8.18818909633,10.5075,1.1652053349
 05/20  13:00:00,281.348201588,30.7279029998,3.88634167829,0.0,62.886420148,41.4019203762,12.1387304184,0.465787312931,10.5075,1.16544310545
 05/20  14:00:00,277.458994473,30.7279029998,5.69040240854,0.0,62.886420148,41.4019203762,11.6726059273,0.0,10.5075,1.16510592734
 05/20  15:00:00,272.931365236,30.7279029998,6.57432923502,0.0,62.886420148,41.4019203762,11.6726336323,0.0,10.5075,1.1651336323
 05/20  16:00:00,271.999125753,30.7279029998,6.69376133505,0.0,62.886420148,41.4019203762,11.672645521,0.0,10.5075,1.16514552095
 05/20  17:00:00,271.655476419,30.7279029998,6.81944963592,0.0,62.886420148,41.4019203762,11.672641713,0.0,10.5075,1.16514171305
 05/20  18:00:00,251.746096093,30.7279029998,3.44058080027,0.0,34.9369000822,32.3179380704,12.0324587088,2.69486141206,8.1725,1.16509729673
 05/20  19:00:00,205.662369487,30.7279029998,0.468634543065,0.0,20.9621400493,23.2339557645,29.962689575,22.9603182043,5.8375,1.16487137075
 05/20  20:00:00,200.78238865,30.7279029998,0.0925727602881,0.0,20.9621400493,23.2339557645,52.1278232269,45.1256126241,5.8375,1.16471060275
 05/20  21:00:00,151.522293064,30.7279029998,0.0116362284017,0.0,6.98738001645,14.1499734587,28.3286641094,24.8061641094,3.5025,0.02
 05/20  22:00:00,103.162686685,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576150282,0.0,1.75125,1.16451150282
 05/20  23:00:00,136.066695536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,108.94648954,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558278378,0.0,1.75125,1.16433278378
 05/21  01:00:00,98.813476749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,97.389934993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  03:00:00,96.9402578646,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554906208,0.0,1.75125,1.16429906208
 05/21  04:00:00,102.891971443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,98.4928226712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,132.080540648,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,154.778163533,150.111357533,3.5025,1.16430599941
 05/21  07:00:00,149.487497845,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,147.018415579,143.495915579,3.5025,0.02
 05/21  08:00:00,187.649970044,30.7279029998,0.0143485345009,0.0,6.98738001645,14.1499734587,119.119742134,114.452854677,3.5025,1.16438745706
 05/21  09:00:00,169.329513329,30.7279029998,0.0118331768852,0.0,6.98738001645,14.1499734587,92.8651854289,89.3426854289,3.5025,0.02
 05/21  10:00:00,205.135630038,30.7279029998,0.00969854602569,0.0,27.9495200658,27.7759469175,64.4727476001,56.3030678338,7.005,1.16467976634
 05/21  11:00:00,234.837721259,30.7279029998,0.776762539386,0.0,27.9495200658,27.7759469175,44.1363002511,37.1113002511,7.005,0.02
 05/21  12:00:00,254.229547751,30.7279029998,3.93543823009,0.0,41.9242800987,36.8599292233,20.5666624713,10.0617355252,9.34,1.16492694619
 05/21  13:00:00,256.339757068,30.7279029998,5.35455169773,0.0,41.9242800987,36.8599292233,10.5047744952,0.0,9.34,1.1647744952
 05/21  14:00:00,252.776001073,30.7279029998,6.79146013431,0.0,41.9242800987,36.8599292233,10.5047647215,0.0,9.34,1.16476472153
 05/21  15:00:00,247.673017136,30.7279029998,8.2378520804,0.0,41.9242800987,36.8599292233,10.5047947633,0.0,9.34,1.16479476331
 05/21  16:00:00,247.571599423,30.7279029998,9.36696932134,0.0,41.9242800987,36.8599292233,10.5048809664,0.0,9.34,1.16488096637
 05/21  17:00:00,214.694712795,30.7279029998,7.77839772538,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  18:00:00,214.70674912,30.7279029998,4.90024391968,0.0,13.9747600329,18.6919646116,7.02083096934,1.18618984628,4.67,1.16464112305
 05/21  19:00:00,197.254006028,30.7279029998,3.18325852363,0.0,13.9747600329,18.6919646116,12.3908571603,6.55618328162,4.67,1.1646738787
 05/21  20:00:00,196.606860241,30.7279029998,0.780469004554,0.0,13.9747600329,18.6919646116,28.4868120355,23.7968120355,4.67,0.02
 05/21  21:00:00,174.129805246,30.7279029998,0.0339268533323,0.0,13.9747600329,18.6919646116,12.1079127666,6.27342849772,4.67,1.16448426892
 05/21  22:00:00,110.765157295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,140.608483101,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553349618,0.0,1.75125,1.16428349618
 05/21  24:00:00,114.344153621,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/22  01:00:00,106.78070667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,104.655555574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923198169,0.0,2.335,1.16423198169
 05/22  03:00:00,102.792200497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,107.369193221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,101.799236948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,146.84790631,30.7279029998,0.00113179984766,0.0,13.9747600329,18.6919646116,143.341679963,137.507442456,4.67,1.16423750708
 05/22  07:00:00,166.154470776,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,125.176885932,120.486885932,4.67,0.02
 05/22  08:00:00,246.108252826,30.7279029998,0.00730003441283,0.0,34.9369000822,32.3179380704,91.0061552463,81.6690127638,8.1725,1.16464248243
 05/22  09:00:00,280.146718538,30.7279029998,0.775284388728,0.0,62.886420148,41.4019203762,52.9211579187,41.2489359137,10.5075,1.16472200492
 05/22  10:00:00,280.196488507,30.7279029998,4.17670092148,0.0,62.886420148,41.4019203762,22.8010700803,12.2735700803,10.5075,0.02
 05/22  11:00:00,310.474427921,30.7279029998,6.39805501487,0.0,62.886420148,41.4019203762,12.8180921314,0.0,10.5075,2.31059213138
 05/22  12:00:00,300.25737693,30.7279029998,7.81118934774,0.0,62.886420148,41.4019203762,11.6727885415,0.0,10.5075,1.16528854148
 05/22  13:00:00,296.349277559,30.7279029998,9.07283782641,0.0,62.886420148,41.4019203762,11.6727212342,0.0,10.5075,1.16522123417
 05/22  14:00:00,290.175708589,30.7279029998,10.7896841219,0.0,62.886420148,41.4019203762,11.6726827152,0.0,10.5075,1.1651827152
 05/22  15:00:00,281.674196398,30.7279029998,10.9374490172,0.0,62.886420148,41.4019203762,11.6726223648,0.0,10.5075,1.16512236476
 05/22  16:00:00,276.416234366,30.7279029998,9.87248321108,0.0,62.886420148,41.4019203762,11.6726332705,0.0,10.5075,1.1651332705
 05/22  17:00:00,272.126826329,30.7279029998,9.0191914415,0.0,62.886420148,41.4019203762,11.672659775,0.0,10.5075,1.16515977496
 05/22  18:00:00,267.341790788,30.7279029998,7.22025660185,0.0,41.9242800987,36.8599292233,11.0192322373,0.514179622328,9.34,1.16505261495
 05/22  19:00:00,253.774036818,30.7279029998,4.81700838841,0.0,41.9242800987,36.8599292233,18.7756387976,8.27084591435,9.34,1.16479288326
 05/22  20:00:00,237.137669494,30.7279029998,1.11179092679,0.0,34.9369000822,32.3179380704,33.4604658721,24.1232024975,8.1725,1.16476337459
 05/22  21:00:00,172.117835752,30.7279029998,0.00657788411074,0.0,13.9747600329,18.6919646116,14.3247911191,9.6347911191,4.67,0.02
 05/22  22:00:00,112.992040808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945002049,0.0,2.335,1.16445002049
 05/22  23:00:00,144.49439982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,118.598923011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,106.779471403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992683006,0.0,2.335,1.1642683006
 05/23  02:00:00,105.362337372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,104.19692314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,124.700847395,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923292577,0.0,2.335,1.16423292577
 05/23  05:00:00,118.731918579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,165.233072967,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,137.678632386,132.988632386,4.67,0.02
 05/23  07:00:00,175.649157182,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,125.780333647,119.945829432,4.67,1.16450421494
 05/23  08:00:00,242.284806032,30.7279029998,0.00612639221946,0.0,34.9369000822,32.3179380704,98.3812888074,90.1887888074,8.1725,0.02
 05/23  09:00:00,271.885887207,30.7279029998,0.0244056346554,0.0,62.886420148,41.4019203762,72.7018265899,61.0296028085,10.5075,1.1647237814
 05/23  10:00:00,264.070056603,30.7279029998,0.0204108204371,0.0,62.886420148,41.4019203762,59.7372247551,48.0648186918,10.5075,1.16490606332
 05/23  11:00:00,293.350730782,30.7279029998,0.769821313611,0.0,62.886420148,41.4019203762,37.1071710938,25.4344459086,10.5075,1.16522518515
 05/23  12:00:00,283.876688723,30.7279029998,2.70325423102,0.0,62.886420148,41.4019203762,18.0589156231,6.38618843962,10.5075,1.16522718347
 05/23  13:00:00,284.423139089,30.7279029998,4.29585817458,0.0,62.886420148,41.4019203762,12.8183514954,0.0,10.5075,2.31085149536
 05/23  14:00:00,280.130344062,30.7279029998,5.37055953795,0.0,62.886420148,41.4019203762,11.6725262295,0.0,10.5075,1.16502622947
 05/23  15:00:00,279.387091028,30.7279029998,7.42893915674,0.0,62.886420148,41.4019203762,11.6724445851,0.0,10.5075,1.16494458511
 05/23  16:00:00,279.849166079,30.7279029998,7.99395356527,0.0,62.886420148,41.4019203762,11.6724576232,0.0,10.5075,1.16495762325
 05/23  17:00:00,276.163147671,30.7279029998,6.3009987687,0.0,62.886420148,41.4019203762,11.6724861437,0.0,10.5075,1.1649861437
 05/23  18:00:00,270.20624555,30.7279029998,4.20872484303,0.0,41.9242800987,36.8599292233,10.8760229519,0.371224971551,9.34,1.16479798033
 05/23  19:00:00,250.095466025,30.7279029998,2.76090070522,0.0,41.9242800987,36.8599292233,14.862783146,4.35803331537,9.34,1.16474983062
 05/23  20:00:00,231.540785132,30.7279029998,1.01031538057,0.0,34.9369000822,32.3179380704,25.1769012184,16.9844012184,8.1725,0.02
 05/23  21:00:00,167.453069992,30.7279029998,0.0952817576533,0.0,13.9747600329,18.6919646116,7.46988135841,1.63523873251,4.67,1.1646426259
 05/23  22:00:00,110.983411609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,142.523843339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932136864,0.0,2.335,1.16432136864
 05/23  24:00:00,115.567800745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,102.827824449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,100.134697538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928245095,0.0,2.335,1.16428245095
 05/24  03:00:00,97.8419853137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,99.1757281831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,92.7705907684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922337211,0.0,2.335,1.16422337211
 05/24  06:00:00,138.825095869,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,161.3677491,156.6777491,4.67,0.02
 05/24  07:00:00,157.06867142,30.7279029998,0.00379402295823,0.0,13.9747600329,18.6919646116,142.233449933,137.543449933,4.67,0.02
 05/24  08:00:00,242.200147003,30.7279029998,0.00761744846425,0.0,34.9369000822,32.3179380704,99.1168051287,89.779687307,8.1725,1.16461782169
 05/24  09:00:00,274.804082708,30.7279029998,0.312596652392,0.0,62.886420148,41.4019203762,60.0206413354,48.3483069345,10.5075,1.16483440084
 05/24  10:00:00,269.64336642,30.7279029998,2.36470448052,0.0,62.886420148,41.4019203762,37.3497715142,25.6773636107,10.5075,1.16490790353
 05/24  11:00:00,302.061124625,30.7279029998,5.33733502437,0.0,62.886420148,41.4019203762,15.2164011857,3.54355352543,10.5075,1.16534766027
 05/24  12:00:00,291.97783266,30.7279029998,6.63169922801,0.0,62.886420148,41.4019203762,11.672885913,0.0,10.5075,1.165385913
 05/24  13:00:00,292.370393476,30.7279029998,8.3020793983,0.0,62.886420148,41.4019203762,11.6728147475,0.0,10.5075,1.16531474746
 05/24  14:00:00,287.96531867,30.7279029998,9.80084207569,0.0,62.886420148,41.4019203762,11.6725274055,0.0,10.5075,1.16502740546
 05/24  15:00:00,283.896044813,30.7279029998,10.9030419339,0.0,62.886420148,41.4019203762,11.6724827821,0.0,10.5075,1.16498278206
 05/24  16:00:00,274.365385319,30.7279029998,6.951716549,0.0,62.886420148,41.4019203762,14.0335362852,2.3610502294,10.5075,1.16498605576
 05/24  17:00:00,266.187027723,30.7279029998,2.45890652449,0.0,62.886420148,41.4019203762,13.1542274011,1.48172263947,10.5075,1.1650047616
 05/24  18:00:00,261.597317554,30.7279029998,0.455582637379,0.0,41.9242800987,36.8599292233,21.5492255568,11.044311777,9.34,1.16491377978
 05/24  19:00:00,247.680686639,30.7279029998,0.157078615223,0.0,41.9242800987,36.8599292233,41.3594643552,30.8545981329,9.34,1.16486622233
 05/24  20:00:00,231.387341543,30.7279029998,0.10976648381,0.0,34.9369000822,32.3179380704,54.8326253316,45.4952921796,8.1725,1.16483315192
 05/24  21:00:00,167.331027077,30.7279029998,0.0283933739757,0.0,13.9747600329,18.6919646116,26.8576400735,22.1676400735,4.67,0.02
 05/24  22:00:00,107.045715893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944199216,0.0,2.335,1.16444199216
 05/24  23:00:00,140.147381882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,112.182534681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924772581,0.0,2.335,1.16424772581
 05/25  01:00:00,102.527414304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,102.592811853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  03:00:00,102.849008228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,110.293432059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923209081,0.0,2.335,1.16423209081
 05/25  05:00:00,103.362388068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,151.494277584,30.7279029998,0.00766098176254,0.0,13.9747600329,18.6919646116,121.374961882,116.684961882,4.67,0.02
 05/25  07:00:00,167.460738277,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,131.58100201,125.746544235,4.67,1.16445777508
 05/25  08:00:00,239.968704946,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,123.17505516,114.98255516,8.1725,0.02
 05/25  09:00:00,264.1552517,30.7279029998,0.00686507222374,0.0,62.886420148,41.4019203762,111.415720557,99.7434364494,10.5075,1.16478410729
 05/25  10:00:00,254.247402518,30.7279029998,0.0,0.0,62.886420148,41.4019203762,109.281717941,97.6092577013,10.5075,1.1649602398
 05/25  11:00:00,281.74989705,30.7279029998,0.0,0.0,62.886420148,41.4019203762,97.2720467045,85.5992730751,10.5075,1.16527362933
 05/25  12:00:00,266.232083724,30.7279029998,0.0,0.0,62.886420148,41.4019203762,92.3732264004,79.5552322458,10.5075,2.3104941546
 05/25  13:00:00,267.357335703,30.7279029998,0.0,0.0,62.886420148,41.4019203762,77.9672318102,66.2942988798,10.5075,1.16543293045
 05/25  14:00:00,265.466064333,30.7279029998,0.0,0.0,62.886420148,41.4019203762,60.6041611191,48.9316018828,10.5075,1.16505923635
 05/25  15:00:00,261.902050759,30.7279029998,0.0,0.0,62.886420148,41.4019203762,47.7658317777,36.0933575297,10.5075,1.16497424804
 05/25  16:00:00,262.1718974,30.7279029998,0.0,0.0,62.886420148,41.4019203762,45.6881156438,34.0156323688,10.5075,1.164983275
 05/25  17:00:00,262.120297268,30.7279029998,0.00508754676119,0.0,62.886420148,41.4019203762,48.0242997739,36.3517920725,10.5075,1.16500770139
 05/25  18:00:00,259.185199448,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,54.3765555208,43.8716791859,9.34,1.16487633494
 05/25  19:00:00,246.569871243,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,67.8262896361,57.3215244062,9.34,1.16476522986
 05/25  20:00:00,230.961441943,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,79.4357564113,71.2432564113,8.1725,0.02
 05/25  21:00:00,166.365606615,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,55.6374850928,49.8028298631,4.67,1.16465522973
 05/25  22:00:00,106.29515651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,139.743284984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933293857,0.0,2.335,1.16433293857
 05/25  24:00:00,113.25522628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,104.55068014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,102.063618038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929282675,0.0,2.335,1.16429282675
 05/26  03:00:00,100.209568152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,120.956696204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,112.554190452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923272077,0.0,2.335,1.16423272077
 05/26  06:00:00,161.074252229,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,167.865676176,163.175676176,4.67,0.02
 05/26  07:00:00,171.234575188,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,157.468260704,152.778260704,4.67,0.02
 05/26  08:00:00,238.822091457,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,135.435074895,126.097952066,8.1725,1.16462282848
 05/26  09:00:00,268.670507122,30.7279029998,0.0078829738296,0.0,62.886420148,41.4019203762,98.8151148323,87.1427799628,10.5075,1.16483486947
 05/26  10:00:00,261.243128866,30.7279029998,0.0124402918554,0.0,62.886420148,41.4019203762,86.0904373593,74.418033292,10.5075,1.16490406729
 05/26  11:00:00,289.137766637,30.7279029998,0.0103781389905,0.0,62.886420148,41.4019203762,68.7534205034,57.0805830092,10.5075,1.16533749429
 05/26  12:00:00,276.674604146,30.7279029998,0.0121150922595,0.0,62.886420148,41.4019203762,51.7186225324,40.0457511615,10.5075,1.1653713709
 05/26  13:00:00,276.532290741,30.7279029998,0.237628644273,0.0,62.886420148,41.4019203762,36.1163095871,24.4435131577,10.5075,1.16529642944
 05/26  14:00:00,274.396506472,30.7279029998,1.11275198377,0.0,62.886420148,41.4019203762,20.954472619,9.28196615127,10.5075,1.16500646777
 05/26  15:00:00,272.687511423,30.7279029998,2.14880049359,0.0,62.886420148,41.4019203762,11.6724581437,0.0,10.5075,1.16495814365
 05/26  16:00:00,273.394104982,30.7279029998,3.00432676878,0.0,62.886420148,41.4019203762,11.6724575291,0.0,10.5075,1.16495752907
 05/26  17:00:00,270.495275811,30.7279029998,2.16654194421,0.0,62.886420148,41.4019203762,12.4932865794,0.820814333872,10.5075,1.16497224555
 05/26  18:00:00,265.155949039,30.7279029998,0.948336195611,0.0,41.9242800987,36.8599292233,19.5225539259,9.01767608722,9.34,1.16487783873
 05/26  19:00:00,241.732345862,30.7279029998,0.148363142053,0.0,41.9242800987,36.8599292233,40.372941594,29.8681146885,9.34,1.16482690552
 05/26  20:00:00,224.445978225,30.7279029998,0.00516502148019,0.0,34.9369000822,32.3179380704,64.7101601342,55.3728696854,8.1725,1.16479044879
 05/26  21:00:00,164.405298781,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,38.3043761481,33.6143761481,4.67,0.02
 05/26  22:00:00,110.217180436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994490366,0.0,2.335,1.1644490366
 05/26  23:00:00,141.184143997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,114.345305857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,102.68408119,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564434868,0.0,1.75125,1.16439434868
 05/27  02:00:00,101.530743274,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,100.743935853,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555548218,0.0,1.75125,1.16430548218
 05/27  04:00:00,106.53781797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,97.6718362963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,133.538690494,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,146.257309681,141.590494671,3.5025,1.16431501002
 05/27  07:00:00,150.232907386,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,139.121954532,135.599454532,3.5025,0.02
