Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  16:00:00,294.653037109,30.7279029998,19.9668198294,0.0,62.886420148,41.4019203762,11.6724662189,0.0,10.5075,1.16496621888
 06/12  17:00:00,292.552424071,30.7279029998,18.6638528498,0.0,62.886420148,41.4019203762,11.6724556898,0.0,10.5075,1.1649556898
 06/12  18:00:00,289.733564927,30.7279029998,17.0789610563,0.0,41.9242800987,36.8599292233,10.5050028083,0.0,9.34,1.16500280828
 06/12  19:00:00,275.472989295,30.7279029998,13.4554211403,0.0,41.9242800987,36.8599292233,10.3615705355,1.00157053555,9.34,0.02
 06/12  20:00:00,246.321571003,30.7279029998,9.24348952677,0.0,34.9369000822,32.3179380704,11.1562417468,1.81892543105,8.1725,1.1648163158
 06/12  21:00:00,182.417768025,30.7279029998,7.66415254462,0.0,13.9747600329,18.6919646116,5.83452505519,0.0,4.67,1.16452505519
 06/12  22:00:00,113.463597828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,143.65954974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927532215,0.0,2.335,1.16427532215
 06/12  24:00:00,118.570134663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,105.706746322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,103.529842908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,102.155481109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926500014,0.0,2.335,1.16426500014
 06/13  04:00:00,127.091182841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,117.658921438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,168.754955594,30.7279029998,0.00961719846228,0.0,13.9747600329,18.6919646116,59.1846605865,53.3504519526,4.67,1.16420863389
 06/13  07:00:00,183.861761659,30.7279029998,0.0625951678648,0.0,13.9747600329,18.6919646116,57.7999900872,53.1099900872,4.67,0.02
 06/13  08:00:00,257.726547669,30.7279029998,3.26267351167,0.0,34.9369000822,32.3179380704,26.9061534136,17.5690893095,8.1725,1.16456410418
 06/13  09:00:00,295.951735067,30.7279029998,7.67167421453,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,292.741972076,30.7279029998,11.525524064,0.0,62.886420148,41.4019203762,11.6724481321,0.0,10.5075,1.16494813207
 06/13  11:00:00,321.524555274,30.7279029998,16.1012726191,0.0,62.886420148,41.4019203762,11.6726516498,0.0,10.5075,1.16515164984
 06/13  12:00:00,313.74004396,30.7279029998,18.7359763689,0.0,62.886420148,41.4019203762,12.8181593447,0.0,10.5075,2.31065934468
 06/13  13:00:00,312.752854887,30.7279029998,21.8057493625,0.0,62.886420148,41.4019203762,11.6726765981,0.0,10.5075,1.16517659812
 06/13  14:00:00,312.14033665,30.7279029998,28.0407250624,0.0,62.886420148,41.4019203762,11.6725585784,0.0,10.5075,1.16505857838
 06/13  15:00:00,311.72103904,30.7279029998,33.0217257205,0.0,62.886420148,41.4019203762,11.672442226,0.0,10.5075,1.16494222599
 06/13  16:00:00,306.142447398,30.7279029998,29.5293411474,0.0,62.886420148,41.4019203762,11.6724152641,0.0,10.5075,1.16491526411
 06/13  17:00:00,295.763101035,30.7279029998,22.2253789653,0.0,62.886420148,41.4019203762,11.6724029375,0.0,10.5075,1.1649029375
 06/13  18:00:00,281.575619299,30.7279029998,14.5761990387,0.0,41.9242800987,36.8599292233,12.1214519079,1.61650366391,9.34,1.16494824403
 06/13  19:00:00,259.017335035,30.7279029998,11.3029718424,0.0,41.9242800987,36.8599292233,10.3024902236,0.942490223607,9.34,0.02
 06/13  20:00:00,235.002614546,30.7279029998,8.53167513723,0.0,34.9369000822,32.3179380704,10.5137676331,1.17650700271,8.1725,1.1647606304
 06/13  21:00:00,167.207261634,30.7279029998,2.51455122939,0.0,13.9747600329,18.6919646116,5.83460467242,0.0,4.67,1.16460467242
 06/13  22:00:00,109.505445938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,143.497183092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929924953,0.0,2.335,1.16429924953
 06/13  24:00:00,118.719786104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,105.853037619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,102.62741949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,99.9094756132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920736685,0.0,2.335,1.16420736685
 06/14  04:00:00,105.233382246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,96.3918531367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,146.040569576,30.7279029998,0.00757738474906,0.0,13.9747600329,18.6919646116,86.0391725952,80.2049556056,4.67,1.16421698952
 06/14  07:00:00,168.278799318,30.7279029998,0.0121413684955,0.0,13.9747600329,18.6919646116,72.9377548335,68.2477548335,4.67,0.02
 06/14  08:00:00,253.564070372,30.7279029998,2.26120428883,0.0,34.9369000822,32.3179380704,36.8959358612,27.5587963009,8.1725,1.16463956028
 06/14  09:00:00,293.264944918,30.7279029998,6.78585106303,0.0,62.886420148,41.4019203762,11.3686721075,0.841172107502,10.5075,0.02
 06/14  10:00:00,287.715355661,30.7279029998,10.6109453274,0.0,62.886420148,41.4019203762,11.672385037,0.0,10.5075,1.16488503697
 06/14  11:00:00,314.195741857,30.7279029998,12.8818757478,0.0,62.886420148,41.4019203762,11.6725864973,0.0,10.5075,1.16508649733
 06/14  12:00:00,309.407251292,30.7279029998,16.290507927,0.0,62.886420148,41.4019203762,12.8180224997,0.0,10.5075,2.31052249972
 06/14  13:00:00,310.419601773,30.7279029998,19.5050958902,0.0,62.886420148,41.4019203762,11.6728799367,0.0,10.5075,1.16537993668
 06/14  14:00:00,309.419560587,30.7279029998,24.6543437473,0.0,62.886420148,41.4019203762,11.6724859139,0.0,10.5075,1.16498591392
 06/14  15:00:00,303.182953624,30.7279029998,25.0891789228,0.0,62.886420148,41.4019203762,11.672368056,0.0,10.5075,1.16486805603
 06/14  16:00:00,294.806783802,30.7279029998,19.9973810446,0.0,62.886420148,41.4019203762,11.672559164,0.0,10.5075,1.165059164
 06/14  17:00:00,297.324269393,30.7279029998,22.2301429567,0.0,62.886420148,41.4019203762,11.6725486114,0.0,10.5075,1.1650486114
 06/14  18:00:00,292.149926559,30.7279029998,19.1527106359,0.0,41.9242800987,36.8599292233,10.5048685969,0.0,9.34,1.16486859694
 06/14  19:00:00,275.866961322,30.7279029998,13.9685463939,0.0,41.9242800987,36.8599292233,10.4386537292,1.07865372915,9.34,0.02
 06/14  20:00:00,246.552407932,30.7279029998,9.83405646112,0.0,34.9369000822,32.3179380704,10.8077306456,1.4705509367,8.1725,1.16467970887
 06/14  21:00:00,177.365370788,30.7279029998,5.37792843582,0.0,13.9747600329,18.6919646116,5.83452250286,0.0,4.67,1.16452250286
 06/14  22:00:00,108.655718347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,139.117925331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,112.914558686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921912559,0.0,2.335,1.16421912559
 06/15  01:00:00,100.766594238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,98.6425957188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,96.9366991397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992575169,0.0,2.335,1.1642575169
 06/15  04:00:00,102.409660607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,93.8400446972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,145.11842697,30.7279029998,0.00702133621995,0.0,13.9747600329,18.6919646116,87.8098831114,83.1198831114,4.67,0.02
 06/15  07:00:00,168.191657935,30.7279029998,0.0101606096392,0.0,13.9747600329,18.6919646116,81.2627313843,75.4282485457,4.67,1.16448283859
 06/15  08:00:00,252.365145868,30.7279029998,0.717123937103,0.0,34.9369000822,32.3179380704,45.5466182736,36.2095651914,8.1725,1.16455308215
 06/15  09:00:00,292.102771613,30.7279029998,5.29483874247,0.0,62.886420148,41.4019203762,13.883670375,3.35617037502,10.5075,0.02
 06/15  10:00:00,286.830101085,30.7279029998,7.83841946764,0.0,62.886420148,41.4019203762,11.6724976558,0.0,10.5075,1.16499765578
 06/15  11:00:00,316.309579473,30.7279029998,10.7140078883,0.0,62.886420148,41.4019203762,11.6727547408,0.0,10.5075,1.1652547408
 06/15  12:00:00,311.032129625,30.7279029998,13.0468274323,0.0,62.886420148,41.4019203762,11.6727108912,0.0,10.5075,1.16521089117
 06/15  13:00:00,316.023304723,30.7279029998,16.8593302115,0.0,62.886420148,41.4019203762,12.8181635212,0.0,10.5075,2.31066352116
 06/15  14:00:00,317.242527103,30.7279029998,22.8103009644,0.0,62.886420148,41.4019203762,11.6726216392,0.0,10.5075,1.16512163919
 06/15  15:00:00,314.021134654,30.7279029998,26.1112215742,0.0,62.886420148,41.4019203762,11.6724839187,0.0,10.5075,1.16498391875
 06/15  16:00:00,313.648880096,30.7279029998,26.6564652926,0.0,62.886420148,41.4019203762,11.6724570389,0.0,10.5075,1.16495703891
 06/15  17:00:00,299.645476895,30.7279029998,17.7651529608,0.0,62.886420148,41.4019203762,11.6724447413,0.0,10.5075,1.1649447413
 06/15  18:00:00,281.199879215,30.7279029998,9.39933441583,0.0,41.9242800987,36.8599292233,12.170684481,2.81068448102,9.34,0.02
 06/15  19:00:00,270.865964777,30.7279029998,6.74799792273,0.0,41.9242800987,36.8599292233,11.3549366268,0.850125624341,9.34,1.16481100247
 06/15  20:00:00,251.312142608,30.7279029998,5.72348467171,0.0,34.9369000822,32.3179380704,9.3372455228,0.0,8.1725,1.1647455228
 06/15  21:00:00,178.463560416,30.7279029998,0.823828602391,0.0,13.9747600329,18.6919646116,6.34162014197,0.507069507381,4.67,1.16455063459
 06/15  22:00:00,114.887355079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,144.863625305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,119.232609623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992440534,0.0,2.335,1.1642440534
 06/16  01:00:00,108.079892424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,106.057491741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,104.675033675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921530199,0.0,2.335,1.16421530199
 06/16  04:00:00,128.867918866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,121.90898888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,173.603242972,30.7279029998,0.0112985448379,0.0,13.9747600329,18.6919646116,56.8937532577,52.2037532577,4.67,0.02
 06/16  07:00:00,187.613820909,30.7279029998,0.372962325973,0.0,13.9747600329,18.6919646116,54.5290872137,48.6946069784,4.67,1.16448023528
 06/16  08:00:00,258.946519144,30.7279029998,4.18566105338,0.0,34.9369000822,32.3179380704,21.7226669154,13.5301669154,8.1725,0.02
 06/16  09:00:00,299.094386946,30.7279029998,8.03985745833,0.0,62.886420148,41.4019203762,11.6722561385,0.0,10.5075,1.16475613852
 06/16  10:00:00,294.63747869,30.7279029998,11.7952952957,0.0,62.886420148,41.4019203762,11.672384501,0.0,10.5075,1.16488450103
 06/16  11:00:00,321.442250724,30.7279029998,15.7331381149,0.0,62.886420148,41.4019203762,11.6726395025,0.0,10.5075,1.16513950254
 06/16  12:00:00,317.06985304,30.7279029998,20.4558850744,0.0,62.886420148,41.4019203762,11.6728706161,0.0,10.5075,1.16537061613
 06/16  13:00:00,320.331020871,30.7279029998,27.8028460108,0.0,62.886420148,41.4019203762,12.8179232586,0.0,10.5075,2.31042325862
 06/16  14:00:00,312.392269619,30.7279029998,30.3771629388,0.0,62.886420148,41.4019203762,11.6724993092,0.0,10.5075,1.16499930923
 06/16  15:00:00,306.174642455,30.7279029998,32.6984866463,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  16:00:00,305.421774007,30.7279029998,33.748160563,0.0,62.886420148,41.4019203762,11.6725951446,0.0,10.5075,1.16509514458
 06/16  17:00:00,300.089654297,30.7279029998,30.6356762046,0.0,62.886420148,41.4019203762,11.6725699707,0.0,10.5075,1.16506997073
 06/16  18:00:00,292.435027103,30.7279029998,24.4073675245,0.0,41.9242800987,36.8599292233,10.5049418713,0.0,9.34,1.16494187135
 06/16  19:00:00,266.767242484,30.7279029998,20.0784527531,0.0,41.9242800987,36.8599292233,11.2406565053,0.735799047261,9.34,1.16485745804
 06/16  20:00:00,235.809682184,30.7279029998,13.4922869884,0.0,34.9369000822,32.3179380704,11.0594850058,1.72219819633,8.1725,1.16478680952
 06/16  21:00:00,163.846556121,30.7279029998,6.11299449224,0.0,13.9747600329,18.6919646116,5.23873406137,0.548734061369,4.67,0.02
 06/16  22:00:00,96.6071350656,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944097726,0.0,2.335,1.16444097726
 06/16  23:00:00,127.968200588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,99.651427129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,85.3686583762,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561273315,0.0,1.75125,1.16436273315
 06/17  02:00:00,84.0848851363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,82.9634986416,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550952411,0.0,1.75125,1.16425952411
 06/17  04:00:00,88.9741992091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,82.1125392693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,120.17643589,30.7279029998,0.00597829517029,0.0,6.98738001645,14.1499734587,118.048892579,114.526392579,3.5025,0.02
 06/17  07:00:00,136.541607189,30.7279029998,0.00323678069544,0.0,6.98738001645,14.1499734587,111.9650844,107.298000661,3.5025,1.16458373968
 06/17  08:00:00,208.737258271,30.7279029998,0.0927652343583,0.0,20.9621400493,23.2339557645,71.6796509536,64.6774952203,5.8375,1.16465573336
 06/17  09:00:00,241.58590732,30.7279029998,4.46927992521,0.0,41.9242800987,36.8599292233,28.1491019768,18.7891019768,9.34,0.02
 06/17  10:00:00,271.739359102,30.7279029998,8.39204785323,0.0,62.886420148,41.4019203762,11.67242992,0.0,10.5075,1.16492992
 06/17  11:00:00,305.704456118,30.7279029998,12.834368706,0.0,62.886420148,41.4019203762,11.6727037286,0.0,10.5075,1.16520372862
 06/17  12:00:00,300.536060924,30.7279029998,16.4953838106,0.0,62.886420148,41.4019203762,11.6726237093,0.0,10.5075,1.16512370932
 06/17  13:00:00,304.164835281,30.7279029998,20.3319664055,0.0,62.886420148,41.4019203762,12.8179575452,0.0,10.5075,2.31045754515
 06/17  14:00:00,301.871083944,30.7279029998,21.9348966616,0.0,62.886420148,41.4019203762,11.6724943345,0.0,10.5075,1.16499433447
 06/17  15:00:00,296.82059646,30.7279029998,22.2568853375,0.0,62.886420148,41.4019203762,11.6724610912,0.0,10.5075,1.1649610912
 06/17  16:00:00,302.344756923,30.7279029998,26.416188675,0.0,62.886420148,41.4019203762,11.6724133832,0.0,10.5075,1.16491338325
 06/17  17:00:00,300.395680713,30.7279029998,26.1445857662,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  18:00:00,272.644789994,30.7279029998,17.0792712724,0.0,34.9369000822,32.3179380704,10.1848314882,0.847300909573,8.1725,1.16503057866
 06/17  19:00:00,226.481259056,30.7279029998,11.4325586736,0.0,20.9621400493,23.2339557645,8.03446445714,1.03216576375,5.8375,1.16479869339
 06/17  20:00:00,215.502782609,30.7279029998,8.41750782272,0.0,20.9621400493,23.2339557645,8.62619137508,1.62406434299,5.8375,1.16462703209
 06/17  21:00:00,161.560096213,30.7279029998,5.44540278966,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  22:00:00,103.207110199,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574333643,0.0,1.75125,1.16449333643
 06/17  23:00:00,134.23262378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,108.187178846,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156066894,0.0,1.75125,1.1643566894
 06/18  01:00:00,95.1975258141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,93.2617858362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  03:00:00,92.0384848024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555358691,0.0,1.75125,1.16430358691
 06/18  04:00:00,100.745738167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,94.9122013357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,137.257279207,30.7279029998,0.00707726557676,0.0,6.98738001645,14.1499734587,62.4833627915,57.8165743111,3.5025,1.16428848034
 06/18  07:00:00,161.608301215,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,67.7879269741,64.2654269741,3.5025,0.02
 06/18  08:00:00,199.765991879,30.7279029998,0.00548079301932,0.0,6.98738001645,14.1499734587,51.8981228925,47.2312878922,3.5025,1.16433500031
 06/18  09:00:00,179.613151092,30.7279029998,0.175703606164,0.0,6.98738001645,14.1499734587,40.1634268188,36.6409268188,3.5025,0.02
 06/18  10:00:00,216.72030738,30.7279029998,2.54262945531,0.0,27.9495200658,27.7759469175,22.5457130002,14.3759898277,7.005,1.16472317258
 06/18  11:00:00,249.189698751,30.7279029998,3.54274044454,0.0,27.9495200658,27.7759469175,8.1025977829,1.0775977829,7.005,0.02
 06/18  12:00:00,268.882729562,30.7279029998,6.89284748366,0.0,41.9242800987,36.8599292233,10.5047517074,0.0,9.34,1.16475170739
 06/18  13:00:00,268.865551424,30.7279029998,8.41831798408,0.0,41.9242800987,36.8599292233,10.5047412358,0.0,9.34,1.16474123579
 06/18  14:00:00,263.601183737,30.7279029998,9.62735096447,0.0,41.9242800987,36.8599292233,10.5048520271,0.0,9.34,1.16485202713
 06/18  15:00:00,259.051859668,30.7279029998,10.4895470614,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,260.313147913,30.7279029998,11.6177100718,0.0,41.9242800987,36.8599292233,10.5048782951,0.0,9.34,1.16487829514
 06/18  17:00:00,228.831177098,30.7279029998,10.4507595488,0.0,27.9495200658,27.7759469175,8.16981635348,0.0,7.005,1.16481635348
 06/18  18:00:00,231.465760871,30.7279029998,8.86096397638,0.0,13.9747600329,18.6919646116,5.83467056642,0.0,4.67,1.16467056642
 06/18  19:00:00,216.814329772,30.7279029998,8.05575211414,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  20:00:00,206.071784451,30.7279029998,5.59637231378,0.0,13.9747600329,18.6919646116,7.71493691421,1.88039743479,4.67,1.16453947942
 06/18  21:00:00,185.005467144,30.7279029998,5.33916212818,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  22:00:00,118.323629162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560741137,0.0,1.75125,1.16435741137
 06/18  23:00:00,148.871002541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,125.015162957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,115.142510247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923109,0.0,2.335,1.16423109
 06/19  02:00:00,113.691526026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,111.940689068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,115.944081232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924377982,0.0,2.335,1.16424377982
 06/19  05:00:00,105.174225943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,152.548480372,30.7279029998,0.00847296544483,0.0,13.9747600329,18.6919646116,70.6779676142,65.9879676142,4.67,0.02
 06/19  07:00:00,171.918439754,30.7279029998,0.00959416164737,0.0,13.9747600329,18.6919646116,77.71453738,71.8800842737,4.67,1.16445310631
 06/19  08:00:00,250.800458627,30.7279029998,0.0142743870364,0.0,34.9369000822,32.3179380704,52.8186078812,44.6261078812,8.1725,0.02
 06/19  09:00:00,285.841628987,30.7279029998,2.88300970424,0.0,62.886420148,41.4019203762,22.919827418,11.2476505325,10.5075,1.16467688551
 06/19  10:00:00,284.121291982,30.7279029998,6.75274470995,0.0,62.886420148,41.4019203762,11.6723332783,0.0,10.5075,1.16483327834
 06/19  11:00:00,311.369827308,30.7279029998,8.90591203939,0.0,62.886420148,41.4019203762,11.6726386426,0.0,10.5075,1.16513864265
 06/19  12:00:00,304.909653289,30.7279029998,10.8115417147,0.0,62.886420148,41.4019203762,11.6728807856,0.0,10.5075,1.16538078556
 06/19  13:00:00,307.429526146,30.7279029998,13.6318727391,0.0,62.886420148,41.4019203762,11.6727632178,0.0,10.5075,1.1652632178
 06/19  14:00:00,302.41595903,30.7279029998,15.691541203,0.0,62.886420148,41.4019203762,11.672444269,0.0,10.5075,1.16494426897
 06/19  15:00:00,299.92274878,30.7279029998,18.6491708331,0.0,62.886420148,41.4019203762,11.6725689309,0.0,10.5075,1.16506893086
 06/19  16:00:00,302.053843217,30.7279029998,21.1126608232,0.0,62.886420148,41.4019203762,11.6725278957,0.0,10.5075,1.16502789573
 06/19  17:00:00,299.180376525,30.7279029998,20.1124699253,0.0,62.886420148,41.4019203762,11.6725014091,0.0,10.5075,1.16500140911
 06/19  18:00:00,290.781417003,30.7279029998,16.2442036065,0.0,41.9242800987,36.8599292233,10.5048507597,0.0,9.34,1.16485075975
 06/19  19:00:00,279.657238051,30.7279029998,12.3016805531,0.0,41.9242800987,36.8599292233,11.331767414,0.827034411077,9.34,1.16473300289
 06/19  20:00:00,257.855418878,30.7279029998,8.95198179088,0.0,34.9369000822,32.3179380704,9.4009220885,1.2084220885,8.1725,0.02
 06/19  21:00:00,191.987001181,30.7279029998,4.9679151604,0.0,13.9747600329,18.6919646116,5.83463147624,0.0,4.67,1.16463147624
 06/19  22:00:00,126.417801009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993495092,0.0,2.335,1.1643495092
 06/19  23:00:00,155.3317919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,132.470982853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,119.30763505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  02:00:00,117.123379031,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923848406,0.0,2.335,1.16423848406
 06/20  03:00:00,115.374582744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,139.891501058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,131.558097924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923982413,0.0,2.335,1.16423982413
 06/20  06:00:00,180.000696058,30.7279029998,0.0118727418261,0.0,13.9747600329,18.6919646116,33.9447603043,29.2547603043,4.67,0.02
 06/20  07:00:00,190.217014077,30.7279029998,0.00451371172891,0.0,13.9747600329,18.6919646116,56.562809653,51.872809653,4.67,0.02
 06/20  08:00:00,257.632022466,30.7279029998,0.479005707006,0.0,34.9369000822,32.3179380704,38.1355121712,28.7985012949,8.1725,1.1645108762
 06/20  09:00:00,293.444932122,30.7279029998,3.62970441934,0.0,62.886420148,41.4019203762,14.366044083,2.69373875563,10.5075,1.16480532741
 06/20  10:00:00,292.705018346,30.7279029998,6.91977039355,0.0,62.886420148,41.4019203762,11.6723247522,0.0,10.5075,1.16482475217
 06/20  11:00:00,322.19924496,30.7279029998,9.9263933488,0.0,62.886420148,41.4019203762,11.6726848655,0.0,10.5075,1.16518486555
 06/20  12:00:00,317.315514783,30.7279029998,11.9046262763,0.0,62.886420148,41.4019203762,11.672668223,0.0,10.5075,1.165168223
 06/20  13:00:00,321.326118044,30.7279029998,14.7103233711,0.0,62.886420148,41.4019203762,11.6728201154,0.0,10.5075,1.16532011545
 06/20  14:00:00,319.679939111,30.7279029998,19.6249853814,0.0,62.886420148,41.4019203762,11.6724603249,0.0,10.5075,1.16496032486
 06/20  15:00:00,318.864415948,30.7279029998,26.3007251289,0.0,62.886420148,41.4019203762,11.6725650923,0.0,10.5075,1.16506509234
 06/20  16:00:00,317.072103993,30.7279029998,28.0566666783,0.0,62.886420148,41.4019203762,11.6725260188,0.0,10.5075,1.16502601878
 06/20  17:00:00,311.513290018,30.7279029998,26.16041925,0.0,62.886420148,41.4019203762,11.6725014472,0.0,10.5075,1.1650014472
 06/20  18:00:00,299.653880716,30.7279029998,20.7867106194,0.0,41.9242800987,36.8599292233,10.5048314288,0.0,9.34,1.16483142885
 06/20  19:00:00,272.535522035,30.7279029998,16.2492609719,0.0,41.9242800987,36.8599292233,10.8559280297,0.35124447683,9.34,1.1646835529
 06/20  20:00:00,241.416285433,30.7279029998,11.4611858384,0.0,34.9369000822,32.3179380704,9.71348888816,1.52098888816,8.1725,0.02
 06/20  21:00:00,175.699659865,30.7279029998,8.83129247506,0.0,13.9747600329,18.6919646116,5.83453997406,0.0,4.67,1.16453997406
 06/20  22:00:00,109.403457248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,139.145599014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928603229,0.0,2.335,1.16428603229
 06/20  24:00:00,112.592237128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,101.3578297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,99.6159403138,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922159745,0.0,2.335,1.16422159745
 06/21  03:00:00,98.7964222034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,105.272416446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,96.9747994813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,146.512502098,30.7279029998,0.00749284582438,0.0,13.9747600329,18.6919646116,78.5274781771,72.6932663418,4.67,1.16421183531
 06/21  07:00:00,167.515496476,30.7279029998,0.0101264750256,0.0,13.9747600329,18.6919646116,74.6085652863,69.9185652863,4.67,0.02
 06/21  08:00:00,252.270099607,30.7279029998,1.51073793428,0.0,34.9369000822,32.3179380704,39.2236225818,29.8865713065,8.1725,1.16455127526
 06/21  09:00:00,292.556119775,30.7279029998,6.28911598813,0.0,62.886420148,41.4019203762,11.7802915542,1.25279155419,10.5075,0.02
 06/21  10:00:00,288.499161803,30.7279029998,9.14200025174,0.0,62.886420148,41.4019203762,11.6724156421,0.0,10.5075,1.16491564209
 06/21  11:00:00,315.693526281,30.7279029998,11.1706402451,0.0,62.886420148,41.4019203762,11.6726011738,0.0,10.5075,1.16510117378
 06/21  12:00:00,312.675478774,30.7279029998,15.147929956,0.0,62.886420148,41.4019203762,12.8180079099,0.0,10.5075,2.31050790988
 06/21  13:00:00,314.958923246,30.7279029998,19.3033555205,0.0,62.886420148,41.4019203762,11.672851528,0.0,10.5075,1.16535152798
 06/21  14:00:00,309.139392136,30.7279029998,22.8948114438,0.0,62.886420148,41.4019203762,11.6724512248,0.0,10.5075,1.16495122483
 06/21  15:00:00,300.10096257,30.7279029998,24.0466484091,0.0,62.886420148,41.4019203762,11.672536242,0.0,10.5075,1.16503624196
 06/21  16:00:00,293.425742795,30.7279029998,20.1738311341,0.0,62.886420148,41.4019203762,11.6724991792,0.0,10.5075,1.16499917919
 06/21  17:00:00,294.736327528,30.7279029998,21.2593139872,0.0,62.886420148,41.4019203762,11.6724765219,0.0,10.5075,1.16497652194
 06/21  18:00:00,287.836934909,30.7279029998,18.4985102327,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  19:00:00,268.173197404,30.7279029998,13.5956107625,0.0,41.9242800987,36.8599292233,11.9507674038,1.44593244671,9.34,1.16483495709
 06/21  20:00:00,240.275615203,30.7279029998,8.97893918751,0.0,34.9369000822,32.3179380704,11.7454229335,2.40816232029,8.1725,1.16476061321
 06/21  21:00:00,168.953578414,30.7279029998,2.0958475333,0.0,13.9747600329,18.6919646116,5.83455956203,0.0,4.67,1.16455956203
 06/21  22:00:00,102.284860993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,134.754002515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,108.301645926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925220083,0.0,2.335,1.16425220083
 06/22  01:00:00,97.1025035398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,95.6245216323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,92.9550886759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922024956,0.0,2.335,1.16422024956
 06/22  04:00:00,97.0136309315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,89.2536245427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,140.208165264,30.7279029998,0.00591088523837,0.0,13.9747600329,18.6919646116,106.556796451,101.866796451,4.67,0.02
 06/22  07:00:00,159.495528989,30.7279029998,0.00834827448268,0.0,13.9747600329,18.6919646116,98.4750755684,92.6405971709,4.67,1.16447839751
 06/22  08:00:00,243.773110015,30.7279029998,0.531651816787,0.0,34.9369000822,32.3179380704,57.3425675355,49.1500675355,8.1725,0.02
 06/22  09:00:00,287.150606947,30.7279029998,5.82102819126,0.0,62.886420148,41.4019203762,17.5808625824,5.90862045032,10.5075,1.16474213203
 06/22  10:00:00,282.637024552,30.7279029998,9.29019237214,0.0,62.886420148,41.4019203762,11.6723589252,0.0,10.5075,1.16485892519
 06/22  11:00:00,316.008596881,30.7279029998,13.1447242347,0.0,62.886420148,41.4019203762,11.6725999489,0.0,10.5075,1.16509994886
 06/22  12:00:00,311.126887473,30.7279029998,17.1702921329,0.0,62.886420148,41.4019203762,11.6728169999,0.0,10.5075,1.1653169999
 06/22  13:00:00,312.782837232,30.7279029998,22.1404473433,0.0,62.886420148,41.4019203762,11.6726985811,0.0,10.5075,1.16519858108
 06/22  14:00:00,312.345145661,30.7279029998,29.7815728625,0.0,62.886420148,41.4019203762,11.672646386,0.0,10.5075,1.16514638596
 06/22  15:00:00,313.026613049,30.7279029998,36.7655402117,0.0,62.886420148,41.4019203762,11.6725525321,0.0,10.5075,1.16505253213
 06/22  16:00:00,314.926410719,30.7279029998,39.6429225354,0.0,62.886420148,41.4019203762,11.6725030084,0.0,10.5075,1.16500300842
 06/22  17:00:00,312.2106264,30.7279029998,37.4529711138,0.0,62.886420148,41.4019203762,11.672467971,0.0,10.5075,1.16496797101
 06/22  18:00:00,302.278362021,30.7279029998,28.1774586464,0.0,41.9242800987,36.8599292233,10.5048312144,0.0,9.34,1.16483121437
 06/22  19:00:00,285.493242574,30.7279029998,18.6598984986,0.0,41.9242800987,36.8599292233,10.5047382078,0.0,9.34,1.16473820776
 06/22  20:00:00,257.01282023,30.7279029998,12.8046393703,0.0,34.9369000822,32.3179380704,10.2816592128,0.94433011598,8.1725,1.16482909681
 06/22  21:00:00,188.334811658,30.7279029998,10.1177119259,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,113.601314024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942404258,0.0,2.335,1.16442404258
 06/22  23:00:00,144.001502794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,120.830356571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,109.705293017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927034573,0.0,2.335,1.16427034573
 06/23  02:00:00,108.34858704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,107.737445137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,134.338580797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921120158,0.0,2.335,1.16421120158
 06/23  05:00:00,125.839741525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,176.577644157,30.7279029998,0.018976234569,0.0,13.9747600329,18.6919646116,35.7827544001,31.0927544001,4.67,0.02
 06/23  07:00:00,188.432356974,30.7279029998,0.0609879556847,0.0,13.9747600329,18.6919646116,51.4746033383,45.6401877913,4.67,1.16441554705
 06/23  08:00:00,255.997730209,30.7279029998,1.59905190206,0.0,34.9369000822,32.3179380704,30.2169891917,22.0244891917,8.1725,0.02
 06/23  09:00:00,286.840655465,30.7279029998,3.3756938807,0.0,62.886420148,41.4019203762,16.7557603211,5.08346273382,10.5075,1.16479758731
 06/23  10:00:00,283.14484147,30.7279029998,5.61993617734,0.0,62.886420148,41.4019203762,11.6724779931,0.0,10.5075,1.16497799312
 06/23  11:00:00,312.703501897,30.7279029998,7.9978691796,0.0,62.886420148,41.4019203762,11.6725752449,0.0,10.5075,1.16507524486
 06/23  12:00:00,308.038055437,30.7279029998,9.5187632514,0.0,62.886420148,41.4019203762,11.6728081352,0.0,10.5075,1.16530813523
 06/23  13:00:00,312.093276976,30.7279029998,11.6003177128,0.0,62.886420148,41.4019203762,11.6726846975,0.0,10.5075,1.16518469748
 06/23  14:00:00,307.679669091,30.7279029998,13.3957222246,0.0,62.886420148,41.4019203762,11.6725913954,0.0,10.5075,1.16509139537
 06/23  15:00:00,306.52049883,30.7279029998,16.2510508952,0.0,62.886420148,41.4019203762,11.6724782147,0.0,10.5075,1.16497821466
 06/23  16:00:00,312.35068465,30.7279029998,19.4627204008,0.0,62.886420148,41.4019203762,11.6724308498,0.0,10.5075,1.1649308498
 06/23  17:00:00,309.271511909,30.7279029998,17.254485197,0.0,62.886420148,41.4019203762,11.6723978002,0.0,10.5075,1.16489780024
 06/23  18:00:00,298.304693852,30.7279029998,13.244328872,0.0,41.9242800987,36.8599292233,10.5049434763,0.0,9.34,1.1649434763
 06/23  19:00:00,270.69367936,30.7279029998,9.4328688615,0.0,41.9242800987,36.8599292233,11.9856586363,1.4808650932,9.34,1.16479354311
 06/23  20:00:00,251.414406277,30.7279029998,3.99227729381,0.0,34.9369000822,32.3179380704,9.25193419299,1.05943419299,8.1725,0.02
 06/23  21:00:00,182.895228079,30.7279029998,0.523767225094,0.0,13.9747600329,18.6919646116,5.83457891101,0.0,4.67,1.16457891101
 06/23  22:00:00,126.414517811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,156.150650003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930935098,0.0,2.335,1.16430935098
 06/23  24:00:00,133.614011886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,120.385950008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,119.473443879,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557500279,0.0,1.75125,1.16432500279
 06/24  03:00:00,118.256349739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,124.610098763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,115.986458224,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551566927,0.0,1.75125,1.16426566927
 06/24  06:00:00,152.192246195,30.7279029998,0.0147215474536,0.0,6.98738001645,14.1499734587,41.6607293412,38.1382293412,3.5025,0.02
 06/24  07:00:00,171.088066226,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,72.0023594076,67.3353469903,3.5025,1.16451241732
 06/24  08:00:00,234.174047583,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,53.6305499097,47.7730499097,5.8375,0.02
 06/24  09:00:00,261.296546657,30.7279029998,0.692143248907,0.0,41.9242800987,36.8599292233,29.5245501102,19.0198544216,9.34,1.16469568858
 06/24  10:00:00,292.252192881,30.7279029998,4.44037004024,0.0,62.886420148,41.4019203762,12.3042363581,0.631771410924,10.5075,1.16496494719
 06/24  11:00:00,319.116749807,30.7279029998,7.81107790493,0.0,62.886420148,41.4019203762,11.6727093693,0.0,10.5075,1.16520936932
 06/24  12:00:00,313.181312342,30.7279029998,9.43928177776,0.0,62.886420148,41.4019203762,11.6726533604,0.0,10.5075,1.16515336037
 06/24  13:00:00,316.87224829,30.7279029998,10.8535012594,0.0,62.886420148,41.4019203762,11.6728071831,0.0,10.5075,1.16530718312
 06/24  14:00:00,317.440867429,30.7279029998,13.9991831494,0.0,62.886420148,41.4019203762,11.6724327812,0.0,10.5075,1.16493278116
 06/24  15:00:00,317.107053542,30.7279029998,16.2799865182,0.0,62.886420148,41.4019203762,11.6722779569,0.0,10.5075,1.16477795687
 06/24  16:00:00,319.089849764,30.7279029998,19.6140444792,0.0,62.886420148,41.4019203762,11.6725624756,0.0,10.5075,1.16506247556
 06/24  17:00:00,318.490375941,30.7279029998,21.0811018979,0.0,62.886420148,41.4019203762,11.6724928193,0.0,10.5075,1.16499281927
 06/24  18:00:00,283.90676059,30.7279029998,11.5904311032,0.0,34.9369000822,32.3179380704,10.295476009,0.958093432781,8.1725,1.16488257626
 06/24  19:00:00,239.607594566,30.7279029998,7.33086368246,0.0,20.9621400493,23.2339557645,9.52671440632,2.52444891421,5.8375,1.1647654921
 06/24  20:00:00,229.123018701,30.7279029998,4.8818886119,0.0,20.9621400493,23.2339557645,7.86469624493,2.00719624493,5.8375,0.02
 06/24  21:00:00,173.381809734,30.7279029998,1.67209595985,0.0,6.98738001645,14.1499734587,4.66700604282,0.0,3.5025,1.16450604282
 06/24  22:00:00,122.57812234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,151.951119072,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568411546,0.0,1.75125,1.16443411546
 06/24  24:00:00,126.959578707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,115.353330514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,114.481742952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551457466,0.0,1.75125,1.16426457466
 06/25  03:00:00,112.920864184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,119.141137253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,110.898867696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554001344,0.0,1.75125,1.16429001344
 06/25  06:00:00,147.556024652,30.7279029998,0.00763912854207,0.0,6.98738001645,14.1499734587,57.7619640617,54.2394640617,3.5025,0.02
 06/25  07:00:00,169.416884531,30.7279029998,0.0130052895174,0.0,6.98738001645,14.1499734587,64.2767053886,60.7542053886,3.5025,0.02
 06/25  08:00:00,204.573807402,30.7279029998,0.00798014708597,0.0,6.98738001645,14.1499734587,53.7808054582,49.1139444096,3.5025,1.16436104866
 06/25  09:00:00,187.024309587,30.7279029998,0.469833941133,0.0,6.98738001645,14.1499734587,32.8470678496,29.3245678496,3.5025,0.02
 06/25  10:00:00,218.702667743,30.7279029998,2.70526034897,0.0,27.9495200658,27.7759469175,16.7939581566,8.62425070848,7.005,1.16470744811
 06/25  11:00:00,244.670260283,30.7279029998,3.30707904498,0.0,27.9495200658,27.7759469175,9.3303641781,1.16058772597,7.005,1.16477645213
 06/25  12:00:00,265.517040131,30.7279029998,6.67490642592,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  13:00:00,267.59108287,30.7279029998,7.96265079197,0.0,41.9242800987,36.8599292233,10.5048333601,0.0,9.34,1.16483336007
 06/25  14:00:00,263.514046918,30.7279029998,8.88392137923,0.0,41.9242800987,36.8599292233,10.5047663816,0.0,9.34,1.1647663816
 06/25  15:00:00,257.823007789,30.7279029998,8.93014304681,0.0,41.9242800987,36.8599292233,10.5047357821,0.0,9.34,1.16473578207
 06/25  16:00:00,259.059890856,30.7279029998,9.55296013139,0.0,41.9242800987,36.8599292233,10.5047564493,0.0,9.34,1.16475644926
 06/25  17:00:00,229.600404645,30.7279029998,8.60688194102,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  18:00:00,229.500786555,30.7279029998,5.936632073,0.0,13.9747600329,18.6919646116,7.08782917181,1.25320896016,4.67,1.16462021164
 06/25  19:00:00,213.214972916,30.7279029998,4.66024093364,0.0,13.9747600329,18.6919646116,6.19409538484,0.359491569889,4.67,1.16460381495
 06/25  20:00:00,205.408843145,30.7279029998,3.10394140341,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  21:00:00,181.161543598,30.7279029998,1.08787848452,0.0,13.9747600329,18.6919646116,5.83445145832,0.0,4.67,1.16445145832
 06/25  22:00:00,116.133310799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,144.767915339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,119.409384989,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551159937,0.0,1.75125,1.16426159937
 06/26  01:00:00,112.484611034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,111.930562654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,110.860929955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,116.841668484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925723833,0.0,2.335,1.16425723833
 06/26  05:00:00,108.47868154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,157.018111908,30.7279029998,0.0120371796119,0.0,13.9747600329,18.6919646116,61.0785975652,56.3885975652,4.67,0.02
 06/26  07:00:00,176.752536774,30.7279029998,0.010048871399,0.0,13.9747600329,18.6919646116,73.7393896019,67.9049443158,4.67,1.16444528615
 06/26  08:00:00,257.16570783,30.7279029998,0.360342734396,0.0,34.9369000822,32.3179380704,45.1574736597,36.9649736597,8.1725,0.02
 06/26  09:00:00,292.485161534,30.7279029998,3.42161771496,0.0,62.886420148,41.4019203762,17.1410330912,5.46883301773,10.5075,1.16470007345
 06/26  10:00:00,289.022759441,30.7279029998,5.7193980423,0.0,62.886420148,41.4019203762,11.6723110731,0.0,10.5075,1.16481107312
 06/26  11:00:00,318.107078079,30.7279029998,8.75897664169,0.0,62.886420148,41.4019203762,11.6725432334,0.0,10.5075,1.16504323336
 06/26  12:00:00,312.919526853,30.7279029998,10.5104933862,0.0,62.886420148,41.4019203762,11.672751676,0.0,10.5075,1.165251676
 06/26  13:00:00,315.197640061,30.7279029998,12.0205382665,0.0,62.886420148,41.4019203762,11.6726275368,0.0,10.5075,1.16512753675
 06/26  14:00:00,310.026427247,30.7279029998,13.5593185251,0.0,62.886420148,41.4019203762,11.6725689083,0.0,10.5075,1.1650689083
 06/26  15:00:00,307.989083221,30.7279029998,16.7440683119,0.0,62.886420148,41.4019203762,11.672469414,0.0,10.5075,1.164969414
 06/26  16:00:00,308.723563764,30.7279029998,18.0724464932,0.0,62.886420148,41.4019203762,11.6724138458,0.0,10.5075,1.16491384575
 06/26  17:00:00,304.042696628,30.7279029998,15.5730002615,0.0,62.886420148,41.4019203762,11.6725908128,0.0,10.5075,1.16509081277
 06/26  18:00:00,295.901486205,30.7279029998,13.2729587496,0.0,41.9242800987,36.8599292233,10.5049308218,0.0,9.34,1.1649308218
 06/26  19:00:00,284.497446176,30.7279029998,11.6534061701,0.0,41.9242800987,36.8599292233,10.5048041435,0.0,9.34,1.1648041435
 06/26  20:00:00,257.627645583,30.7279029998,9.09426301174,0.0,34.9369000822,32.3179380704,10.5987543079,1.26153838684,8.1725,1.16471592107
 06/26  21:00:00,188.419738244,30.7279029998,6.66167262874,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  22:00:00,120.014713546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940745442,0.0,2.335,1.16440745442
 06/26  23:00:00,149.438306837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,124.300194301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,112.110919756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922426089,0.0,2.335,1.16422426089
 06/27  02:00:00,109.681103014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,107.998636193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,131.772554902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,123.69904526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922591128,0.0,2.335,1.16422591128
 06/27  06:00:00,174.594832356,30.7279029998,0.0107731110522,0.0,13.9747600329,18.6919646116,56.6992075441,52.0092075441,4.67,0.02
 06/27  07:00:00,189.692554028,30.7279029998,0.0121526573463,0.0,13.9747600329,18.6919646116,59.0546177951,54.3646177951,4.67,0.02
 06/27  08:00:00,261.065575674,30.7279029998,2.20968047743,0.0,34.9369000822,32.3179380704,28.8823313269,19.5452793789,8.1725,1.16455194801
 06/27  09:00:00,299.261483464,30.7279029998,6.5485610578,0.0,62.886420148,41.4019203762,11.6721672141,0.0,10.5075,1.16466721406
 06/27  10:00:00,296.208940422,30.7279029998,10.0770712308,0.0,62.886420148,41.4019203762,11.6723400083,0.0,10.5075,1.16484000831
 06/27  11:00:00,322.990955909,30.7279029998,13.2314203425,0.0,62.886420148,41.4019203762,11.6726825734,0.0,10.5075,1.1651825734
 06/27  12:00:00,319.252365956,30.7279029998,17.4941445277,0.0,62.886420148,41.4019203762,11.6726537705,0.0,10.5075,1.16515377048
 06/27  13:00:00,320.421047663,30.7279029998,22.7237576702,0.0,62.886420148,41.4019203762,11.6727914678,0.0,10.5075,1.16529146781
 06/27  14:00:00,314.246977167,30.7279029998,27.7093937227,0.0,62.886420148,41.4019203762,11.67242517,0.0,10.5075,1.16492517002
 06/27  15:00:00,311.066422433,30.7279029998,32.3305790532,0.0,62.886420148,41.4019203762,11.6725172996,0.0,10.5075,1.16501729964
 06/27  16:00:00,309.215832966,30.7279029998,31.8607738192,0.0,62.886420148,41.4019203762,11.6724673473,0.0,10.5075,1.16496734725
 06/27  17:00:00,304.18450011,30.7279029998,28.3503106021,0.0,62.886420148,41.4019203762,11.6724315878,0.0,10.5075,1.16493158777
 06/27  18:00:00,299.48319332,30.7279029998,25.2632994767,0.0,41.9242800987,36.8599292233,10.5049530618,0.0,9.34,1.16495306175
 06/27  19:00:00,271.432307536,30.7279029998,18.3553473148,0.0,41.9242800987,36.8599292233,9.77874382456,0.41874382456,9.34,0.02
 06/27  20:00:00,243.588256844,30.7279029998,12.3741084495,0.0,34.9369000822,32.3179380704,10.3940782004,1.05682873603,8.1725,1.16474946438
 06/27  21:00:00,179.668503384,30.7279029998,10.311756873,0.0,13.9747600329,18.6919646116,5.83457820793,0.0,4.67,1.16457820793
 06/27  22:00:00,112.061438502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,141.750122617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926771734,0.0,2.335,1.16426771734
 06/27  24:00:00,115.278164942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,101.635743078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,98.3390666438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,96.2770090122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923672651,0.0,2.335,1.16423672651
 06/28  04:00:00,101.946744416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,93.4510369494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,143.887963097,30.7279029998,0.00658580057111,0.0,13.9747600329,18.6919646116,86.8689468558,81.0347073693,4.67,1.16423948653
 06/28  07:00:00,165.88524256,30.7279029998,0.0103233294584,0.0,13.9747600329,18.6919646116,75.8770135647,71.1870135647,4.67,0.02
 06/28  08:00:00,253.386968123,30.7279029998,2.40024259436,0.0,34.9369000822,32.3179380704,35.3233459608,25.9862792974,8.1725,1.1645666634
 06/28  09:00:00,295.561040568,30.7279029998,7.23772439923,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  10:00:00,292.324737894,30.7279029998,10.7426951603,0.0,62.886420148,41.4019203762,11.6722823121,0.0,10.5075,1.16478231206
 06/28  11:00:00,323.809228383,30.7279029998,15.5713859882,0.0,62.886420148,41.4019203762,11.672710069,0.0,10.5075,1.16521006897
 06/28  12:00:00,319.607499161,30.7279029998,19.9919670075,0.0,62.886420148,41.4019203762,11.6726406275,0.0,10.5075,1.16514062751
 06/28  13:00:00,324.013383477,30.7279029998,26.2776338539,0.0,62.886420148,41.4019203762,12.8179483675,0.0,10.5075,2.31044836754
 06/28  14:00:00,320.417780437,30.7279029998,32.1957831875,0.0,62.886420148,41.4019203762,11.6724869815,0.0,10.5075,1.1649869815
 06/28  15:00:00,317.757483918,30.7279029998,35.2931368107,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  16:00:00,302.296557349,30.7279029998,24.4058511142,0.0,62.886420148,41.4019203762,11.6725612739,0.0,10.5075,1.16506127394
 06/28  17:00:00,291.660662168,30.7279029998,17.3489429724,0.0,62.886420148,41.4019203762,11.6725167344,0.0,10.5075,1.16501673438
 06/28  18:00:00,283.812984729,30.7279029998,13.3588553894,0.0,41.9242800987,36.8599292233,11.3812959719,0.876423851454,9.34,1.16487212042
 06/28  19:00:00,273.148376712,30.7279029998,11.1256355086,0.0,41.9242800987,36.8599292233,10.9632222751,0.458450976969,9.34,1.16477129809
 06/28  20:00:00,248.657067971,30.7279029998,8.76860440937,0.0,34.9369000822,32.3179380704,10.4485150018,1.11133098237,8.1725,1.16468401945
 06/28  21:00:00,181.402837158,30.7279029998,5.06530511559,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  22:00:00,116.980252829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939674569,0.0,2.335,1.16439674569
 06/28  23:00:00,149.822853045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,129.807196223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,118.258018657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922026466,0.0,2.335,1.16422026466
 06/29  02:00:00,116.903392055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,115.386569117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,123.5571613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992280349,0.0,2.335,1.1642280349
 06/29  05:00:00,114.927591836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
