Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  06:00:00,161.723245219,30.7279029998,0.0155006786015,0.0,13.9747600329,18.6919646116,30.5518623139,25.8618623139,4.67,0.02
 06/29  07:00:00,179.086077743,30.7279029998,0.0240864331506,0.0,13.9747600329,18.6919646116,62.0029576275,56.1685321168,4.67,1.1644255107
 06/29  08:00:00,253.23167957,30.7279029998,0.066152713437,0.0,34.9369000822,32.3179380704,58.822212584,50.629712584,8.1725,0.02
 06/29  09:00:00,283.421626705,30.7279029998,0.161735026841,0.0,62.886420148,41.4019203762,40.7069708837,29.0346761288,10.5075,1.16479475491
 06/29  10:00:00,279.734047196,30.7279029998,0.725751137923,0.0,62.886420148,41.4019203762,25.0863912876,13.4139275821,10.5075,1.16496370543
 06/29  11:00:00,302.429837571,30.7279029998,1.35071689231,0.0,62.886420148,41.4019203762,13.8741303041,2.20158094518,10.5075,1.16504935892
 06/29  12:00:00,286.502066658,30.7279029998,0.555472244579,0.0,62.886420148,41.4019203762,19.0214209723,7.34865167229,10.5075,1.16526929999
 06/29  13:00:00,284.566930566,30.7279029998,0.231022716033,0.0,62.886420148,41.4019203762,22.0982261994,10.425588886,10.5075,1.16513731344
 06/29  14:00:00,282.451543834,30.7279029998,0.510015254533,0.0,62.886420148,41.4019203762,14.1555708656,2.48303544373,10.5075,1.16503542183
 06/29  15:00:00,280.224370575,30.7279029998,1.28507973111,0.0,62.886420148,41.4019203762,11.6724141463,0.0,10.5075,1.1649141463
 06/29  16:00:00,277.783581039,30.7279029998,0.929246024021,0.0,62.886420148,41.4019203762,11.6723578089,0.0,10.5075,1.1648578089
 06/29  17:00:00,275.133037744,30.7279029998,0.269790125568,0.0,62.886420148,41.4019203762,18.4692275078,6.79669483365,10.5075,1.16503267417
 06/29  18:00:00,271.532982561,30.7279029998,0.236012433875,0.0,41.9242800987,36.8599292233,24.9151557017,14.4103042432,9.34,1.16485145848
 06/29  19:00:00,259.873790804,30.7279029998,0.20332303086,0.0,41.9242800987,36.8599292233,34.4431610875,23.9384681308,9.34,1.16469295673
 06/29  20:00:00,243.934802572,30.7279029998,0.148318541024,0.0,34.9369000822,32.3179380704,44.5903564398,36.3978564398,8.1725,0.02
 06/29  21:00:00,179.674126895,30.7279029998,0.0434470338952,0.0,13.9747600329,18.6919646116,20.9755276433,15.1409879971,4.67,1.16453964618
 06/29  22:00:00,118.421790495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,148.665654028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499281465,0.0,2.335,1.164281465
 06/29  24:00:00,123.169505167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,113.392094799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,111.628474036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,110.151419011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926364546,0.0,2.335,1.16426364546
 06/30  04:00:00,132.860617733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,125.544845805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,174.764314146,30.7279029998,0.011094591665,0.0,13.9747600329,18.6919646116,88.8540406505,83.0197751558,4.67,1.16426549465
 06/30  07:00:00,184.525796617,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,103.474928587,98.7849285868,4.67,0.02
 06/30  08:00:00,250.226937859,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,87.7799508755,78.442928127,8.1725,1.16452274847
 06/30  09:00:00,279.30406069,30.7279029998,0.0168674937917,0.0,62.886420148,41.4019203762,66.2617283759,55.7342283759,10.5075,0.02
 06/30  10:00:00,273.430929339,30.7279029998,0.0109384877842,0.0,62.886420148,41.4019203762,57.9710897945,46.2987224798,10.5075,1.16486731466
 06/30  11:00:00,299.225325657,30.7279029998,0.0319628138412,0.0,62.886420148,41.4019203762,36.6965019804,25.0239671706,10.5075,1.16503480989
 06/30  12:00:00,289.036452462,30.7279029998,0.673647834075,0.0,62.886420148,41.4019203762,21.7321685807,8.91434434459,10.5075,2.31032423609
 06/30  13:00:00,292.689319858,30.7279029998,2.37186859243,0.0,62.886420148,41.4019203762,11.6727351711,0.0,10.5075,1.16523517113
 06/30  14:00:00,294.318004431,30.7279029998,5.25389372326,0.0,62.886420148,41.4019203762,11.6725551074,0.0,10.5075,1.16505510738
 06/30  15:00:00,290.526011025,30.7279029998,5.54980225097,0.0,62.886420148,41.4019203762,11.6723973745,0.0,10.5075,1.16489737455
 06/30  16:00:00,290.236467946,30.7279029998,5.92182801353,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  17:00:00,290.696467919,30.7279029998,6.21799867476,0.0,62.886420148,41.4019203762,11.6725788108,0.0,10.5075,1.16507881076
 06/30  18:00:00,284.152848273,30.7279029998,4.94336781741,0.0,41.9242800987,36.8599292233,10.5049316385,0.0,9.34,1.16493163846
 06/30  19:00:00,264.087788623,30.7279029998,3.60294612131,0.0,41.9242800987,36.8599292233,10.5048284233,0.0,9.34,1.16482842331
 06/30  20:00:00,242.40830092,30.7279029998,0.59489567412,0.0,34.9369000822,32.3179380704,15.6366655045,6.29942690585,8.1725,1.16473859863
 06/30  21:00:00,179.005268396,30.7279029998,0.0952814430642,0.0,13.9747600329,18.6919646116,4.74666871886,0.0566687188599,4.67,0.02
 06/30  22:00:00,123.708074423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940122958,0.0,2.335,1.16440122958
 06/30  23:00:00,153.89797154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,130.909555103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,117.934470661,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554854289,0.0,1.75125,1.16429854289
 07/01  02:00:00,113.903941821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,109.096098523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,112.794387881,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551048052,0.0,1.75125,1.16426048052
 07/01  05:00:00,102.189688329,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,137.953860705,30.7279029998,0.0129646625313,0.0,6.98738001645,14.1499734587,60.0903789172,56.5678789172,3.5025,0.02
 07/01  07:00:00,157.648995626,30.7279029998,0.0162857539482,0.0,6.98738001645,14.1499734587,61.2821892352,56.6151952761,3.5025,1.16449395915
 07/01  08:00:00,228.575516275,30.7279029998,1.91655701136,0.0,20.9621400493,23.2339557645,27.5353516984,20.5333059421,5.8375,1.16454575631
 07/01  09:00:00,258.96858099,30.7279029998,5.5067594904,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,286.723228863,30.7279029998,9.27582526092,0.0,62.886420148,41.4019203762,11.6723884974,0.0,10.5075,1.16488849739
 07/01  11:00:00,317.986400643,30.7279029998,12.7218039892,0.0,62.886420148,41.4019203762,11.672534324,0.0,10.5075,1.16503432399
 07/01  12:00:00,311.421151189,30.7279029998,15.224194409,0.0,62.886420148,41.4019203762,11.6726907643,0.0,10.5075,1.16519076434
 07/01  13:00:00,311.994257994,30.7279029998,17.8708866921,0.0,62.886420148,41.4019203762,11.6728275085,0.0,10.5075,1.16532750846
 07/01  14:00:00,310.682347086,30.7279029998,22.8082104118,0.0,62.886420148,41.4019203762,11.6724856697,0.0,10.5075,1.16498566973
 07/01  15:00:00,304.801946992,30.7279029998,23.0534634644,0.0,62.886420148,41.4019203762,11.6724412221,0.0,10.5075,1.16494122214
 07/01  16:00:00,301.351172864,30.7279029998,20.1892466785,0.0,62.886420148,41.4019203762,11.6723826736,0.0,10.5075,1.16488267364
 07/01  17:00:00,296.659308477,30.7279029998,16.0120870609,0.0,62.886420148,41.4019203762,11.6725230334,0.0,10.5075,1.16502303342
 07/01  18:00:00,273.494710421,30.7279029998,11.0964646422,0.0,34.9369000822,32.3179380704,10.0334602526,0.696049784794,8.1725,1.16491046776
 07/01  19:00:00,230.404504771,30.7279029998,8.16269116683,0.0,20.9621400493,23.2339557645,8.66764285449,1.66532994111,5.8375,1.16481291337
 07/01  20:00:00,219.634452185,30.7279029998,6.79750805722,0.0,20.9621400493,23.2339557645,6.63091730953,0.773417309529,5.8375,0.02
 07/01  21:00:00,165.24655025,30.7279029998,3.55294838044,0.0,6.98738001645,14.1499734587,4.66709829934,0.0,3.5025,1.16459829934
 07/01  22:00:00,111.619036815,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565236948,0.0,1.75125,1.16440236948
 07/01  23:00:00,142.408358729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,116.950684119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,104.82179685,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557276404,0.0,1.75125,1.16432276404
 07/02  02:00:00,102.096416451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,100.027316217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,105.741978081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552819166,0.0,1.75125,1.16427819166
 07/02  05:00:00,97.0202130197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,134.442800445,30.7279029998,0.0049794806821,0.0,6.98738001645,14.1499734587,62.0517636717,58.5292636717,3.5025,0.02
 07/02  07:00:00,153.375250929,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,75.0246546386,70.3578049818,3.5025,1.16434965683
 07/02  08:00:00,192.67732766,30.7279029998,0.0122421095404,0.0,6.98738001645,14.1499734587,53.7948056304,50.2723056304,3.5025,0.02
 07/02  09:00:00,175.392018213,30.7279029998,0.533777238921,0.0,6.98738001645,14.1499734587,32.2527490776,28.7302490776,3.5025,0.02
 07/02  10:00:00,216.335428464,30.7279029998,4.15048266571,0.0,27.9495200658,27.7759469175,9.92546669803,1.7557257578,7.005,1.16474094022
 07/02  11:00:00,250.969264067,30.7279029998,7.44988419035,0.0,27.9495200658,27.7759469175,8.16963221161,0.0,7.005,1.16463221161
 07/02  12:00:00,272.187600182,30.7279029998,10.9318133294,0.0,41.9242800987,36.8599292233,10.5048213148,0.0,9.34,1.16482131475
 07/02  13:00:00,271.781473127,30.7279029998,12.3545393919,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  14:00:00,266.756076184,30.7279029998,13.9939506369,0.0,41.9242800987,36.8599292233,10.5047522668,0.0,9.34,1.16475226681
 07/02  15:00:00,259.12940092,30.7279029998,13.3847008967,0.0,41.9242800987,36.8599292233,10.504708477,0.0,9.34,1.16470847702
 07/02  16:00:00,254.076522876,30.7279029998,11.4516021144,0.0,41.9242800987,36.8599292233,10.5048930242,0.0,9.34,1.16489302421
 07/02  17:00:00,218.39045209,30.7279029998,8.41075941955,0.0,27.9495200658,27.7759469175,8.37670514286,1.35170514286,7.005,0.02
 07/02  18:00:00,218.29566951,30.7279029998,5.43150608988,0.0,13.9747600329,18.6919646116,7.13802791603,1.30341768034,4.67,1.16461023569
 07/02  19:00:00,202.324888492,30.7279029998,3.33127203904,0.0,13.9747600329,18.6919646116,5.83457769658,0.0,4.67,1.16457769658
 07/02  20:00:00,197.970872515,30.7279029998,1.66855781481,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,178.867346912,30.7279029998,0.836779641935,0.0,13.9747600329,18.6919646116,5.83445838168,0.0,4.67,1.16445838168
 07/02  22:00:00,114.755364309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,144.564619169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,119.36329993,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554729767,0.0,1.75125,1.16429729767
 07/03  01:00:00,109.666086455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,107.194061462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,105.045082355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923463916,0.0,2.335,1.16423463916
 07/03  04:00:00,109.809260242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,100.246457213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,148.26932606,30.7279029998,0.00786013871625,0.0,13.9747600329,18.6919646116,81.8339787386,77.1439787386,4.67,0.02
 07/03  07:00:00,166.804922897,30.7279029998,0.00892504375833,0.0,13.9747600329,18.6919646116,91.8315368866,85.9970942114,4.67,1.1644426752
 07/03  08:00:00,247.904510956,30.7279029998,0.0098167236638,0.0,34.9369000822,32.3179380704,62.5151314516,54.3226314516,8.1725,0.02
 07/03  09:00:00,283.753726499,30.7279029998,1.02664282342,0.0,62.886420148,41.4019203762,27.3292153857,15.6569262313,10.5075,1.16478915446
 07/03  10:00:00,284.269222946,30.7279029998,3.915080081,0.0,62.886420148,41.4019203762,11.6723883289,0.0,10.5075,1.16488832893
 07/03  11:00:00,315.565101703,30.7279029998,8.33731420844,0.0,62.886420148,41.4019203762,11.6726060625,0.0,10.5075,1.16510606253
 07/03  12:00:00,310.597161573,30.7279029998,10.6412081359,0.0,62.886420148,41.4019203762,11.6728006119,0.0,10.5075,1.16530061187
 07/03  13:00:00,314.506555005,30.7279029998,12.9352025496,0.0,62.886420148,41.4019203762,11.6726665572,0.0,10.5075,1.16516655719
 07/03  14:00:00,313.546562808,30.7279029998,16.7830695567,0.0,62.886420148,41.4019203762,11.6725981873,0.0,10.5075,1.16509818726
 07/03  15:00:00,313.424179895,30.7279029998,21.6994142534,0.0,62.886420148,41.4019203762,11.6724893243,0.0,10.5075,1.16498932434
 07/03  16:00:00,314.574961581,30.7279029998,23.7192153839,0.0,62.886420148,41.4019203762,11.67242381,0.0,10.5075,1.16492381001
 07/03  17:00:00,314.065189411,30.7279029998,24.3412996452,0.0,62.886420148,41.4019203762,11.6723723794,0.0,10.5075,1.16487237941
 07/03  18:00:00,301.403947134,30.7279029998,17.7964371012,0.0,41.9242800987,36.8599292233,10.504919927,0.0,9.34,1.16491992697
 07/03  19:00:00,287.945307691,30.7279029998,12.7626534958,0.0,41.9242800987,36.8599292233,11.2516213227,0.746836188929,9.34,1.16478513378
 07/03  20:00:00,265.498694248,30.7279029998,9.84776694088,0.0,34.9369000822,32.3179380704,10.4472710489,1.11008279412,8.1725,1.16468825478
 07/03  21:00:00,195.360168945,30.7279029998,6.40681260426,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  22:00:00,128.002622131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937674244,0.0,2.335,1.16437674244
 07/03  23:00:00,156.633180812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,134.026526466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,118.777054523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550080228,0.0,1.75125,1.16425080228
 07/04  02:00:00,116.953572892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,115.718185412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,122.246388286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,113.908344929,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552449123,0.0,1.75125,1.16427449123
 07/04  06:00:00,151.833532532,30.7279029998,0.00763812646427,0.0,6.98738001645,14.1499734587,24.4765967349,20.9540967349,3.5025,0.02
 07/04  07:00:00,172.655302692,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,49.488195594,45.965695594,3.5025,0.02
 07/04  08:00:00,207.71769086,30.7279029998,0.0569422357073,0.0,6.98738001645,14.1499734587,39.0928361624,34.4259260673,3.5025,1.16441009506
 07/04  09:00:00,190.266865851,30.7279029998,0.178580831352,0.0,6.98738001645,14.1499734587,24.6732609388,21.1507609388,3.5025,0.02
 07/04  10:00:00,227.865900236,30.7279029998,3.40905197596,0.0,27.9495200658,27.7759469175,8.91915404253,0.749566429623,7.005,1.16458761291
 07/04  11:00:00,257.221853901,30.7279029998,6.11152128933,0.0,27.9495200658,27.7759469175,8.16963668968,0.0,7.005,1.16463668968
 07/04  12:00:00,283.417173598,30.7279029998,10.2387545178,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  13:00:00,288.349690233,30.7279029998,12.6864313676,0.0,41.9242800987,36.8599292233,10.5048398041,0.0,9.34,1.16483980407
 07/04  14:00:00,285.356663735,30.7279029998,15.9679012038,0.0,41.9242800987,36.8599292233,10.5047612801,0.0,9.34,1.16476128009
 07/04  15:00:00,279.557849736,30.7279029998,18.0546479508,0.0,41.9242800987,36.8599292233,10.50471846,0.0,9.34,1.16471846004
 07/04  16:00:00,274.522079845,30.7279029998,17.5364849097,0.0,41.9242800987,36.8599292233,10.5047259087,0.0,9.34,1.1647259087
 07/04  17:00:00,238.199528692,30.7279029998,14.6989377559,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  18:00:00,233.775567318,30.7279029998,10.6906989318,0.0,13.9747600329,18.6919646116,6.87340630272,1.03882592428,4.67,1.16458037844
 07/04  19:00:00,214.092334691,30.7279029998,8.52297510246,0.0,13.9747600329,18.6919646116,5.56011486961,0.87011486961,4.67,0.02
 07/04  20:00:00,204.994840354,30.7279029998,6.83783580519,0.0,13.9747600329,18.6919646116,6.71371994411,0.879134326928,4.67,1.16458561719
 07/04  21:00:00,180.811902328,30.7279029998,5.2976498358,0.0,13.9747600329,18.6919646116,5.83439323226,0.0,4.67,1.16439323226
 07/04  22:00:00,111.151834484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,141.278330901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,116.509920527,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552682218,0.0,1.75125,1.16427682218
 07/05  01:00:00,108.859212145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,108.107997723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,106.934359184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  04:00:00,112.763738597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925832529,0.0,2.335,1.16425832529
 07/05  05:00:00,103.707551255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,154.074025537,30.7279029998,0.0117680014793,0.0,13.9747600329,18.6919646116,41.0883647918,36.3983647918,4.67,0.02
 07/05  07:00:00,176.680949446,30.7279029998,0.175892017427,0.0,13.9747600329,18.6919646116,44.4589116454,38.6245390868,4.67,1.16437255858
 07/05  08:00:00,263.150306142,30.7279029998,3.92433585336,0.0,34.9369000822,32.3179380704,13.5288052894,5.33630528938,8.1725,0.02
 07/05  09:00:00,301.647774788,30.7279029998,8.49731156544,0.0,62.886420148,41.4019203762,11.6722753763,0.0,10.5075,1.16477537628
 07/05  10:00:00,298.513284756,30.7279029998,10.8427449923,0.0,62.886420148,41.4019203762,11.6724027508,0.0,10.5075,1.1649027508
 07/05  11:00:00,327.758181022,30.7279029998,14.0787598077,0.0,62.886420148,41.4019203762,11.6726721138,0.0,10.5075,1.16517211378
 07/05  12:00:00,324.963259784,30.7279029998,17.1792882819,0.0,62.886420148,41.4019203762,11.6726136491,0.0,10.5075,1.16511364906
 07/05  13:00:00,330.384620057,30.7279029998,21.2178144107,0.0,62.886420148,41.4019203762,11.672740285,0.0,10.5075,1.16524028504
 07/05  14:00:00,324.629857473,30.7279029998,25.2892063408,0.0,62.886420148,41.4019203762,11.6726310421,0.0,10.5075,1.16513104206
 07/05  15:00:00,319.583330597,30.7279029998,27.5094308379,0.0,62.886420148,41.4019203762,11.6725022179,0.0,10.5075,1.16500221792
 07/05  16:00:00,316.174943919,30.7279029998,26.3418890299,0.0,62.886420148,41.4019203762,11.6724376287,0.0,10.5075,1.16493762868
 07/05  17:00:00,311.125116391,30.7279029998,23.9726067665,0.0,62.886420148,41.4019203762,11.6723870215,0.0,10.5075,1.16488702145
 07/05  18:00:00,297.587532355,30.7279029998,17.1852662753,0.0,41.9242800987,36.8599292233,10.504914268,0.0,9.34,1.16491426804
 07/05  19:00:00,282.144611235,30.7279029998,13.0010826513,0.0,41.9242800987,36.8599292233,11.3512676199,0.846518120998,9.34,1.16474949895
 07/05  20:00:00,255.304961144,30.7279029998,9.79432202197,0.0,34.9369000822,32.3179380704,9.22506222342,1.03256222342,8.1725,0.02
 07/05  21:00:00,185.616038735,30.7279029998,6.95700718053,0.0,13.9747600329,18.6919646116,5.83459052967,0.0,4.67,1.16459052967
 07/05  22:00:00,116.631943511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,147.175314222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993297631,0.0,2.335,1.1643297631
 07/05  24:00:00,122.532772438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,109.638982031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,107.551249918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925922433,0.0,2.335,1.16425922433
 07/06  03:00:00,105.88398416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,112.430039358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,107.744580256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,155.591633709,30.7279029998,0.0462763641742,0.0,13.9747600329,18.6919646116,34.0888338126,28.2545905031,4.67,1.16424330956
 07/06  07:00:00,178.211544259,30.7279029998,0.0991596240145,0.0,13.9747600329,18.6919646116,46.5373136866,41.8473136866,4.67,0.02
 07/06  08:00:00,259.760761224,30.7279029998,0.889679371064,0.0,34.9369000822,32.3179380704,25.5052813494,16.1682242094,8.1725,1.16455714004
 07/06  09:00:00,299.798703166,30.7279029998,5.60962962891,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,300.445911378,30.7279029998,9.34587753015,0.0,62.886420148,41.4019203762,11.6723898671,0.0,10.5075,1.16488986712
 07/06  11:00:00,325.08578326,30.7279029998,11.839804892,0.0,62.886420148,41.4019203762,11.6725464525,0.0,10.5075,1.16504645252
 07/06  12:00:00,317.76435734,30.7279029998,13.8553901028,0.0,62.886420148,41.4019203762,12.8178175864,0.0,10.5075,2.31031758643
 07/06  13:00:00,321.568804753,30.7279029998,17.9240764444,0.0,62.886420148,41.4019203762,11.672717459,0.0,10.5075,1.16521745898
 07/06  14:00:00,318.982621293,30.7279029998,25.1382957684,0.0,62.886420148,41.4019203762,11.6725308403,0.0,10.5075,1.16503084025
 07/06  15:00:00,317.454428879,30.7279029998,31.1455148223,0.0,62.886420148,41.4019203762,11.6723663212,0.0,10.5075,1.16486632116
 07/06  16:00:00,318.882102693,30.7279029998,33.9161597454,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  17:00:00,320.055895307,30.7279029998,35.4861814645,0.0,62.886420148,41.4019203762,11.6725373755,0.0,10.5075,1.16503737545
 07/06  18:00:00,306.890447227,30.7279029998,27.7008269554,0.0,41.9242800987,36.8599292233,10.5048833,0.0,9.34,1.16488329996
 07/06  19:00:00,286.807841073,30.7279029998,18.2987609999,0.0,41.9242800987,36.8599292233,10.5047731573,0.0,9.34,1.16477315729
 07/06  20:00:00,255.906626366,30.7279029998,12.9718535336,0.0,34.9369000822,32.3179380704,10.3226242739,0.985447935757,8.1725,1.16467633811
 07/06  21:00:00,187.358519393,30.7279029998,10.7522081139,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,113.512315191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943315979,0.0,2.335,1.16443315979
 07/06  23:00:00,143.852455186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,118.526005297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,105.273049518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992750369,0.0,2.335,1.1642750369
 07/07  02:00:00,102.749104961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,100.84734899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,124.204841547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921027986,0.0,2.335,1.16421027986
 07/07  05:00:00,118.888519002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,167.003672156,30.7279029998,0.0160747265475,0.0,13.9747600329,18.6919646116,46.8359408022,42.1459408022,4.67,0.02
 07/07  07:00:00,179.89950514,30.7279029998,0.0747696001703,0.0,13.9747600329,18.6919646116,53.2221705339,47.3877708895,4.67,1.16439964435
 07/07  08:00:00,253.348281139,30.7279029998,2.75965876771,0.0,34.9369000822,32.3179380704,23.8795757267,15.6870757267,8.1725,0.02
 07/07  09:00:00,292.689793169,30.7279029998,8.20642851312,0.0,62.886420148,41.4019203762,11.6722537929,0.0,10.5075,1.16475379295
 07/07  10:00:00,288.513193047,30.7279029998,11.2655993214,0.0,62.886420148,41.4019203762,11.6724092324,0.0,10.5075,1.16490923238
 07/07  11:00:00,320.356578298,30.7279029998,15.3223031628,0.0,62.886420148,41.4019203762,11.6727298822,0.0,10.5075,1.16522988217
 07/07  12:00:00,316.380426757,30.7279029998,19.3513525336,0.0,62.886420148,41.4019203762,11.6726856803,0.0,10.5075,1.16518568035
 07/07  13:00:00,322.36760977,30.7279029998,25.9800904558,0.0,62.886420148,41.4019203762,11.6728058612,0.0,10.5075,1.16530586121
 07/07  14:00:00,322.425421052,30.7279029998,33.791693858,0.0,62.886420148,41.4019203762,11.6724312556,0.0,10.5075,1.16493125559
 07/07  15:00:00,319.981846839,30.7279029998,38.0512340353,0.0,62.886420148,41.4019203762,11.6725077784,0.0,10.5075,1.1650077784
 07/07  16:00:00,318.847266048,30.7279029998,37.8549130289,0.0,62.886420148,41.4019203762,11.6724441094,0.0,10.5075,1.16494410941
 07/07  17:00:00,315.49720344,30.7279029998,35.8933881554,0.0,62.886420148,41.4019203762,11.6723943842,0.0,10.5075,1.16489438424
 07/07  18:00:00,302.98699725,30.7279029998,27.5090935733,0.0,41.9242800987,36.8599292233,10.5049016567,0.0,9.34,1.16490165672
 07/07  19:00:00,274.898147697,30.7279029998,19.1250188857,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/07  20:00:00,245.918168246,30.7279029998,14.3729910426,0.0,34.9369000822,32.3179380704,10.2156203825,0.878431782392,8.1725,1.16468860013
 07/07  21:00:00,179.997339459,30.7279029998,11.9603792837,0.0,13.9747600329,18.6919646116,5.83450811435,0.0,4.67,1.16450811435
 07/07  22:00:00,111.33043867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,141.858012403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,117.558773884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926507211,0.0,2.335,1.16426507211
 07/08  01:00:00,102.618802885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,100.836306031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,99.1235538888,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549300374,0.0,1.75125,1.16424300374
 07/08  04:00:00,104.774367063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,98.6234309974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,132.505547076,30.7279029998,0.0244994404937,0.0,6.98738001645,14.1499734587,44.610131751,39.943343468,3.5025,1.164288283
 07/08  07:00:00,151.564787952,30.7279029998,0.163134687322,0.0,6.98738001645,14.1499734587,47.4972124142,43.9747124142,3.5025,0.02
 07/08  08:00:00,224.831995435,30.7279029998,3.02285268831,0.0,20.9621400493,23.2339557645,22.4767583678,15.4747245231,5.8375,1.1645338447
 07/08  09:00:00,259.42493015,30.7279029998,7.99726984757,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/08  10:00:00,289.394063429,30.7279029998,12.1475791527,0.0,62.886420148,41.4019203762,11.6724372987,0.0,10.5075,1.1649372987
 07/08  11:00:00,323.656688732,30.7279029998,17.3139802923,0.0,62.886420148,41.4019203762,11.6725276008,0.0,10.5075,1.16502760077
 07/08  12:00:00,321.782858404,30.7279029998,23.1260537638,0.0,62.886420148,41.4019203762,11.6726547462,0.0,10.5075,1.16515474623
 07/08  13:00:00,329.735702843,30.7279029998,30.9454441699,0.0,62.886420148,41.4019203762,12.8179100108,0.0,10.5075,2.31041001075
 07/08  14:00:00,329.395409157,30.7279029998,39.2234115769,0.0,62.886420148,41.4019203762,11.6724313403,0.0,10.5075,1.16493134028
 07/08  15:00:00,328.138637502,30.7279029998,43.9104983622,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  16:00:00,329.182915054,30.7279029998,45.4671002288,0.0,62.886420148,41.4019203762,11.6725659367,0.0,10.5075,1.16506593668
 07/08  17:00:00,327.939768489,30.7279029998,44.8046907195,0.0,62.886420148,41.4019203762,11.672484321,0.0,10.5075,1.16498432098
 07/08  18:00:00,296.889627252,30.7279029998,31.3964338687,0.0,34.9369000822,32.3179380704,9.33737035006,0.0,8.1725,1.16487035006
 07/08  19:00:00,243.328560131,30.7279029998,18.8698709428,0.0,20.9621400493,23.2339557645,7.00229266046,0.0,5.8375,1.16479266046
 07/08  20:00:00,227.756506729,30.7279029998,14.1070653365,0.0,20.9621400493,23.2339557645,7.37032463708,0.368098094499,5.8375,1.16472654258
 07/08  21:00:00,173.006701515,30.7279029998,12.0800119624,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  22:00:00,108.867579433,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569047735,0.0,1.75125,1.16444047735
 07/08  23:00:00,138.965762285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,114.140856856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,101.075984129,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155622319,0.0,1.75125,1.1643122319
 07/09  02:00:00,98.5904206303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,96.8189021989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,103.265315047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552116779,0.0,1.75125,1.16427116779
 07/09  05:00:00,98.2490937278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,132.664200375,30.7279029998,0.0179205235153,0.0,6.98738001645,14.1499734587,41.8836181188,38.3611181188,3.5025,0.02
 07/09  07:00:00,150.347959439,30.7279029998,0.08349815639,0.0,6.98738001645,14.1499734587,49.7096101332,45.0427570274,3.5025,1.16435310577
 07/09  08:00:00,191.293470634,30.7279029998,1.23387541984,0.0,6.98738001645,14.1499734587,31.5955513364,28.0730513364,3.5025,0.02
 07/09  09:00:00,172.746066088,30.7279029998,2.93243089112,0.0,6.98738001645,14.1499734587,15.9897731358,11.3228901064,3.5025,1.16438302948
 07/09  10:00:00,214.378320745,30.7279029998,7.83919975055,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  11:00:00,250.782399277,30.7279029998,11.3307589033,0.0,27.9495200658,27.7759469175,8.16974761274,0.0,7.005,1.16474761274
 07/09  12:00:00,278.075345075,30.7279029998,17.0030325984,0.0,41.9242800987,36.8599292233,10.5047494466,0.0,9.34,1.16474944664
 07/09  13:00:00,281.621189404,30.7279029998,21.3747641439,0.0,41.9242800987,36.8599292233,10.5047096067,0.0,9.34,1.16470960674
 07/09  14:00:00,280.909680428,30.7279029998,28.1457586426,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,278.320293894,30.7279029998,32.6993322842,0.0,41.9242800987,36.8599292233,10.5047962015,0.0,9.34,1.16479620153
 07/09  16:00:00,278.012993416,30.7279029998,34.9998279025,0.0,41.9242800987,36.8599292233,10.5047902783,0.0,9.34,1.16479027826
 07/09  17:00:00,245.820736072,30.7279029998,34.9379331205,0.0,27.9495200658,27.7759469175,8.16968054579,0.0,7.005,1.16468054579
 07/09  18:00:00,239.084393572,30.7279029998,24.0381272079,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,215.098044034,30.7279029998,17.606560221,0.0,13.9747600329,18.6919646116,5.83464149223,0.0,4.67,1.16464149223
 07/09  20:00:00,204.297411814,30.7279029998,13.2532389918,0.0,13.9747600329,18.6919646116,5.49044581971,0.800445819706,4.67,0.02
 07/09  21:00:00,184.596203028,30.7279029998,13.724475845,0.0,13.9747600329,18.6919646116,5.83440956065,0.0,4.67,1.16440956065
 07/09  22:00:00,106.284729849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,138.073890723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,114.218429187,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552697847,0.0,1.75125,1.16427697847
 07/10  01:00:00,103.616012767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,101.73336578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,100.353758089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922220062,0.0,2.335,1.16422220062
 07/10  04:00:00,106.80282606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,101.467183802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,147.741550573,30.7279029998,0.0800982268411,0.0,13.9747600329,18.6919646116,40.246352014,34.4121319434,4.67,1.16422007063
 07/10  07:00:00,166.047248258,30.7279029998,0.184531601636,0.0,13.9747600329,18.6919646116,46.441662366,41.751662366,4.67,0.02
 07/10  08:00:00,250.875180292,30.7279029998,3.27672475666,0.0,34.9369000822,32.3179380704,25.8181712255,16.4811442748,8.1725,1.16452695073
 07/10  09:00:00,292.609830537,30.7279029998,8.79064522739,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  10:00:00,291.166700385,30.7279029998,12.1297167831,0.0,62.886420148,41.4019203762,11.6724147176,0.0,10.5075,1.16491471762
 07/10  11:00:00,325.875129059,30.7279029998,16.7948249827,0.0,62.886420148,41.4019203762,11.6727469058,0.0,10.5075,1.16524690584
 07/10  12:00:00,326.547079305,30.7279029998,23.1698388604,0.0,62.886420148,41.4019203762,11.6728020975,0.0,10.5075,1.16530209747
 07/10  13:00:00,334.152609138,30.7279029998,29.7611004687,0.0,62.886420148,41.4019203762,11.6726596197,0.0,10.5075,1.16515961971
 07/10  14:00:00,330.792410921,30.7279029998,36.516865043,0.0,62.886420148,41.4019203762,11.6725825839,0.0,10.5075,1.16508258393
 07/10  15:00:00,328.790167959,30.7279029998,42.0322976083,0.0,62.886420148,41.4019203762,11.6724656066,0.0,10.5075,1.16496560657
 07/10  16:00:00,328.955477054,30.7279029998,44.6781952955,0.0,62.886420148,41.4019203762,11.6723914503,0.0,10.5075,1.16489145025
 07/10  17:00:00,326.972169358,30.7279029998,45.9216701139,0.0,62.886420148,41.4019203762,11.6725445655,0.0,10.5075,1.16504456551
 07/10  18:00:00,313.381090946,30.7279029998,37.2598791282,0.0,41.9242800987,36.8599292233,10.5048689607,0.0,9.34,1.16486896071
 07/10  19:00:00,290.3575485,30.7279029998,26.1138632751,0.0,41.9242800987,36.8599292233,10.5047270392,0.0,9.34,1.16472703916
 07/10  20:00:00,256.708216832,30.7279029998,18.3052597396,0.0,34.9369000822,32.3179380704,8.56021496624,0.367714966241,8.1725,0.02
 07/10  21:00:00,189.348404033,30.7279029998,16.3439082318,0.0,13.9747600329,18.6919646116,5.83460280099,0.0,4.67,1.16460280099
 07/10  22:00:00,111.492808049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,143.739819459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931202144,0.0,2.335,1.16431202144
 07/10  24:00:00,121.798309323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,110.448673133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,110.262598326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926042845,0.0,2.335,1.16426042845
 07/11  03:00:00,109.941873254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,136.20641155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,131.619302399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992496503,0.0,2.335,1.1642496503
 07/11  06:00:00,180.494618608,30.7279029998,0.209897695819,0.0,13.9747600329,18.6919646116,15.192684702,10.502684702,4.67,0.02
 07/11  07:00:00,195.842270189,30.7279029998,0.637290330591,0.0,13.9747600329,18.6919646116,25.5011955042,20.8111955042,4.67,0.02
 07/11  08:00:00,268.486816529,30.7279029998,4.67581242773,0.0,34.9369000822,32.3179380704,10.4804714052,1.14341454882,8.1725,1.16455685634
 07/11  09:00:00,306.595379734,30.7279029998,9.22078275079,0.0,62.886420148,41.4019203762,11.6721828558,0.0,10.5075,1.1646828558
 07/11  10:00:00,304.80588482,30.7279029998,11.3012556553,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  11:00:00,330.3345552,30.7279029998,14.3911826024,0.0,62.886420148,41.4019203762,11.6726600049,0.0,10.5075,1.16516000488
 07/11  12:00:00,327.461116347,30.7279029998,18.053381633,0.0,62.886420148,41.4019203762,12.8180220717,0.0,10.5075,2.31052207171
 07/11  13:00:00,335.795217768,30.7279029998,23.7319543543,0.0,62.886420148,41.4019203762,11.6728091354,0.0,10.5075,1.16530913541
 07/11  14:00:00,331.325977587,30.7279029998,29.1921973136,0.0,62.886420148,41.4019203762,11.6726173284,0.0,10.5075,1.16511732841
 07/11  15:00:00,328.543582768,30.7279029998,33.7365119866,0.0,62.886420148,41.4019203762,11.6724476818,0.0,10.5075,1.16494768177
 07/11  16:00:00,326.705467042,30.7279029998,35.8864009435,0.0,62.886420148,41.4019203762,11.6723828091,0.0,10.5075,1.16488280907
 07/11  17:00:00,323.301393206,30.7279029998,37.0287560567,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  18:00:00,310.90446212,30.7279029998,31.3642105658,0.0,41.9242800987,36.8599292233,10.5049520384,0.0,9.34,1.16495203843
 07/11  19:00:00,287.748737153,30.7279029998,24.5392480933,0.0,41.9242800987,36.8599292233,10.5046680531,0.0,9.34,1.1646680531
 07/11  20:00:00,262.85386315,30.7279029998,17.9094263448,0.0,34.9369000822,32.3179380704,9.33723492205,0.0,8.1725,1.16473492205
 07/11  21:00:00,202.908852499,30.7279029998,19.8883966451,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,128.053466323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942527579,0.0,2.335,1.16442527579
 07/11  23:00:00,156.794140629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,135.000081479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,121.086741362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926089576,0.0,2.335,1.16426089576
 07/12  02:00:00,119.098263153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,117.56773814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,124.198567326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926339402,0.0,2.335,1.16426339402
 07/12  05:00:00,118.798425272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,165.575588123,30.7279029998,0.262591734468,0.0,13.9747600329,18.6919646116,8.60062130873,3.91062130873,4.67,0.02
 07/12  07:00:00,187.830554666,30.7279029998,0.447637295749,0.0,13.9747600329,18.6919646116,22.5872739303,16.7528256223,4.67,1.16444830797
 07/12  08:00:00,268.633122239,30.7279029998,3.53237591296,0.0,34.9369000822,32.3179380704,9.10649426856,0.913994268562,8.1725,0.02
 07/12  09:00:00,306.792099963,30.7279029998,9.00277699326,0.0,62.886420148,41.4019203762,11.672132427,0.0,10.5075,1.16463242699
 07/12  10:00:00,304.318870784,30.7279029998,10.8993689171,0.0,62.886420148,41.4019203762,11.6724423017,0.0,10.5075,1.16494230167
 07/12  11:00:00,328.455719867,30.7279029998,13.5713721653,0.0,62.886420148,41.4019203762,11.6725067317,0.0,10.5075,1.16500673167
 07/12  12:00:00,324.155250915,30.7279029998,16.9476127584,0.0,62.886420148,41.4019203762,11.6727030262,0.0,10.5075,1.16520302625
 07/12  13:00:00,332.798643725,30.7279029998,23.4449022603,0.0,62.886420148,41.4019203762,11.6728157333,0.0,10.5075,1.16531573329
 07/12  14:00:00,331.077621294,30.7279029998,31.0346817384,0.0,62.886420148,41.4019203762,11.672437573,0.0,10.5075,1.164937573
 07/12  15:00:00,329.280269332,30.7279029998,36.7163646073,0.0,62.886420148,41.4019203762,11.6725074453,0.0,10.5075,1.16500744529
 07/12  16:00:00,328.278938578,30.7279029998,38.5626531778,0.0,62.886420148,41.4019203762,11.6724379043,0.0,10.5075,1.16493790432
 07/12  17:00:00,326.474232768,30.7279029998,39.1911937564,0.0,62.886420148,41.4019203762,11.67238221,0.0,10.5075,1.16488220999
 07/12  18:00:00,314.621792962,30.7279029998,32.9103730367,0.0,41.9242800987,36.8599292233,10.50488341,0.0,9.34,1.16488340998
 07/12  19:00:00,300.296517713,30.7279029998,25.5223976803,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/12  20:00:00,272.103868795,30.7279029998,18.3953640006,0.0,34.9369000822,32.3179380704,9.33716629794,0.0,8.1725,1.16466629794
 07/12  21:00:00,206.718865093,30.7279029998,19.1315336898,0.0,13.9747600329,18.6919646116,5.8346128564,0.0,4.67,1.1646128564
 07/12  22:00:00,125.031519456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,153.326100925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,130.820951667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923783274,0.0,2.335,1.16423783274
 07/13  01:00:00,117.915714718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,116.535765142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,115.748116419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926222862,0.0,2.335,1.16426222862
 07/13  04:00:00,122.845802954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,117.93230911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,165.298995288,30.7279029998,0.219931043946,0.0,13.9747600329,18.6919646116,10.1722270089,5.4822270089,4.67,0.02
 07/13  07:00:00,188.537225291,30.7279029998,0.670064208544,0.0,13.9747600329,18.6919646116,21.4958507591,15.6613838905,4.67,1.16446686861
 07/13  08:00:00,271.061178571,30.7279029998,4.77725348448,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/13  09:00:00,309.781764919,30.7279029998,9.97926742884,0.0,62.886420148,41.4019203762,11.6722298733,0.0,10.5075,1.16472987334
 07/13  10:00:00,309.035534692,30.7279029998,13.0525805444,0.0,62.886420148,41.4019203762,11.6723137732,0.0,10.5075,1.16481377325
 07/13  11:00:00,335.84251277,30.7279029998,19.1091401069,0.0,62.886420148,41.4019203762,11.6725145399,0.0,10.5075,1.16501453993
 07/13  12:00:00,332.69182667,30.7279029998,25.3842147309,0.0,62.886420148,41.4019203762,11.6726921376,0.0,10.5075,1.1651921376
 07/13  13:00:00,335.886047642,30.7279029998,29.2072675503,0.0,62.886420148,41.4019203762,11.672806823,0.0,10.5075,1.165306823
 07/13  14:00:00,329.932568314,30.7279029998,33.0152644413,0.0,62.886420148,41.4019203762,11.6724658285,0.0,10.5075,1.16496582855
 07/13  15:00:00,316.964060826,30.7279029998,27.3872812103,0.0,62.886420148,41.4019203762,11.672345846,0.0,10.5075,1.16484584601
 07/13  16:00:00,305.696135289,30.7279029998,17.4673013394,0.0,62.886420148,41.4019203762,11.672477651,0.0,10.5075,1.16497765101
 07/13  17:00:00,294.307802,30.7279029998,10.3338153679,0.0,62.886420148,41.4019203762,13.3736021084,1.70118473921,10.5075,1.16491736923
 07/13  18:00:00,281.93976318,30.7279029998,4.73388611275,0.0,41.9242800987,36.8599292233,11.8082501092,1.30331555073,9.34,1.16493455849
 07/13  19:00:00,270.634107648,30.7279029998,3.62538842014,0.0,41.9242800987,36.8599292233,10.8621731607,0.357410664938,9.34,1.16476249575
 07/13  20:00:00,254.616594137,30.7279029998,1.71741489118,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/13  21:00:00,186.811587912,30.7279029998,0.379221144,0.0,13.9747600329,18.6919646116,5.83459694488,0.0,4.67,1.16459694488
 07/13  22:00:00,125.377407178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  23:00:00,155.333189418,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993333071,0.0,2.335,1.1643333071
 07/13  24:00:00,133.360013174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,121.51628141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,119.439023339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926021239,0.0,2.335,1.16426021239
 07/14  03:00:00,117.123147886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,139.571756752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,133.838621126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,180.51798826,30.7279029998,0.0117333540136,0.0,13.9747600329,18.6919646116,39.5199605313,33.6857188121,4.67,1.16424171924
 07/14  07:00:00,193.81831721,30.7279029998,0.0207932977918,0.0,13.9747600329,18.6919646116,56.2807056463,51.5907056463,4.67,0.02
 07/14  08:00:00,260.964508816,30.7279029998,0.414477951395,0.0,34.9369000822,32.3179380704,33.838286058,24.5012414689,8.1725,1.16454458906
 07/14  09:00:00,296.985822367,30.7279029998,4.10498374397,0.0,62.886420148,41.4019203762,10.9860580303,0.458558030284,10.5075,0.02
 07/14  10:00:00,298.314976927,30.7279029998,8.20736535504,0.0,62.886420148,41.4019203762,11.6723639414,0.0,10.5075,1.16486394136
 07/14  11:00:00,325.556381993,30.7279029998,11.2167769993,0.0,62.886420148,41.4019203762,11.6725083358,0.0,10.5075,1.16500833577
 07/14  12:00:00,320.833978876,30.7279029998,12.9007865126,0.0,62.886420148,41.4019203762,11.6726673777,0.0,10.5075,1.16516737771
 07/14  13:00:00,324.393904589,30.7279029998,14.4360009872,0.0,62.886420148,41.4019203762,12.817929754,0.0,10.5075,2.31042975401
 07/14  14:00:00,319.418091126,30.7279029998,17.9512323934,0.0,62.886420148,41.4019203762,11.6724514348,0.0,10.5075,1.16495143482
 07/14  15:00:00,315.410005531,30.7279029998,20.8960447196,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  16:00:00,311.555135798,30.7279029998,20.5619199958,0.0,62.886420148,41.4019203762,11.6725030894,0.0,10.5075,1.1650030894
 07/14  17:00:00,306.4325378,30.7279029998,19.2991783204,0.0,62.886420148,41.4019203762,11.6724382256,0.0,10.5075,1.1649382256
 07/14  18:00:00,293.912047037,30.7279029998,14.6395212378,0.0,41.9242800987,36.8599292233,10.5047761658,0.0,9.34,1.16477616583
 07/14  19:00:00,273.646618237,30.7279029998,11.8839634799,0.0,41.9242800987,36.8599292233,10.8922999638,0.387642001179,9.34,1.16465796266
 07/14  20:00:00,254.295214458,30.7279029998,9.76912164302,0.0,34.9369000822,32.3179380704,9.6998384345,0.362620394455,8.1725,1.16471804004
 07/14  21:00:00,188.250322399,30.7279029998,5.97754632254,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,126.460459058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940250032,0.0,2.335,1.16440250032
 07/14  23:00:00,154.315077733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,129.066779915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,112.322501637,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560950668,0.0,1.75125,1.16435950668
 07/15  02:00:00,108.532960296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,105.892802786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,111.551138652,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552368298,0.0,1.75125,1.16427368298
 07/15  05:00:00,106.480227624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,141.962066485,30.7279029998,0.012546881538,0.0,6.98738001645,14.1499734587,42.2194251239,38.6969251239,3.5025,0.02
 07/15  07:00:00,163.979881426,30.7279029998,0.0249586644857,0.0,6.98738001645,14.1499734587,50.4638805285,45.7968625046,3.5025,1.16451802394
 07/15  08:00:00,232.281710731,30.7279029998,1.7247752545,0.0,20.9621400493,23.2339557645,20.9372287848,15.0797287848,5.8375,0.02
 07/15  09:00:00,260.799397749,30.7279029998,5.64446877589,0.0,41.9242800987,36.8599292233,10.5046470188,0.0,9.34,1.16464701878
 07/15  10:00:00,286.71954243,30.7279029998,8.54430936096,0.0,62.886420148,41.4019203762,11.6723271938,0.0,10.5075,1.16482719377
 07/15  11:00:00,317.002407224,30.7279029998,10.2412660009,0.0,62.886420148,41.4019203762,11.6724918262,0.0,10.5075,1.16499182617
 07/15  12:00:00,310.666856897,30.7279029998,11.07324315,0.0,62.886420148,41.4019203762,11.6726428474,0.0,10.5075,1.1651428474
 07/15  13:00:00,311.944546828,30.7279029998,11.968218985,0.0,62.886420148,41.4019203762,11.6727610113,0.0,10.5075,1.1652610113
 07/15  14:00:00,306.59320828,30.7279029998,13.0492858457,0.0,62.886420148,41.4019203762,11.672589591,0.0,10.5075,1.16508959099
 07/15  15:00:00,302.313057909,30.7279029998,13.5885510734,0.0,62.886420148,41.4019203762,11.6725208358,0.0,10.5075,1.16502083575
 07/15  16:00:00,301.421325741,30.7279029998,13.7213937721,0.0,62.886420148,41.4019203762,11.6724385612,0.0,10.5075,1.16493856119
 07/15  17:00:00,299.023888314,30.7279029998,13.2153174875,0.0,62.886420148,41.4019203762,11.6723426652,0.0,10.5075,1.16484266517
 07/15  18:00:00,275.530102925,30.7279029998,9.88909055102,0.0,34.9369000822,32.3179380704,9.9963680182,0.658958370713,8.1725,1.16490964749
