Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  19:00:00,233.683694341,30.7279029998,7.50332801469,0.0,20.9621400493,23.2339557645,6.44661479597,0.589114795971,5.8375,0.02
 07/15  20:00:00,225.241018774,30.7279029998,6.53737513057,0.0,20.9621400493,23.2339557645,7.00211367786,0.0,5.8375,1.16461367786
 07/15  21:00:00,172.252260835,30.7279029998,4.29607055823,0.0,6.98738001645,14.1499734587,4.66704825941,0.0,3.5025,1.16454825941
 07/15  22:00:00,119.33719368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,150.047516735,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,127.723824587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561205779,0.0,1.75125,1.16436205779
 07/16  01:00:00,116.951215639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,116.296172345,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550479916,0.0,1.75125,1.16425479916
 07/16  03:00:00,115.274036944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,121.584536266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,116.01214115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,149.78290724,30.7279029998,0.00723314529217,0.0,6.98738001645,14.1499734587,32.7843100618,28.1174945843,3.5025,1.16431547758
 07/16  07:00:00,169.970571738,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,57.1893586782,53.6668586782,3.5025,0.02
 07/16  08:00:00,205.157868248,30.7279029998,0.00755198224034,0.0,6.98738001645,14.1499734587,47.5501007261,42.8832260721,3.5025,1.16437465398
 07/16  09:00:00,187.33593897,30.7279029998,0.0637667153934,0.0,6.98738001645,14.1499734587,33.6316150891,30.1091150891,3.5025,0.02
 07/16  10:00:00,224.007717713,30.7279029998,2.03087090827,0.0,27.9495200658,27.7759469175,12.9471940509,4.77748157442,7.005,1.16471247649
 07/16  11:00:00,254.22528599,30.7279029998,4.93791665887,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  12:00:00,280.484265748,30.7279029998,9.46534681189,0.0,41.9242800987,36.8599292233,10.5047913514,0.0,9.34,1.16479135139
 07/16  13:00:00,286.481545098,30.7279029998,12.1462020156,0.0,41.9242800987,36.8599292233,10.5048297767,0.0,9.34,1.16482977665
 07/16  14:00:00,283.67148428,30.7279029998,14.9046087442,0.0,41.9242800987,36.8599292233,10.504725191,0.0,9.34,1.16472519099
 07/16  15:00:00,278.672067217,30.7279029998,17.2859526153,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  16:00:00,275.511164209,30.7279029998,18.064720206,0.0,41.9242800987,36.8599292233,10.5047129476,0.0,9.34,1.16471294764
 07/16  17:00:00,240.013552555,30.7279029998,16.2135300404,0.0,27.9495200658,27.7759469175,8.16978502079,0.0,7.005,1.16478502079
 07/16  18:00:00,236.493328401,30.7279029998,12.1629687657,0.0,13.9747600329,18.6919646116,5.57408052009,0.884080520089,4.67,0.02
 07/16  19:00:00,221.202950209,30.7279029998,9.65940118176,0.0,13.9747600329,18.6919646116,5.83461922712,0.0,4.67,1.16461922712
 07/16  20:00:00,217.48892483,30.7279029998,7.92858075063,0.0,13.9747600329,18.6919646116,5.83453401504,0.0,4.67,1.16453401504
 07/16  21:00:00,195.550870937,30.7279029998,7.74071927147,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,123.301666772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,151.161722442,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555108148,0.0,1.75125,1.16430108148
 07/16  24:00:00,127.469593614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,117.762769013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,116.044493306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922594116,0.0,2.335,1.16422594116
 07/17  03:00:00,114.045137118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,119.416715195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,113.300038139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921341909,0.0,2.335,1.16421341909
 07/17  06:00:00,159.496147453,30.7279029998,0.0118954649585,0.0,13.9747600329,18.6919646116,37.6867213167,32.9967213167,4.67,0.02
 07/17  07:00:00,180.875160607,30.7279029998,0.0496714577217,0.0,13.9747600329,18.6919646116,49.6141593043,44.9241593043,4.67,0.02
 07/17  08:00:00,261.421038667,30.7279029998,1.62413615841,0.0,34.9369000822,32.3179380704,23.8946421787,14.5576285316,8.1725,1.16451364707
 07/17  09:00:00,299.961112607,30.7279029998,6.94730600429,0.0,62.886420148,41.4019203762,11.6721325433,0.0,10.5075,1.16463254325
 07/17  10:00:00,299.396874561,30.7279029998,10.3953713537,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  11:00:00,327.843464726,30.7279029998,14.001209225,0.0,62.886420148,41.4019203762,11.6727247219,0.0,10.5075,1.16522472192
 07/17  12:00:00,324.734698097,30.7279029998,18.7098486255,0.0,62.886420148,41.4019203762,12.8178768241,0.0,10.5075,2.31037682406
 07/17  13:00:00,329.079505089,30.7279029998,24.1497099798,0.0,62.886420148,41.4019203762,11.6727253736,0.0,10.5075,1.16522537362
 07/17  14:00:00,324.349492938,30.7279029998,30.0127361399,0.0,62.886420148,41.4019203762,11.6725287155,0.0,10.5075,1.16502871549
 07/17  15:00:00,322.097985019,30.7279029998,35.6249123131,0.0,62.886420148,41.4019203762,11.6723538739,0.0,10.5075,1.16485387394
 07/17  16:00:00,323.968522463,30.7279029998,38.9266452326,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  17:00:00,324.084148562,30.7279029998,40.64037701,0.0,62.886420148,41.4019203762,11.6725091742,0.0,10.5075,1.16500917419
 07/17  18:00:00,312.879182965,30.7279029998,33.4128464361,0.0,41.9242800987,36.8599292233,10.5048445749,0.0,9.34,1.16484457494
 07/17  19:00:00,295.265980114,30.7279029998,23.8955975768,0.0,41.9242800987,36.8599292233,10.5047239489,0.0,9.34,1.16472394887
 07/17  20:00:00,264.865912725,30.7279029998,16.2367357969,0.0,34.9369000822,32.3179380704,9.33728074118,0.0,8.1725,1.16478074118
 07/17  21:00:00,198.406607332,30.7279029998,16.0231097069,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,119.373876185,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936808704,0.0,2.335,1.16436808704
 07/17  23:00:00,148.685076498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,125.169927267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,111.982996574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927634296,0.0,2.335,1.16427634296
 07/18  02:00:00,110.336046753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,108.692443419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,133.905768466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,128.202745681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920481677,0.0,2.335,1.16420481677
 07/18  06:00:00,175.84500352,30.7279029998,0.169399489925,0.0,13.9747600329,18.6919646116,17.6238799632,12.9338799632,4.67,0.02
 07/18  07:00:00,189.2663461,30.7279029998,0.897187261814,0.0,13.9747600329,18.6919646116,27.2709163516,22.5809163516,4.67,0.02
 07/18  08:00:00,262.847349779,30.7279029998,5.43499346144,0.0,34.9369000822,32.3179380704,10.6217243571,1.28465441113,8.1725,1.16456994593
 07/18  09:00:00,301.854498423,30.7279029998,10.0963243316,0.0,62.886420148,41.4019203762,11.6721571422,0.0,10.5075,1.16465714221
 07/18  10:00:00,299.564547825,30.7279029998,13.2536800001,0.0,62.886420148,41.4019203762,11.6722976726,0.0,10.5075,1.16479767257
 07/18  11:00:00,330.981578194,30.7279029998,18.7687007838,0.0,62.886420148,41.4019203762,11.6725993837,0.0,10.5075,1.16509938367
 07/18  12:00:00,331.63348283,30.7279029998,25.8521341458,0.0,62.886420148,41.4019203762,11.6728040985,0.0,10.5075,1.16530409851
 07/18  13:00:00,338.224039379,30.7279029998,31.7982586313,0.0,62.886420148,41.4019203762,11.6726467768,0.0,10.5075,1.16514677684
 07/18  14:00:00,333.390749915,30.7279029998,37.3042180976,0.0,62.886420148,41.4019203762,11.6724865877,0.0,10.5075,1.16498658773
 07/18  15:00:00,329.638617868,30.7279029998,40.1475597118,0.0,62.886420148,41.4019203762,11.6723279275,0.0,10.5075,1.16482792753
 07/18  16:00:00,328.488142895,30.7279029998,39.3625082764,0.0,62.886420148,41.4019203762,11.6724603274,0.0,10.5075,1.16496032737
 07/18  17:00:00,324.993817401,30.7279029998,37.0010878832,0.0,62.886420148,41.4019203762,11.6724017902,0.0,10.5075,1.16490179021
 07/18  18:00:00,311.600252362,30.7279029998,28.3721078469,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,285.258673685,30.7279029998,19.3045968202,0.0,41.9242800987,36.8599292233,10.5047328591,0.0,9.34,1.16473285915
 07/18  20:00:00,258.274101059,30.7279029998,13.5211905129,0.0,34.9369000822,32.3179380704,9.33729200839,0.0,8.1725,1.16479200839
 07/18  21:00:00,193.241933182,30.7279029998,13.4229588175,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,124.427036643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942048732,0.0,2.335,1.16442048732
 07/18  23:00:00,154.326410095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,131.447938983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,116.952907742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924493167,0.0,2.335,1.16424493167
 07/19  02:00:00,114.779518432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,113.536326226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,120.935269566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924869241,0.0,2.335,1.16424869241
 07/19  05:00:00,116.189952115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,165.128524388,30.7279029998,1.2981731592,0.0,13.9747600329,18.6919646116,8.12707301486,3.43707301486,4.67,0.02
 07/19  07:00:00,187.371275895,30.7279029998,2.23237218902,0.0,13.9747600329,18.6919646116,11.8036145167,5.96922379799,4.67,1.16439071872
 07/19  08:00:00,269.272572172,30.7279029998,6.17806755439,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/19  09:00:00,306.088201941,30.7279029998,9.95650499594,0.0,62.886420148,41.4019203762,11.672169206,0.0,10.5075,1.16466920601
 07/19  10:00:00,302.898777778,30.7279029998,12.0144573666,0.0,62.886420148,41.4019203762,11.6722781591,0.0,10.5075,1.16477815911
 07/19  11:00:00,330.038729613,30.7279029998,15.4564925321,0.0,62.886420148,41.4019203762,11.6725245671,0.0,10.5075,1.1650245671
 07/19  12:00:00,329.144652585,30.7279029998,20.5859469385,0.0,62.886420148,41.4019203762,11.6727109868,0.0,10.5075,1.16521098682
 07/19  13:00:00,337.34119941,30.7279029998,26.2537890544,0.0,62.886420148,41.4019203762,11.6725566118,0.0,10.5075,1.16505661176
 07/19  14:00:00,333.332005016,30.7279029998,32.3412489484,0.0,62.886420148,41.4019203762,11.6724325314,0.0,10.5075,1.16493253144
 07/19  15:00:00,326.357123197,30.7279029998,33.4454888525,0.0,62.886420148,41.4019203762,11.6724944295,0.0,10.5075,1.16499442953
 07/19  16:00:00,320.827947286,30.7279029998,29.7538419066,0.0,62.886420148,41.4019203762,11.6724179269,0.0,10.5075,1.16491792689
 07/19  17:00:00,315.17024728,30.7279029998,25.096133795,0.0,62.886420148,41.4019203762,11.6723551185,0.0,10.5075,1.16485511852
 07/19  18:00:00,302.033728462,30.7279029998,17.5828781761,0.0,41.9242800987,36.8599292233,10.5048490716,0.0,9.34,1.16484907161
 07/19  19:00:00,288.841549608,30.7279029998,13.2984935344,0.0,41.9242800987,36.8599292233,10.1059679018,0.74596790178,9.34,0.02
 07/19  20:00:00,270.834244704,30.7279029998,10.2707311761,0.0,34.9369000822,32.3179380704,10.3197906406,0.982499617586,8.1725,1.16479102299
 07/19  21:00:00,195.914365017,30.7279029998,5.47442522525,0.0,13.9747600329,18.6919646116,5.83456801771,0.0,4.67,1.16456801771
 07/19  22:00:00,129.619841074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,158.761887766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,137.515568938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925809242,0.0,2.335,1.16425809242
 07/20  01:00:00,124.512081098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,122.520285409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,121.172517384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921475972,0.0,2.335,1.16421475972
 07/20  04:00:00,128.2207616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,123.694874653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,170.655765185,30.7279029998,0.246324175959,0.0,13.9747600329,18.6919646116,7.80552292174,3.11552292174,4.67,0.02
 07/20  07:00:00,193.299290028,30.7279029998,0.776993224423,0.0,13.9747600329,18.6919646116,17.3715235542,11.537074497,4.67,1.16444905724
 07/20  08:00:00,273.552656063,30.7279029998,4.58117414668,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  09:00:00,310.036441889,30.7279029998,9.21120652729,0.0,62.886420148,41.4019203762,11.6722499691,0.0,10.5075,1.16474996914
 07/20  10:00:00,307.294915087,30.7279029998,10.7372486846,0.0,62.886420148,41.4019203762,11.6724365517,0.0,10.5075,1.16493655167
 07/20  11:00:00,328.678716008,30.7279029998,12.6283063078,0.0,62.886420148,41.4019203762,11.6726813007,0.0,10.5075,1.16518130075
 07/20  12:00:00,320.653858379,30.7279029998,13.482852255,0.0,62.886420148,41.4019203762,11.6726052752,0.0,10.5075,1.16510527523
 07/20  13:00:00,323.00573368,30.7279029998,14.6360609311,0.0,62.886420148,41.4019203762,11.6727109437,0.0,10.5075,1.16521094369
 07/20  14:00:00,315.373786313,30.7279029998,16.3070530254,0.0,62.886420148,41.4019203762,11.6725865254,0.0,10.5075,1.16508652545
 07/20  15:00:00,309.371265851,30.7279029998,16.2315338251,0.0,62.886420148,41.4019203762,11.6724431632,0.0,10.5075,1.16494316323
 07/20  16:00:00,308.194368547,30.7279029998,14.6126187947,0.0,62.886420148,41.4019203762,11.6723624885,0.0,10.5075,1.16486248849
 07/20  17:00:00,306.787397391,30.7279029998,14.2061439275,0.0,62.886420148,41.4019203762,11.672506164,0.0,10.5075,1.16500616398
 07/20  18:00:00,298.345476086,30.7279029998,12.6577180335,0.0,41.9242800987,36.8599292233,11.0707912717,0.565986052886,9.34,1.16480521878
 07/20  19:00:00,282.56179258,30.7279029998,8.22991351333,0.0,41.9242800987,36.8599292233,9.91057463745,0.550574637452,9.34,0.02
 07/20  20:00:00,265.634675167,30.7279029998,4.22193046268,0.0,34.9369000822,32.3179380704,9.82860089919,0.491324118477,8.1725,1.16477678071
 07/20  21:00:00,188.894411198,30.7279029998,0.479970798072,0.0,13.9747600329,18.6919646116,5.83458730641,0.0,4.67,1.16458730641
 07/20  22:00:00,126.964415809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,156.260976988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927073904,0.0,2.335,1.16427073904
 07/20  24:00:00,134.965414844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,124.330199007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,123.092241163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,121.501080731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923295894,0.0,2.335,1.16423295894
 07/21  04:00:00,145.356101581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,140.117046081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  06:00:00,185.944206383,30.7279029998,0.0143103986573,0.0,13.9747600329,18.6919646116,23.6913260901,17.8570984558,4.67,1.16422763436
 07/21  07:00:00,197.806106426,30.7279029998,0.0503405042663,0.0,13.9747600329,18.6919646116,47.6018915836,42.9118915836,4.67,0.02
 07/21  08:00:00,263.289405792,30.7279029998,0.26178215633,0.0,34.9369000822,32.3179380704,30.237531101,20.90051022,8.1725,1.16452088098
 07/21  09:00:00,296.022719061,30.7279029998,2.67511791491,0.0,62.886420148,41.4019203762,10.9061004023,0.378600402288,10.5075,0.02
 07/21  10:00:00,294.075046771,30.7279029998,4.52633418475,0.0,62.886420148,41.4019203762,11.6723916851,0.0,10.5075,1.16489168508
 07/21  11:00:00,315.594018633,30.7279029998,6.37690771936,0.0,62.886420148,41.4019203762,11.6725813326,0.0,10.5075,1.16508133261
 07/21  12:00:00,311.218255081,30.7279029998,9.66665291725,0.0,62.886420148,41.4019203762,11.6727484132,0.0,10.5075,1.16524841316
 07/21  13:00:00,316.342236915,30.7279029998,11.5943707429,0.0,62.886420148,41.4019203762,11.6725955557,0.0,10.5075,1.16509555574
 07/21  14:00:00,313.648221597,30.7279029998,13.1304206302,0.0,62.886420148,41.4019203762,11.6725074178,0.0,10.5075,1.16500741784
 07/21  15:00:00,311.918666994,30.7279029998,14.6317992011,0.0,62.886420148,41.4019203762,11.6723803773,0.0,10.5075,1.16488037727
 07/21  16:00:00,313.471645912,30.7279029998,16.0215905816,0.0,62.886420148,41.4019203762,11.6725026749,0.0,10.5075,1.16500267494
 07/21  17:00:00,313.063999405,30.7279029998,16.3272220118,0.0,62.886420148,41.4019203762,11.6724345691,0.0,10.5075,1.16493456915
 07/21  18:00:00,303.707901216,30.7279029998,13.4538218572,0.0,41.9242800987,36.8599292233,10.5049436814,0.0,9.34,1.16494368144
 07/21  19:00:00,284.19459013,30.7279029998,11.8895877521,0.0,41.9242800987,36.8599292233,10.5047657778,0.0,9.34,1.16476577776
 07/21  20:00:00,269.479761199,30.7279029998,10.023777937,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/21  21:00:00,194.048549942,30.7279029998,6.92583763649,0.0,13.9747600329,18.6919646116,5.83459493288,0.0,4.67,1.16459493288
 07/21  22:00:00,129.904648028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  23:00:00,157.625111612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932899884,0.0,2.335,1.16432899884
 07/21  24:00:00,135.935759095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,121.791310226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  02:00:00,120.226404931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155785672,0.0,1.75125,1.1643285672
 07/22  03:00:00,118.517222397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,124.20434604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,118.278095016,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550035881,0.0,1.75125,1.16425035881
 07/22  06:00:00,152.002363951,30.7279029998,0.0163055537648,0.0,6.98738001645,14.1499734587,21.6559922311,18.1334922311,3.5025,0.02
 07/22  07:00:00,172.985178183,30.7279029998,0.0204854148584,0.0,6.98738001645,14.1499734587,41.1438381397,37.6213381397,3.5025,0.02
 07/22  08:00:00,237.803358257,30.7279029998,0.59535003633,0.0,20.9621400493,23.2339557645,22.1861131239,15.184027377,5.8375,1.16458574688
 07/22  09:00:00,270.564922753,30.7279029998,5.32067256137,0.0,41.9242800987,36.8599292233,10.5046811697,0.0,9.34,1.16468116971
 07/22  10:00:00,301.376564736,30.7279029998,9.80838677517,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  11:00:00,329.154558988,30.7279029998,12.607738701,0.0,62.886420148,41.4019203762,12.8176289109,0.0,10.5075,2.3101289109
 07/22  12:00:00,322.951257704,30.7279029998,14.9103752253,0.0,62.886420148,41.4019203762,11.6726155469,0.0,10.5075,1.16511554692
 07/22  13:00:00,329.003076454,30.7279029998,19.4150631016,0.0,62.886420148,41.4019203762,11.6727288698,0.0,10.5075,1.16522886977
 07/22  14:00:00,326.258713861,30.7279029998,24.7397857811,0.0,62.886420148,41.4019203762,11.6725150701,0.0,10.5075,1.16501507006
 07/22  15:00:00,323.983252487,30.7279029998,27.6792743831,0.0,62.886420148,41.4019203762,11.672436654,0.0,10.5075,1.16493665404
 07/22  16:00:00,324.239867988,30.7279029998,28.7494219747,0.0,62.886420148,41.4019203762,11.6723447907,0.0,10.5075,1.16484479065
 07/22  17:00:00,321.720581756,30.7279029998,27.6689902609,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  18:00:00,288.418272658,30.7279029998,15.8636891652,0.0,34.9369000822,32.3179380704,9.33740990418,0.0,8.1725,1.16490990418
 07/22  19:00:00,243.723010579,30.7279029998,9.37344244736,0.0,20.9621400493,23.2339557645,8.62762953332,1.62531005098,5.8375,1.16481948234
 07/22  20:00:00,234.989271053,30.7279029998,5.33549245371,0.0,20.9621400493,23.2339557645,9.36863022089,2.36653879581,5.8375,1.16459142508
 07/22  21:00:00,175.17255985,30.7279029998,0.6799911503,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,124.788666242,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569948373,0.0,1.75125,1.16444948373
 07/22  23:00:00,153.787961957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,130.865729608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,118.257521952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556518956,0.0,1.75125,1.16431518956
 07/23  02:00:00,115.571178681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,113.382771661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,119.032074328,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551859935,0.0,1.75125,1.16426859935
 07/23  05:00:00,113.493727187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,147.374246955,30.7279029998,0.00678550077077,0.0,6.98738001645,14.1499734587,36.6687481036,33.1462481036,3.5025,0.02
 07/23  07:00:00,168.258920828,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,57.5087518479,52.8419518816,3.5025,1.16429996626
 07/23  08:00:00,204.986385913,30.7279029998,0.0254205588147,0.0,6.98738001645,14.1499734587,40.5977715934,37.0752715934,3.5025,0.02
 07/23  09:00:00,187.952891035,30.7279029998,0.392979028819,0.0,6.98738001645,14.1499734587,24.8265446766,20.1596815653,3.5025,1.16436311128
 07/23  10:00:00,226.961179602,30.7279029998,3.96312992383,0.0,27.9495200658,27.7759469175,7.48025715825,0.455257158247,7.005,0.02
 07/23  11:00:00,257.53241641,30.7279029998,6.52323999391,0.0,27.9495200658,27.7759469175,8.16970807891,0.0,7.005,1.16470807891
 07/23  12:00:00,280.277707427,30.7279029998,9.84882959468,0.0,41.9242800987,36.8599292233,10.5046958805,0.0,9.34,1.16469588051
 07/23  13:00:00,282.292104211,30.7279029998,11.3540863735,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,277.941456498,30.7279029998,12.8226586963,0.0,41.9242800987,36.8599292233,10.5047797293,0.0,9.34,1.16477972925
 07/23  15:00:00,272.690159752,30.7279029998,13.1101614522,0.0,41.9242800987,36.8599292233,10.5047145202,0.0,9.34,1.16471452021
 07/23  16:00:00,269.742007328,30.7279029998,12.2772164833,0.0,41.9242800987,36.8599292233,10.5046947187,0.0,9.34,1.16469471871
 07/23  17:00:00,235.785498657,30.7279029998,9.59633011765,0.0,27.9495200658,27.7759469175,7.56605256662,0.541052566618,7.005,0.02
 07/23  18:00:00,233.142682269,30.7279029998,6.33310850587,0.0,13.9747600329,18.6919646116,7.35526242935,1.52068684239,4.67,1.16457558696
 07/23  19:00:00,214.593773485,30.7279029998,2.18127600667,0.0,13.9747600329,18.6919646116,7.10631299589,1.27164679217,4.67,1.16466620372
 07/23  20:00:00,209.517607095,30.7279029998,0.353175553752,0.0,13.9747600329,18.6919646116,6.25138406035,1.56138406035,4.67,0.02
 07/23  21:00:00,185.045454856,30.7279029998,0.22473421919,0.0,13.9747600329,18.6919646116,5.83439005443,0.0,4.67,1.16439005443
 07/23  22:00:00,121.683710546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,151.510145619,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,128.3844404,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554810033,0.0,1.75125,1.16429810033
 07/24  01:00:00,119.833498115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,118.499466092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  03:00:00,117.074839348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921902755,0.0,2.335,1.16421902755
 07/24  04:00:00,123.238512882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,118.128503065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,163.755831747,30.7279029998,0.0133589339998,0.0,13.9747600329,18.6919646116,35.5743503983,30.8843503983,4.67,0.02
 07/24  07:00:00,183.552722253,30.7279029998,0.0117965577432,0.0,13.9747600329,18.6919646116,57.6883523697,51.8539013042,4.67,1.16445106553
 07/24  08:00:00,259.703755499,30.7279029998,0.157097204664,0.0,34.9369000822,32.3179380704,37.1152667579,28.9227667579,8.1725,0.02
 07/24  09:00:00,293.136755516,30.7279029998,2.64305623155,0.0,62.886420148,41.4019203762,13.7560399794,2.08387342323,10.5075,1.16466655612
 07/24  10:00:00,290.056184355,30.7279029998,5.15438670873,0.0,62.886420148,41.4019203762,11.6724302439,0.0,10.5075,1.16493024393
 07/24  11:00:00,316.313272814,30.7279029998,8.61017017925,0.0,62.886420148,41.4019203762,11.6726701822,0.0,10.5075,1.16517018221
 07/24  12:00:00,307.554185513,30.7279029998,9.91431268428,0.0,62.886420148,41.4019203762,11.6725907582,0.0,10.5075,1.16509075825
 07/24  13:00:00,309.054570075,30.7279029998,11.2892978197,0.0,62.886420148,41.4019203762,11.6726922535,0.0,10.5075,1.16519225352
 07/24  14:00:00,307.005759047,30.7279029998,13.0049739116,0.0,62.886420148,41.4019203762,11.6725648735,0.0,10.5075,1.16506487348
 07/24  15:00:00,306.314166491,30.7279029998,15.060431498,0.0,62.886420148,41.4019203762,11.6724186716,0.0,10.5075,1.16491867156
 07/24  16:00:00,307.844403076,30.7279029998,16.5658146906,0.0,62.886420148,41.4019203762,11.6723348444,0.0,10.5075,1.16483484442
 07/24  17:00:00,306.45647314,30.7279029998,16.4749621476,0.0,62.886420148,41.4019203762,11.6724744466,0.0,10.5075,1.16497444656
 07/24  18:00:00,296.919043349,30.7279029998,13.3844432506,0.0,41.9242800987,36.8599292233,10.5047709809,0.0,9.34,1.16477098092
 07/24  19:00:00,285.138039646,30.7279029998,11.3591960759,0.0,41.9242800987,36.8599292233,9.72574917657,0.365749176569,9.34,0.02
 07/24  20:00:00,267.534546396,30.7279029998,9.38694670953,0.0,34.9369000822,32.3179380704,9.33723958664,0.0,8.1725,1.16473958664
 07/24  21:00:00,192.423185359,30.7279029998,5.8357474633,0.0,13.9747600329,18.6919646116,5.83454795351,0.0,4.67,1.16454795351
 07/24  22:00:00,124.366599791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,152.495915007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  24:00:00,128.354400697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923661071,0.0,2.335,1.16423661071
 07/25  01:00:00,116.046980484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,113.875227445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  03:00:00,112.485040985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925741862,0.0,2.335,1.16425741862
 07/25  04:00:00,135.969844448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,131.345462669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,178.668277888,30.7279029998,0.0116662599968,0.0,13.9747600329,18.6919646116,38.8911720967,34.2011720967,4.67,0.02
 07/25  07:00:00,191.951175036,30.7279029998,0.0121591762288,0.0,13.9747600329,18.6919646116,56.4647989012,50.6303475381,4.67,1.16445136308
 07/25  08:00:00,259.862113961,30.7279029998,0.53296202912,0.0,34.9369000822,32.3179380704,30.9214541456,22.7289541456,8.1725,0.02
 07/25  09:00:00,297.303584522,30.7279029998,5.0339947621,0.0,62.886420148,41.4019203762,11.6722692511,0.0,10.5075,1.1647692511
 07/25  10:00:00,298.125360933,30.7279029998,8.88496292737,0.0,62.886420148,41.4019203762,11.672340835,0.0,10.5075,1.16484083498
 07/25  11:00:00,326.239673337,30.7279029998,12.1071571732,0.0,62.886420148,41.4019203762,11.6725263554,0.0,10.5075,1.1650263554
 07/25  12:00:00,322.009135169,30.7279029998,14.9180902297,0.0,62.886420148,41.4019203762,11.6726891228,0.0,10.5075,1.1651891228
 07/25  13:00:00,328.985965295,30.7279029998,19.8744855426,0.0,62.886420148,41.4019203762,11.672789904,0.0,10.5075,1.16528990399
 07/25  14:00:00,329.061216558,30.7279029998,26.5283766408,0.0,62.886420148,41.4019203762,11.6724419165,0.0,10.5075,1.16494191651
 07/25  15:00:00,320.697966857,30.7279029998,25.5188011611,0.0,62.886420148,41.4019203762,11.6723120471,0.0,10.5075,1.16481204712
 07/25  16:00:00,310.130276606,30.7279029998,18.5418052601,0.0,62.886420148,41.4019203762,11.6724306048,0.0,10.5075,1.16493060476
 07/25  17:00:00,300.039275692,30.7279029998,13.0680974282,0.0,62.886420148,41.4019203762,12.0407454656,0.368385900918,10.5075,1.16485956469
 07/25  18:00:00,289.320413424,30.7279029998,9.10181373938,0.0,41.9242800987,36.8599292233,11.0071156316,0.502250269448,9.34,1.16486536214
 07/25  19:00:00,269.024189597,30.7279029998,7.29277353745,0.0,41.9242800987,36.8599292233,10.5046851715,0.0,9.34,1.16468517151
 07/25  20:00:00,253.885550162,30.7279029998,4.99319346078,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  21:00:00,182.480034028,30.7279029998,2.22911705081,0.0,13.9747600329,18.6919646116,5.83451201252,0.0,4.67,1.16451201252
 07/25  22:00:00,124.891036441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,154.262311669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932406524,0.0,2.335,1.16432406524
 07/25  24:00:00,131.198686229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,119.439832748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,118.239843301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,117.544658629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921990966,0.0,2.335,1.16421990966
 07/26  04:00:00,125.041583015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,120.785907073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,166.836063627,30.7279029998,0.120342071716,0.0,13.9747600329,18.6919646116,11.2972956088,5.46308216305,4.67,1.16421344577
 07/26  07:00:00,186.530675013,30.7279029998,0.119767811013,0.0,13.9747600329,18.6919646116,32.0886616316,27.3986616316,4.67,0.02
 07/26  08:00:00,261.830604323,30.7279029998,0.836749006584,0.0,34.9369000822,32.3179380704,22.2403765563,12.9033089034,8.1725,1.16456765289
 07/26  09:00:00,295.323151805,30.7279029998,3.62201700874,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  10:00:00,292.570505364,30.7279029998,5.87564156023,0.0,62.886420148,41.4019203762,11.672432499,0.0,10.5075,1.16493249903
 07/26  11:00:00,318.771800829,30.7279029998,9.25640968371,0.0,62.886420148,41.4019203762,11.6726166043,0.0,10.5075,1.16511660431
 07/26  12:00:00,311.442164445,30.7279029998,10.2583959619,0.0,62.886420148,41.4019203762,11.6727785065,0.0,10.5075,1.16527850651
 07/26  13:00:00,314.212818395,30.7279029998,11.5592914605,0.0,62.886420148,41.4019203762,11.6726219071,0.0,10.5075,1.16512190706
 07/26  14:00:00,310.129273582,30.7279029998,13.1197824859,0.0,62.886420148,41.4019203762,11.6725302172,0.0,10.5075,1.16503021718
 07/26  15:00:00,307.123500978,30.7279029998,14.6218672739,0.0,62.886420148,41.4019203762,11.6723996706,0.0,10.5075,1.16489967063
 07/26  16:00:00,307.619677795,30.7279029998,15.6639921705,0.0,62.886420148,41.4019203762,11.6725172879,0.0,10.5075,1.16501728785
 07/26  17:00:00,306.70588565,30.7279029998,15.5036888366,0.0,62.886420148,41.4019203762,11.6724453276,0.0,10.5075,1.16494532761
 07/26  18:00:00,297.437563955,30.7279029998,12.6702646915,0.0,41.9242800987,36.8599292233,10.5049504704,0.0,9.34,1.16495047037
 07/26  19:00:00,285.34995289,30.7279029998,10.773475452,0.0,41.9242800987,36.8599292233,10.9032037018,0.39843400906,9.34,1.16476969279
 07/26  20:00:00,267.490628955,30.7279029998,8.24130792986,0.0,34.9369000822,32.3179380704,8.95267192027,0.760171920267,8.1725,0.02
 07/26  21:00:00,192.703767844,30.7279029998,3.72418475618,0.0,13.9747600329,18.6919646116,5.83459625015,0.0,4.67,1.16459625015
 07/26  22:00:00,127.685425307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,156.624035077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932918559,0.0,2.335,1.16432918559
 07/26  24:00:00,133.910278868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,120.910634937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,118.196153119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925306297,0.0,2.335,1.16425306297
 07/27  03:00:00,116.55511677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,123.230233554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,118.690804866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,165.262182153,30.7279029998,0.0143262498964,0.0,13.9747600329,18.6919646116,21.0347521609,15.2005206397,4.67,1.16423152124
 07/27  07:00:00,186.381062827,30.7279029998,0.0653095643993,0.0,13.9747600329,18.6919646116,37.0177146563,32.3277146563,4.67,0.02
 07/27  08:00:00,264.684698367,30.7279029998,1.51922507518,0.0,34.9369000822,32.3179380704,18.9900782147,9.65305687345,8.1725,1.16452134125
 07/27  09:00:00,301.501810134,30.7279029998,6.42462859592,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  10:00:00,300.010517264,30.7279029998,9.27602807346,0.0,62.886420148,41.4019203762,11.6723248822,0.0,10.5075,1.16482488216
 07/27  11:00:00,325.493752699,30.7279029998,11.9828508493,0.0,62.886420148,41.4019203762,11.6726974464,0.0,10.5075,1.16519744636
 07/27  12:00:00,315.020257117,30.7279029998,12.2828728072,0.0,62.886420148,41.4019203762,11.6725988666,0.0,10.5075,1.16509886662
 07/27  13:00:00,312.305264348,30.7279029998,11.9380284509,0.0,62.886420148,41.4019203762,12.8177535318,0.0,10.5075,2.31025353177
 07/27  14:00:00,302.075771714,30.7279029998,11.7478053382,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  15:00:00,299.412429744,30.7279029998,12.5418640809,0.0,62.886420148,41.4019203762,11.672477826,0.0,10.5075,1.16497782602
 07/27  16:00:00,302.185409418,30.7279029998,13.9258727503,0.0,62.886420148,41.4019203762,11.6723884683,0.0,10.5075,1.16488846834
 07/27  17:00:00,303.351020686,30.7279029998,15.1867239002,0.0,62.886420148,41.4019203762,11.6725221099,0.0,10.5075,1.16502210985
 07/27  18:00:00,293.336337395,30.7279029998,12.8285553405,0.0,41.9242800987,36.8599292233,10.5048337233,0.0,9.34,1.16483372328
 07/27  19:00:00,280.249018995,30.7279029998,10.3409463442,0.0,41.9242800987,36.8599292233,11.3642775184,0.859598172013,9.34,1.1646793464
 07/27  20:00:00,260.969672211,30.7279029998,7.11851818447,0.0,34.9369000822,32.3179380704,9.38341577864,1.19091577864,8.1725,0.02
 07/27  21:00:00,187.697363723,30.7279029998,2.34867481405,0.0,13.9747600329,18.6919646116,5.83460794111,0.0,4.67,1.16460794111
 07/27  22:00:00,123.781560248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,152.598473278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932599224,0.0,2.335,1.16432599224
 07/27  24:00:00,127.89479277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,114.640651884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,111.341920558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925971023,0.0,2.335,1.16425971023
 07/28  03:00:00,109.060085186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,131.59531277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,129.961919123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,173.655685695,30.7279029998,0.0111868553741,0.0,13.9747600329,18.6919646116,47.0462546406,41.2120002789,4.67,1.16425436171
 07/28  07:00:00,187.57074181,30.7279029998,0.0184159952758,0.0,13.9747600329,18.6919646116,53.7858915843,49.0958915843,4.67,0.02
 07/28  08:00:00,260.773406007,30.7279029998,1.91551137476,0.0,34.9369000822,32.3179380704,24.0625673541,14.7254714191,8.1725,1.16459593505
 07/28  09:00:00,300.759932218,30.7279029998,6.75984825653,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,298.973289195,30.7279029998,9.27190410448,0.0,62.886420148,41.4019203762,11.6723982825,0.0,10.5075,1.16489828253
 07/28  11:00:00,325.579334016,30.7279029998,11.9707439294,0.0,62.886420148,41.4019203762,11.6725270101,0.0,10.5075,1.16502701009
 07/28  12:00:00,319.55426861,30.7279029998,13.8960126493,0.0,62.886420148,41.4019203762,11.6726703716,0.0,10.5075,1.16517037164
 07/28  13:00:00,322.321401992,30.7279029998,16.2009777388,0.0,62.886420148,41.4019203762,12.817894205,0.0,10.5075,2.31039420495
 07/28  14:00:00,317.922192592,30.7279029998,20.3337697804,0.0,62.886420148,41.4019203762,11.6724186531,0.0,10.5075,1.16491865309
 07/28  15:00:00,315.077484495,30.7279029998,23.4265988842,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  16:00:00,314.354133239,30.7279029998,23.9189866514,0.0,62.886420148,41.4019203762,11.6724573514,0.0,10.5075,1.16495735136
 07/28  17:00:00,312.348291789,30.7279029998,23.008170143,0.0,62.886420148,41.4019203762,11.6723808763,0.0,10.5075,1.16488087627
 07/28  18:00:00,296.84642189,30.7279029998,15.5302763004,0.0,41.9242800987,36.8599292233,10.5049014403,0.0,9.34,1.16490144031
 07/28  19:00:00,268.293402983,30.7279029998,10.9420442253,0.0,41.9242800987,36.8599292233,12.3380000748,1.83325348332,9.34,1.16474659149
 07/28  20:00:00,239.068106021,30.7279029998,5.0186595153,0.0,34.9369000822,32.3179380704,10.9775458346,2.78504583464,8.1725,0.02
 07/28  21:00:00,166.537931314,30.7279029998,0.802497236806,0.0,13.9747600329,18.6919646116,5.83461052996,0.0,4.67,1.16461052996
 07/28  22:00:00,110.979269701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  23:00:00,143.231529691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931410883,0.0,2.335,1.16431410883
 07/28  24:00:00,119.256839836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,106.802458433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  02:00:00,105.634368157,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556136817,0.0,1.75125,1.16431136817
 07/29  03:00:00,104.2631284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,109.813809727,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,107.337741616,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549484352,0.0,1.75125,1.16424484352
 07/29  06:00:00,138.141143274,30.7279029998,0.0087454922316,0.0,6.98738001645,14.1499734587,56.6504403568,53.1279403568,3.5025,0.02
 07/29  07:00:00,159.091618464,30.7279029998,0.0121285966782,0.0,6.98738001645,14.1499734587,63.1735951757,58.5065690514,3.5025,1.1645261243
 07/29  08:00:00,228.352698631,30.7279029998,0.835041908903,0.0,20.9621400493,23.2339557645,30.8215488781,24.9640488782,5.8375,0.02
 07/29  09:00:00,262.461012662,30.7279029998,5.70749723779,0.0,41.9242800987,36.8599292233,10.5046665494,0.0,9.34,1.16466654942
 07/29  10:00:00,292.473295655,30.7279029998,9.90576487638,0.0,62.886420148,41.4019203762,11.6723822529,0.0,10.5075,1.16488225295
 07/29  11:00:00,326.252179145,30.7279029998,15.1672488469,0.0,62.886420148,41.4019203762,11.6725714512,0.0,10.5075,1.16507145124
 07/29  12:00:00,323.347491591,30.7279029998,20.547931824,0.0,62.886420148,41.4019203762,11.6727240639,0.0,10.5075,1.16522406393
 07/29  13:00:00,328.518163859,30.7279029998,26.821717014,0.0,62.886420148,41.4019203762,11.6725785272,0.0,10.5075,1.16507852716
 07/29  14:00:00,326.185901539,30.7279029998,33.4243134849,0.0,62.886420148,41.4019203762,11.6723976568,0.0,10.5075,1.16489765677
 07/29  15:00:00,324.077805835,30.7279029998,38.0169972915,0.0,62.886420148,41.4019203762,11.6725303184,0.0,10.5075,1.16503031845
 07/29  16:00:00,325.435390027,30.7279029998,40.859102228,0.0,62.886420148,41.4019203762,11.6724336738,0.0,10.5075,1.16493367383
 07/29  17:00:00,324.187489824,30.7279029998,41.3667504325,0.0,62.886420148,41.4019203762,11.6723237301,0.0,10.5075,1.16482373013
 07/29  18:00:00,292.212625425,30.7279029998,28.5100933989,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/29  19:00:00,238.746964216,30.7279029998,16.8826252482,0.0,20.9621400493,23.2339557645,7.00222618626,0.0,5.8375,1.16472618626
 07/29  20:00:00,228.214371811,30.7279029998,12.4859625223,0.0,20.9621400493,23.2339557645,7.79884159667,0.796673976976,5.8375,1.16466761969
 07/29  21:00:00,171.900015944,30.7279029998,10.9073184859,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,109.915824524,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572039014,0.0,1.75125,1.16447039014
 07/29  23:00:00,140.614249851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,115.666010475,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562037994,0.0,1.75125,1.16437037994
 07/30  01:00:00,103.908637054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,102.478868271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,101.638145575,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551591863,0.0,1.75125,1.16426591863
 07/30  04:00:00,108.800677388,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  05:00:00,107.566321669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,139.628364261,30.7279029998,0.047005064372,0.0,6.98738001645,14.1499734587,26.6873557816,23.1648557816,3.5025,0.02
 07/30  07:00:00,161.49692323,30.7279029998,0.408318387257,0.0,6.98738001645,14.1499734587,34.0243917319,29.357524831,3.5025,1.16436690095
 07/30  08:00:00,203.068884086,30.7279029998,1.833446318,0.0,6.98738001645,14.1499734587,17.2317059849,13.7092059849,3.5025,0.02
 07/30  09:00:00,186.20144496,30.7279029998,3.03413404537,0.0,6.98738001645,14.1499734587,5.79548389046,1.12855742792,3.5025,1.16442646254
 07/30  10:00:00,225.881723541,30.7279029998,7.1786340587,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  11:00:00,258.817312793,30.7279029998,9.64121391402,0.0,27.9495200658,27.7759469175,8.16960911932,0.0,7.005,1.16460911932
 07/30  12:00:00,286.21043997,30.7279029998,14.346426251,0.0,41.9242800987,36.8599292233,10.5047480774,0.0,9.34,1.16474807741
 07/30  13:00:00,290.512353603,30.7279029998,19.3366919657,0.0,41.9242800987,36.8599292233,10.5046906167,0.0,9.34,1.1646906167
 07/30  14:00:00,287.306846967,30.7279029998,25.8662616985,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  15:00:00,281.210072296,30.7279029998,29.5089264536,0.0,41.9242800987,36.8599292233,10.5047574007,0.0,9.34,1.16475740067
 07/30  16:00:00,280.106030988,30.7279029998,31.0969284027,0.0,41.9242800987,36.8599292233,10.5047329336,0.0,9.34,1.16473293356
 07/30  17:00:00,248.10263296,30.7279029998,30.070284032,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,240.157941509,30.7279029998,19.4835636255,0.0,13.9747600329,18.6919646116,5.83461029617,0.0,4.67,1.16461029617
 07/30  19:00:00,216.879654068,30.7279029998,13.8543746826,0.0,13.9747600329,18.6919646116,6.66917078172,0.834617095013,4.67,1.16455368671
 07/30  20:00:00,207.372219712,30.7279029998,9.81096020639,0.0,13.9747600329,18.6919646116,5.78539265524,1.09539265524,4.67,0.02
 07/30  21:00:00,183.720435421,30.7279029998,10.6456077907,0.0,13.9747600329,18.6919646116,5.83441809052,0.0,4.67,1.16441809052
 07/30  22:00:00,109.657998829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  23:00:00,142.235963214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,119.484954862,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549915196,0.0,1.75125,1.16424915196
 07/31  01:00:00,111.929998167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  02:00:00,112.233194309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,112.40293091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924421475,0.0,2.335,1.16424421475
 07/31  04:00:00,121.248446306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,121.281534245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,168.070531215,30.7279029998,1.48907708428,0.0,13.9747600329,18.6919646116,8.09938261308,3.40938261308,4.67,0.02
 07/31  07:00:00,192.098285399,30.7279029998,1.3256020341,0.0,13.9747600329,18.6919646116,14.9013594164,9.06691136427,4.67,1.16444805217
 07/31  08:00:00,271.244117648,30.7279029998,3.79262950575,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/31  09:00:00,309.556743901,30.7279029998,9.61346328638,0.0,62.886420148,41.4019203762,11.6722640536,0.0,10.5075,1.16476405364
 07/31  10:00:00,308.602537514,30.7279029998,10.9928201216,0.0,62.886420148,41.4019203762,11.6722519664,0.0,10.5075,1.16475196642
 07/31  11:00:00,329.535808564,30.7279029998,12.8719145416,0.0,62.886420148,41.4019203762,11.6726744554,0.0,10.5075,1.16517445541
 07/31  12:00:00,324.13200615,30.7279029998,14.1532440418,0.0,62.886420148,41.4019203762,11.672590326,0.0,10.5075,1.16509032604
 07/31  13:00:00,330.166224385,30.7279029998,16.2422742105,0.0,62.886420148,41.4019203762,11.672686233,0.0,10.5075,1.16518623301
 07/31  14:00:00,326.124478882,30.7279029998,20.3729832112,0.0,62.886420148,41.4019203762,11.672554797,0.0,10.5075,1.16505479703
 07/31  15:00:00,326.964189607,30.7279029998,25.0437092992,0.0,62.886420148,41.4019203762,11.6724047054,0.0,10.5075,1.16490470543
 07/31  16:00:00,330.306930412,30.7279029998,27.8273514754,0.0,62.886420148,41.4019203762,11.6725220657,0.0,10.5075,1.16502206574
 07/31  17:00:00,330.113872767,30.7279029998,28.9196366001,0.0,62.886420148,41.4019203762,11.6724504532,0.0,10.5075,1.16495045315
 07/31  18:00:00,311.5036463,30.7279029998,19.9848329441,0.0,41.9242800987,36.8599292233,10.5049357566,0.0,9.34,1.16493575665
 07/31  19:00:00,291.335233059,30.7279029998,12.5820997693,0.0,41.9242800987,36.8599292233,10.2844743224,0.924474322432,9.34,0.02
 07/31  20:00:00,266.032587216,30.7279029998,5.92649954357,0.0,34.9369000822,32.3179380704,11.9558728661,2.61866493534,8.1725,1.16470793076
 07/31  21:00:00,187.609308076,30.7279029998,0.50526320633,0.0,13.9747600329,18.6919646116,5.8345133374,0.0,4.67,1.1645133374
 07/31  22:00:00,126.00722366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  23:00:00,155.995669443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,134.962797934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920141708,0.0,2.335,1.16420141708
 08/01  01:00:00,124.064758171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  02:00:00,122.544488413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,121.665335623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922078426,0.0,2.335,1.16422078426
 08/01  04:00:00,147.010168075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,146.774642427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,189.702654079,30.7279029998,0.0814837991654,0.0,13.9747600329,18.6919646116,8.08446657049,3.39446657049,4.67,0.02
 08/01  07:00:00,200.79712134,30.7279029998,0.120582515843,0.0,13.9747600329,18.6919646116,32.0331685821,26.198721801,4.67,1.16444678107
 08/01  08:00:00,266.83418238,30.7279029998,1.29378227275,0.0,34.9369000822,32.3179380704,14.9826834445,6.79018344449,8.1725,0.02
 08/01  09:00:00,305.13318235,30.7279029998,7.18613014434,0.0,62.886420148,41.4019203762,11.6722252206,0.0,10.5075,1.16472522061
 08/01  10:00:00,305.765122381,30.7279029998,10.2422780982,0.0,62.886420148,41.4019203762,11.6722919832,0.0,10.5075,1.16479198317
 08/01  11:00:00,328.73392267,30.7279029998,12.5492857636,0.0,62.886420148,41.4019203762,11.6727135596,0.0,10.5075,1.16521355957
