Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  12:00:00,331.105710959,30.7279029998,17.9699936846,0.0,62.886420148,41.4019203762,11.6726286509,0.0,10.5075,1.16512865091
 08/01  13:00:00,342.872280638,30.7279029998,26.9333947518,0.0,62.886420148,41.4019203762,11.672724101,0.0,10.5075,1.16522410097
 08/01  14:00:00,333.403021507,30.7279029998,31.6572791047,0.0,62.886420148,41.4019203762,11.6725921669,0.0,10.5075,1.16509216689
 08/01  15:00:00,326.658497778,30.7279029998,34.2161453509,0.0,62.886420148,41.4019203762,11.6724415963,0.0,10.5075,1.16494159633
 08/01  16:00:00,316.750275755,30.7279029998,28.5022717555,0.0,62.886420148,41.4019203762,11.6723529645,0.0,10.5075,1.16485296447
 08/01  17:00:00,314.016200969,30.7279029998,24.938673858,0.0,62.886420148,41.4019203762,11.6724864246,0.0,10.5075,1.16498642461
 08/01  18:00:00,307.802911914,30.7279029998,21.1968098467,0.0,41.9242800987,36.8599292233,10.5047790369,0.0,9.34,1.1647790369
 08/01  19:00:00,284.799960522,30.7279029998,16.4643113591,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  20:00:00,262.952290429,30.7279029998,12.3292509419,0.0,34.9369000822,32.3179380704,10.1033990574,0.766155869392,8.1725,1.16474318803
 08/01  21:00:00,191.06477006,30.7279029998,11.1820601933,0.0,13.9747600329,18.6919646116,5.83454833604,0.0,4.67,1.16454833604
 08/01  22:00:00,123.187910199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,153.084407365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,129.689734581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923626606,0.0,2.335,1.16423626606
 08/02  01:00:00,115.815583668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,113.713794906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,111.666869468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925546271,0.0,2.335,1.16425546271
 08/02  04:00:00,117.858724046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,115.699124951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,158.756641005,30.7279029998,0.0292800734838,0.0,13.9747600329,18.6919646116,27.6019231507,22.9119231507,4.67,0.02
 08/02  07:00:00,180.452939007,30.7279029998,0.22460855317,0.0,13.9747600329,18.6919646116,35.2075429532,29.3730961029,4.67,1.16444685027
 08/02  08:00:00,264.196940887,30.7279029998,3.62012504325,0.0,34.9369000822,32.3179380704,11.4985576282,3.30605762821,8.1725,0.02
 08/02  09:00:00,304.761305059,30.7279029998,8.94216740154,0.0,62.886420148,41.4019203762,11.6722585683,0.0,10.5075,1.16475856835
 08/02  10:00:00,305.01774132,30.7279029998,12.7992745289,0.0,62.886420148,41.4019203762,11.6723248512,0.0,10.5075,1.16482485116
 08/02  11:00:00,331.637493958,30.7279029998,18.4281711763,0.0,62.886420148,41.4019203762,11.6725039316,0.0,10.5075,1.16500393162
 08/02  12:00:00,330.258771774,30.7279029998,25.2977689907,0.0,62.886420148,41.4019203762,11.6726603229,0.0,10.5075,1.16516032291
 08/02  13:00:00,334.474174053,30.7279029998,29.8340054704,0.0,62.886420148,41.4019203762,11.672755202,0.0,10.5075,1.16525520199
 08/02  14:00:00,331.611889299,30.7279029998,35.6611872239,0.0,62.886420148,41.4019203762,11.6724042909,0.0,10.5075,1.16490429088
 08/02  15:00:00,332.437395945,30.7279029998,43.2373440545,0.0,62.886420148,41.4019203762,11.6724720758,0.0,10.5075,1.16497207582
 08/02  16:00:00,328.806063157,30.7279029998,40.9657513541,0.0,62.886420148,41.4019203762,11.6723829153,0.0,10.5075,1.16488291527
 08/02  17:00:00,316.411476285,30.7279029998,30.8884628274,0.0,62.886420148,41.4019203762,11.6725158045,0.0,10.5075,1.16501580448
 08/02  18:00:00,302.452933512,30.7279029998,21.3176987892,0.0,41.9242800987,36.8599292233,10.5048080013,0.0,9.34,1.16480800126
 08/02  19:00:00,286.777100325,30.7279029998,15.5262677999,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  20:00:00,265.5966478,30.7279029998,12.041439638,0.0,34.9369000822,32.3179380704,9.7203166898,0.383044939746,8.1725,1.16477175006
 08/02  21:00:00,195.264881284,30.7279029998,9.89784730777,0.0,13.9747600329,18.6919646116,5.83457662487,0.0,4.67,1.16457662487
 08/02  22:00:00,122.39788765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,153.048318352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,129.00911615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926442455,0.0,2.335,1.16426442455
 08/03  01:00:00,114.860657354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,111.923238863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,108.914761362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992184038,0.0,2.335,1.1642184038
 08/03  04:00:00,113.934630955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,110.819147379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,152.833141915,30.7279029998,0.0190394009663,0.0,13.9747600329,18.6919646116,41.519567411,35.6853567731,4.67,1.16421063798
 08/03  07:00:00,172.616673382,30.7279029998,0.0795015786314,0.0,13.9747600329,18.6919646116,53.804637274,49.114637274,4.67,0.02
 08/03  08:00:00,257.751710626,30.7279029998,1.96782812276,0.0,34.9369000822,32.3179380704,21.5487744972,12.2117809702,8.1725,1.16449352702
 08/03  09:00:00,303.880955686,30.7279029998,9.03098035226,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,303.429357581,30.7279029998,14.1949882411,0.0,62.886420148,41.4019203762,11.6723542084,0.0,10.5075,1.16485420844
 08/03  11:00:00,328.710377566,30.7279029998,21.2378055765,0.0,62.886420148,41.4019203762,11.6725303027,0.0,10.5075,1.16503030271
 08/03  12:00:00,327.276256524,30.7279029998,30.0699811028,0.0,62.886420148,41.4019203762,11.6726862074,0.0,10.5075,1.16518620742
 08/03  13:00:00,328.907805475,30.7279029998,35.0639487902,0.0,62.886420148,41.4019203762,11.6727805045,0.0,10.5075,1.16528050451
 08/03  14:00:00,323.41577416,30.7279029998,39.1876005642,0.0,62.886420148,41.4019203762,11.6724292566,0.0,10.5075,1.16492925663
 08/03  15:00:00,321.134164138,30.7279029998,43.9155074128,0.0,62.886420148,41.4019203762,11.6724966188,0.0,10.5075,1.1649966188
 08/03  16:00:00,323.567206153,30.7279029998,47.3701432948,0.0,62.886420148,41.4019203762,11.6724069651,0.0,10.5075,1.16490696509
 08/03  17:00:00,323.490419796,30.7279029998,48.3801653116,0.0,62.886420148,41.4019203762,11.6725393235,0.0,10.5075,1.16503932347
 08/03  18:00:00,313.557021719,30.7279029998,39.7186610635,0.0,41.9242800987,36.8599292233,10.5048311422,0.0,9.34,1.16483114219
 08/03  19:00:00,296.131085521,30.7279029998,31.6552376452,0.0,41.9242800987,36.8599292233,10.5046471327,0.0,9.34,1.16464713269
 08/03  20:00:00,262.856276951,30.7279029998,20.1702612783,0.0,34.9369000822,32.3179380704,8.60195644303,0.409456443028,8.1725,0.02
 08/03  21:00:00,192.785863086,30.7279029998,18.95339946,0.0,13.9747600329,18.6919646116,5.83459928049,0.0,4.67,1.16459928049
 08/03  22:00:00,112.69500503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,143.922212859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928075519,0.0,2.335,1.16428075519
 08/03  24:00:00,121.354995408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,105.97859068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,103.91151994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,103.291370474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924076595,0.0,2.335,1.16424076595
 08/04  04:00:00,129.587717695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,128.75990444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,174.707236247,30.7279029998,2.03873020529,0.0,13.9747600329,18.6919646116,10.4132744217,4.57904155834,4.67,1.16423286339
 08/04  07:00:00,186.958912977,30.7279029998,4.73974638532,0.0,13.9747600329,18.6919646116,11.329863766,6.63986376603,4.67,0.02
 08/04  08:00:00,262.388873002,30.7279029998,9.82270249,0.0,34.9369000822,32.3179380704,9.33701545802,0.0,8.1725,1.16451545802
 08/04  09:00:00,304.206580605,30.7279029998,16.2684096479,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,293.957915113,30.7279029998,19.4074283521,0.0,62.886420148,41.4019203762,11.6723731987,0.0,10.5075,1.16487319871
 08/04  11:00:00,325.786201538,30.7279029998,24.5928149228,0.0,62.886420148,41.4019203762,11.6725509215,0.0,10.5075,1.16505092147
 08/04  12:00:00,325.630339715,30.7279029998,32.8296550876,0.0,62.886420148,41.4019203762,11.6727062418,0.0,10.5075,1.16520624181
 08/04  13:00:00,327.236304724,30.7279029998,35.3271144885,0.0,62.886420148,41.4019203762,11.6725454352,0.0,10.5075,1.16504543523
 08/04  14:00:00,326.290583492,30.7279029998,42.3724048518,0.0,62.886420148,41.4019203762,11.672448727,0.0,10.5075,1.16494872697
 08/04  15:00:00,327.000248447,30.7279029998,47.5918613763,0.0,62.886420148,41.4019203762,11.6723139208,0.0,10.5075,1.16481392075
 08/04  16:00:00,326.362917373,30.7279029998,46.7785498767,0.0,62.886420148,41.4019203762,11.6724257927,0.0,10.5075,1.16492579273
 08/04  17:00:00,320.705553769,30.7279029998,41.5097135566,0.0,62.886420148,41.4019203762,11.6723492865,0.0,10.5075,1.16484928653
 08/04  18:00:00,309.520236712,30.7279029998,33.3201222083,0.0,41.9242800987,36.8599292233,10.5048493578,0.0,9.34,1.16484935785
 08/04  19:00:00,283.447102841,30.7279029998,24.878176471,0.0,41.9242800987,36.8599292233,10.5046650506,0.0,9.34,1.16466505062
 08/04  20:00:00,250.552712711,30.7279029998,13.4544275057,0.0,34.9369000822,32.3179380704,9.42089857608,1.22839857608,8.1725,0.02
 08/04  21:00:00,185.87552281,30.7279029998,11.1204884925,0.0,13.9747600329,18.6919646116,5.83448808483,0.0,4.67,1.16448808483
 08/04  22:00:00,119.671158255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,150.6936704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929835657,0.0,2.335,1.16429835657
 08/04  24:00:00,127.496405315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,111.535597001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,111.0659854,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554413631,0.0,1.75125,1.16429413631
 08/05  03:00:00,110.919197703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,117.217032134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,115.178913999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,145.817900288,30.7279029998,0.168940271774,0.0,6.98738001645,14.1499734587,14.5888655123,9.92205015166,3.5025,1.16431536068
 08/05  07:00:00,168.491792877,30.7279029998,0.336759982267,0.0,6.98738001645,14.1499734587,26.1382950257,22.6157950257,3.5025,0.02
 08/05  08:00:00,237.744846524,30.7279029998,3.82604479756,0.0,20.9621400493,23.2339557645,8.27714003747,1.27504817949,5.8375,1.16459185798
 08/05  09:00:00,272.194075306,30.7279029998,9.87277596133,0.0,41.9242800987,36.8599292233,10.5046198518,0.0,9.34,1.16461985183
 08/05  10:00:00,299.338403098,30.7279029998,15.2801026995,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,328.883144024,30.7279029998,21.9013787331,0.0,62.886420148,41.4019203762,11.6725251304,0.0,10.5075,1.16502513042
 08/05  12:00:00,317.721778437,30.7279029998,23.1576195183,0.0,62.886420148,41.4019203762,11.6726235878,0.0,10.5075,1.16512358783
 08/05  13:00:00,319.284191418,30.7279029998,26.8131177374,0.0,62.886420148,41.4019203762,12.8177694411,0.0,10.5075,2.31026944108
 08/05  14:00:00,312.93271291,30.7279029998,29.1283229384,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  15:00:00,304.500079274,30.7279029998,27.6888728648,0.0,62.886420148,41.4019203762,11.6725298839,0.0,10.5075,1.16502988389
 08/05  16:00:00,304.077916838,30.7279029998,25.9195679078,0.0,62.886420148,41.4019203762,11.6724401138,0.0,10.5075,1.16494011376
 08/05  17:00:00,295.005067954,30.7279029998,19.0464179795,0.0,62.886420148,41.4019203762,11.6723371052,0.0,10.5075,1.16483710517
 08/05  18:00:00,267.564188448,30.7279029998,12.6653718193,0.0,34.9369000822,32.3179380704,10.1112332748,0.773832215482,8.1725,1.16490105935
 08/05  19:00:00,224.036888404,30.7279029998,9.32910352102,0.0,20.9621400493,23.2339557645,7.79105623844,0.788779696182,5.8375,1.16477654226
 08/05  20:00:00,216.984345353,30.7279029998,5.38669500903,0.0,20.9621400493,23.2339557645,7.04360102346,1.18610102346,5.8375,0.02
 08/05  21:00:00,160.994162672,30.7279029998,1.55779495261,0.0,6.98738001645,14.1499734587,4.66708468009,0.0,3.5025,1.16458468009
 08/05  22:00:00,108.764427861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,139.580626138,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563078323,0.0,1.75125,1.16438078323
 08/05  24:00:00,115.759143316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,105.365923011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556220395,0.0,1.75125,1.16431220395
 08/06  02:00:00,104.159859432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,102.511715711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,107.762869212,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550242069,0.0,1.75125,1.16425242069
 08/06  05:00:00,105.707220702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,137.233318491,30.7279029998,0.000988458450427,0.0,6.98738001645,14.1499734587,58.8374331512,55.3149331512,3.5025,0.02
 08/06  07:00:00,159.142142605,30.7279029998,0.00437430855376,0.0,6.98738001645,14.1499734587,67.326294665,62.6594745324,3.5025,1.16432013259
 08/06  08:00:00,200.011903384,30.7279029998,0.0326550155547,0.0,6.98738001645,14.1499734587,42.7962293745,39.2737293745,3.5025,0.02
 08/06  09:00:00,183.805961583,30.7279029998,0.923286199253,0.0,6.98738001645,14.1499734587,22.1584745822,18.6359745822,3.5025,0.02
 08/06  10:00:00,221.479539066,30.7279029998,4.34543531804,0.0,27.9495200658,27.7759469175,8.16966569685,0.0,7.005,1.16466569685
 08/06  11:00:00,251.215943367,30.7279029998,6.45055280041,0.0,27.9495200658,27.7759469175,8.1696114068,0.0,7.005,1.1646114068
 08/06  12:00:00,276.471296424,30.7279029998,10.6701151983,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  13:00:00,276.18343685,30.7279029998,11.8802888021,0.0,41.9242800987,36.8599292233,10.5047801339,0.0,9.34,1.1647801339
 08/06  14:00:00,271.26760188,30.7279029998,13.8564407803,0.0,41.9242800987,36.8599292233,10.5046769935,0.0,9.34,1.16467699349
 08/06  15:00:00,262.64681824,30.7279029998,13.7039603592,0.0,41.9242800987,36.8599292233,10.5047766917,0.0,9.34,1.16477669169
 08/06  16:00:00,256.048217653,30.7279029998,13.3482610093,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  17:00:00,216.930704887,30.7279029998,10.7542786253,0.0,27.9495200658,27.7759469175,9.15840870338,0.988700327452,7.005,1.16470837592
 08/06  18:00:00,209.26195493,30.7279029998,6.11428494606,0.0,13.9747600329,18.6919646116,7.61877572571,1.7842187156,4.67,1.1645570101
 08/06  19:00:00,179.882503512,30.7279029998,0.667768657673,0.0,13.9747600329,18.6919646116,15.6469769124,10.9569769124,4.67,0.02
 08/06  20:00:00,172.489973003,30.7279029998,0.174855447783,0.0,13.9747600329,18.6919646116,38.3634025863,32.528877851,4.67,1.16452473532
 08/06  21:00:00,159.140370385,30.7279029998,0.133036483623,0.0,13.9747600329,18.6919646116,10.7366536457,6.04665364567,4.67,0.02
 08/06  22:00:00,99.1730504622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156120969,0.0,1.75125,1.1643620969
 08/06  23:00:00,136.687670994,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,114.728608531,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,108.313377154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924662876,0.0,2.335,1.16424662876
 08/07  02:00:00,109.024288053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,107.824710786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,112.835349991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,110.783142375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924026565,0.0,2.335,1.16424026565
 08/07  06:00:00,152.160881346,30.7279029998,0.00809545349385,0.0,13.9747600329,18.6919646116,72.9464818618,68.2564818618,4.67,0.02
 08/07  07:00:00,171.642961884,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,84.87491656,80.18491656,4.67,0.02
 08/07  08:00:00,250.987146426,30.7279029998,0.00914062054161,0.0,34.9369000822,32.3179380704,60.4281153766,51.0910219524,8.1725,1.16459342413
 08/07  09:00:00,283.347977572,30.7279029998,0.505753672726,0.0,62.886420148,41.4019203762,29.8370542738,18.1648874992,10.5075,1.16466677453
 08/07  10:00:00,281.193111283,30.7279029998,2.04984422923,0.0,62.886420148,41.4019203762,14.6069122625,2.93462010698,10.5075,1.16479215548
 08/07  11:00:00,310.197680709,30.7279029998,4.36059662722,0.0,62.886420148,41.4019203762,11.672574692,0.0,10.5075,1.16507469198
 08/07  12:00:00,303.822498594,30.7279029998,6.5910261544,0.0,62.886420148,41.4019203762,11.6727619771,0.0,10.5075,1.16526197709
 08/07  13:00:00,305.036174084,30.7279029998,8.41240308111,0.0,62.886420148,41.4019203762,11.6725934001,0.0,10.5075,1.16509340011
 08/07  14:00:00,296.059840446,30.7279029998,8.26452295866,0.0,62.886420148,41.4019203762,11.6724226259,0.0,10.5075,1.16492262594
 08/07  15:00:00,289.468955427,30.7279029998,8.23745293265,0.0,62.886420148,41.4019203762,11.6724550543,0.0,10.5075,1.16495505432
 08/07  16:00:00,292.434128541,30.7279029998,10.4456277466,0.0,62.886420148,41.4019203762,11.6723708059,0.0,10.5075,1.1648708059
 08/07  17:00:00,290.792606421,30.7279029998,10.7500675318,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  18:00:00,281.408588848,30.7279029998,7.59173459635,0.0,41.9242800987,36.8599292233,11.0526005254,0.547682421976,9.34,1.16491810339
 08/07  19:00:00,269.005825712,30.7279029998,3.7765373519,0.0,41.9242800987,36.8599292233,11.7500403749,1.24525389209,9.34,1.16478648276
 08/07  20:00:00,246.023611463,30.7279029998,0.466038966049,0.0,34.9369000822,32.3179380704,10.9507940494,1.61362631008,8.1725,1.16466773934
 08/07  21:00:00,179.570756387,30.7279029998,0.210346192106,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,118.208617331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941414322,0.0,2.335,1.16441414322
 08/07  23:00:00,147.455160312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,121.378025579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,110.672870129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925064229,0.0,2.335,1.16425064229
 08/08  02:00:00,108.944815082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,107.026751606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,128.664326803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,128.00327201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924408951,0.0,2.335,1.16424408951
 08/08  06:00:00,170.648600137,30.7279029998,0.00904095302184,0.0,13.9747600329,18.6919646116,66.8806104436,62.1906104436,4.67,0.02
 08/08  07:00:00,182.969612928,30.7279029998,0.00467299890345,0.0,13.9747600329,18.6919646116,85.1866626179,80.4966626179,4.67,0.02
 08/08  08:00:00,248.932207618,30.7279029998,0.00668038529923,0.0,34.9369000822,32.3179380704,72.6294203088,63.2923234799,8.1725,1.16459682887
 08/08  09:00:00,278.374711951,30.7279029998,0.0455444215486,0.0,62.886420148,41.4019203762,46.1703879637,34.4982180421,10.5075,1.1646699216
 08/08  10:00:00,276.462561777,30.7279029998,0.527518995425,0.0,62.886420148,41.4019203762,23.7667547636,12.0944597764,10.5075,1.16479498718
 08/08  11:00:00,308.292250679,30.7279029998,3.79577205993,0.0,62.886420148,41.4019203762,11.6725771202,0.0,10.5075,1.16507712022
 08/08  12:00:00,304.108042028,30.7279029998,7.74881609009,0.0,62.886420148,41.4019203762,11.6727640373,0.0,10.5075,1.16526403733
 08/08  13:00:00,305.475893458,30.7279029998,9.74274007273,0.0,62.886420148,41.4019203762,11.6725952088,0.0,10.5075,1.16509520882
 08/08  14:00:00,299.605812883,30.7279029998,10.9517635741,0.0,62.886420148,41.4019203762,11.672424225,0.0,10.5075,1.16492422502
 08/08  15:00:00,294.729195584,30.7279029998,11.9128072239,0.0,62.886420148,41.4019203762,11.6724563698,0.0,10.5075,1.16495636978
 08/08  16:00:00,293.292228552,30.7279029998,12.2212739791,0.0,62.886420148,41.4019203762,11.6723718642,0.0,10.5075,1.16487186423
 08/08  17:00:00,290.583853974,30.7279029998,11.9302204915,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  18:00:00,286.071872808,30.7279029998,10.4609862153,0.0,41.9242800987,36.8599292233,10.5049188761,0.0,9.34,1.1649188761
 08/08  19:00:00,268.811532702,30.7279029998,8.44632635536,0.0,41.9242800987,36.8599292233,11.5559188999,1.05113185954,9.34,1.16478704036
 08/08  20:00:00,247.246202046,30.7279029998,5.06664544985,0.0,34.9369000822,32.3179380704,9.83175274864,0.494584670598,8.1725,1.16466807805
 08/08  21:00:00,180.234360635,30.7279029998,3.18669720548,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,122.301175396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941437383,0.0,2.335,1.16441437383
 08/08  23:00:00,150.589189536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,127.081322779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,114.845580008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925081935,0.0,2.335,1.16425081935
 08/09  02:00:00,112.559671904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,110.714275261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,116.575454448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,115.764896242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924419701,0.0,2.335,1.16424419701
 08/09  06:00:00,155.367255358,30.7279029998,0.00873945407252,0.0,13.9747600329,18.6919646116,50.9501492743,46.2601492743,4.67,0.02
 08/09  07:00:00,173.646038298,30.7279029998,0.00451017269101,0.0,13.9747600329,18.6919646116,69.6934194439,65.0034194439,4.67,0.02
 08/09  08:00:00,256.757218773,30.7279029998,0.200218080111,0.0,34.9369000822,32.3179380704,37.3886638725,28.0515671678,8.1725,1.16459670469
 08/09  09:00:00,295.088474586,30.7279029998,3.84456781835,0.0,62.886420148,41.4019203762,12.1807383702,0.508568807878,10.5075,1.16466956236
 08/09  10:00:00,291.253144604,30.7279029998,6.67098689612,0.0,62.886420148,41.4019203762,11.6722943464,0.0,10.5075,1.16479434642
 08/09  11:00:00,319.036914457,30.7279029998,9.78689070058,0.0,62.886420148,41.4019203762,11.6725761316,0.0,10.5075,1.16507613157
 08/09  12:00:00,315.958729457,30.7279029998,12.5822563631,0.0,62.886420148,41.4019203762,11.6727627336,0.0,10.5075,1.16526273365
 08/09  13:00:00,321.934125154,30.7279029998,16.1835211708,0.0,62.886420148,41.4019203762,11.6725937044,0.0,10.5075,1.16509370437
 08/09  14:00:00,321.404743228,30.7279029998,21.6096068632,0.0,62.886420148,41.4019203762,11.6724225265,0.0,10.5075,1.16492252651
 08/09  15:00:00,316.587396319,30.7279029998,24.122513533,0.0,62.886420148,41.4019203762,11.6724544288,0.0,10.5075,1.16495442878
 08/09  16:00:00,298.557360644,30.7279029998,15.0956052224,0.0,62.886420148,41.4019203762,11.6723697086,0.0,10.5075,1.16486970865
 08/09  17:00:00,287.708525246,30.7279029998,10.4467873769,0.0,62.886420148,41.4019203762,11.4976662898,0.97016628981,10.5075,0.02
 08/09  18:00:00,274.970846736,30.7279029998,4.91263450282,0.0,41.9242800987,36.8599292233,12.1336291383,1.62871057876,9.34,1.16491855951
 08/09  19:00:00,270.125155886,30.7279029998,2.91931013144,0.0,41.9242800987,36.8599292233,11.3274900287,0.822705508206,9.34,1.1647845205
 08/09  20:00:00,256.785691801,30.7279029998,1.71850735936,0.0,34.9369000822,32.3179380704,9.3371653779,0.0,8.1725,1.1646653779
 08/09  21:00:00,186.817036619,30.7279029998,0.316326399793,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,125.575458839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941158395,0.0,2.335,1.16441158395
 08/09  23:00:00,155.02179148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,130.862717413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,119.323873819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924799222,0.0,2.335,1.16424799222
 08/10  02:00:00,118.128027123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,116.521731651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,122.004085594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,119.452960492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924131708,0.0,2.335,1.16424131708
 08/10  06:00:00,160.263374018,30.7279029998,0.0113902985377,0.0,13.9747600329,18.6919646116,37.8892566719,33.1992566719,4.67,0.02
 08/10  07:00:00,181.130374048,30.7279029998,0.0109680308594,0.0,13.9747600329,18.6919646116,54.8175361136,50.1275361136,4.67,0.02
 08/10  08:00:00,262.610032868,30.7279029998,1.12179449501,0.0,34.9369000822,32.3179380704,24.0448656265,14.7077726741,8.1725,1.16459295241
 08/10  09:00:00,304.264753244,30.7279029998,7.19213209331,0.0,62.886420148,41.4019203762,11.6721662488,0.0,10.5075,1.16466624876
 08/10  10:00:00,303.448802803,30.7279029998,10.2071128273,0.0,62.886420148,41.4019203762,11.6722908022,0.0,10.5075,1.16479080225
 08/10  11:00:00,326.664542444,30.7279029998,13.0114763796,0.0,62.886420148,41.4019203762,11.6725722976,0.0,10.5075,1.16507229759
 08/10  12:00:00,321.260995811,30.7279029998,16.4584638328,0.0,62.886420148,41.4019203762,11.6727586374,0.0,10.5075,1.16525863744
 08/10  13:00:00,318.512230004,30.7279029998,16.4937019785,0.0,62.886420148,41.4019203762,11.6725894551,0.0,10.5075,1.16508945512
 08/10  14:00:00,313.652603518,30.7279029998,21.0841694094,0.0,62.886420148,41.4019203762,11.6724181012,0.0,10.5075,1.16491810116
 08/10  15:00:00,313.345274788,30.7279029998,25.4548637722,0.0,62.886420148,41.4019203762,11.6724498016,0.0,10.5075,1.16494980158
 08/10  16:00:00,315.221922701,30.7279029998,26.994408448,0.0,62.886420148,41.4019203762,11.672364908,0.0,10.5075,1.16486490802
 08/10  17:00:00,314.360687739,30.7279029998,27.5371104794,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  18:00:00,301.956129015,30.7279029998,21.002876617,0.0,41.9242800987,36.8599292233,10.5049114523,0.0,9.34,1.16491145231
 08/10  19:00:00,290.177073734,30.7279029998,14.7182512949,0.0,41.9242800987,36.8599292233,10.504779276,0.0,9.34,1.16477927602
 08/10  20:00:00,266.115737041,30.7279029998,10.934582175,0.0,34.9369000822,32.3179380704,10.0941492852,0.756989320624,8.1725,1.16465996458
 08/10  21:00:00,195.583080368,30.7279029998,9.40295793153,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,125.451902761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940609088,0.0,2.335,1.16440609088
 08/10  23:00:00,154.934832826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,132.719607326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,119.677667985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924247716,0.0,2.335,1.16424247716
 08/11  02:00:00,118.717368408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,117.125940456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,143.795229713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,140.383045354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992357656,0.0,2.335,1.1642357656
 08/11  06:00:00,182.085087018,30.7279029998,0.189974843265,0.0,13.9747600329,18.6919646116,8.83817098642,4.14817098642,4.67,0.02
 08/11  07:00:00,194.44115366,30.7279029998,0.380351946912,0.0,13.9747600329,18.6919646116,24.0355439301,19.3455439301,4.67,0.02
 08/11  08:00:00,263.711286427,30.7279029998,2.7712557888,0.0,34.9369000822,32.3179380704,11.2788566113,1.94176934685,8.1725,1.16458726448
 08/11  09:00:00,302.397368811,30.7279029998,8.22715395577,0.0,62.886420148,41.4019203762,11.6721604037,0.0,10.5075,1.16466040366
 08/11  10:00:00,300.493869071,30.7279029998,10.80963747,0.0,62.886420148,41.4019203762,11.6722847727,0.0,10.5075,1.16478477271
 08/11  11:00:00,326.499827661,30.7279029998,13.2932685883,0.0,62.886420148,41.4019203762,11.6725660353,0.0,10.5075,1.16506603531
 08/11  12:00:00,321.756291951,30.7279029998,16.2867901003,0.0,62.886420148,41.4019203762,11.6727521653,0.0,10.5075,1.16525216525
 08/11  13:00:00,330.957415925,30.7279029998,23.2108126859,0.0,62.886420148,41.4019203762,11.6725828754,0.0,10.5075,1.1650828754
 08/11  14:00:00,324.506586058,30.7279029998,25.8709356658,0.0,62.886420148,41.4019203762,11.6724113651,0.0,10.5075,1.16491136505
 08/11  15:00:00,305.001270116,30.7279029998,17.4110037034,0.0,62.886420148,41.4019203762,11.672442904,0.0,10.5075,1.16494290397
 08/11  16:00:00,311.035535382,30.7279029998,17.9157451409,0.0,62.886420148,41.4019203762,12.0866400031,0.414282125983,10.5075,1.16485787716
 08/11  17:00:00,306.321357371,30.7279029998,15.3651007553,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,294.331381131,30.7279029998,11.3639747168,0.0,41.9242800987,36.8599292233,11.4902744572,0.985370216227,9.34,1.16490424099
 08/11  19:00:00,271.65362242,30.7279029998,6.20346229293,0.0,41.9242800987,36.8599292233,12.0180513659,1.5132794268,9.34,1.16477193906
 08/11  20:00:00,252.647400079,30.7279029998,2.55094427123,0.0,34.9369000822,32.3179380704,9.93160481412,0.594452316614,8.1725,1.16465249751
 08/11  21:00:00,181.019323612,30.7279029998,0.34806589923,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  22:00:00,125.319081347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939856027,0.0,2.335,1.16439856027
 08/11  23:00:00,154.873230102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  24:00:00,132.687795026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,119.580604255,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560861862,0.0,1.75125,1.16435861862
 08/12  02:00:00,119.028459464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,118.25128224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,124.565458839,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553066565,0.0,1.75125,1.16428066565
 08/12  05:00:00,123.512000788,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,153.688370865,30.7279029998,0.0157308704624,0.0,6.98738001645,14.1499734587,20.9456512104,17.4231512104,3.5025,0.02
 08/12  07:00:00,172.542225979,30.7279029998,0.00566645983312,0.0,6.98738001645,14.1499734587,53.4338224973,48.7668593954,3.5025,1.16446310187
 08/12  08:00:00,233.50624087,30.7279029998,0.0613041951866,0.0,20.9621400493,23.2339557645,42.3121156851,36.4546156851,5.8375,0.02
 08/12  09:00:00,257.921380928,30.7279029998,0.195047851985,0.0,41.9242800987,36.8599292233,24.4663036481,13.9617518717,9.34,1.1645517764
 08/12  10:00:00,285.694548053,30.7279029998,2.15573602015,0.0,62.886420148,41.4019203762,11.6723529781,0.0,10.5075,1.16485297806
 08/12  11:00:00,312.300693722,30.7279029998,4.63962427578,0.0,62.886420148,41.4019203762,11.6724958691,0.0,10.5075,1.16499586914
 08/12  12:00:00,305.949538465,30.7279029998,6.75525703982,0.0,62.886420148,41.4019203762,11.6726254359,0.0,10.5075,1.16512543587
 08/12  13:00:00,312.689348017,30.7279029998,10.6925705998,0.0,62.886420148,41.4019203762,11.6727228806,0.0,10.5075,1.16522288055
 08/12  14:00:00,308.816146225,30.7279029998,11.6745728092,0.0,62.886420148,41.4019203762,11.672538025,0.0,10.5075,1.16503802503
 08/12  15:00:00,309.378715417,30.7279029998,13.9966677919,0.0,62.886420148,41.4019203762,11.6724533821,0.0,10.5075,1.16495338205
 08/12  16:00:00,316.690335215,30.7279029998,17.5776088663,0.0,62.886420148,41.4019203762,11.6723555336,0.0,10.5075,1.16485553363
 08/12  17:00:00,298.034021817,30.7279029998,8.60337660113,0.0,62.886420148,41.4019203762,13.3690595817,1.69660795166,10.5075,1.16495163001
 08/12  18:00:00,262.661269276,30.7279029998,0.615509703452,0.0,34.9369000822,32.3179380704,10.3894676098,1.05217440155,8.1725,1.16479320828
 08/12  19:00:00,227.291620808,30.7279029998,0.354685072577,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  20:00:00,223.630317472,30.7279029998,0.325710883527,0.0,20.9621400493,23.2339557645,7.00213640294,0.0,5.8375,1.16463640294
 08/12  21:00:00,172.034078114,30.7279029998,0.245251849797,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,123.261866836,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573033247,0.0,1.75125,1.16448033247
 08/12  23:00:00,153.103551867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,131.601177318,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555579365,0.0,1.75125,1.16430579365
 08/13  01:00:00,120.776548101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,118.526040422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,116.546491249,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548334701,0.0,1.75125,1.16423334701
 08/13  04:00:00,122.111795708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,119.318367503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,147.919444263,30.7279029998,0.00677753182475,0.0,6.98738001645,14.1499734587,43.1780086367,38.5112375426,3.5025,1.1642710941
 08/13  07:00:00,168.174393983,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,63.8057178909,60.2832178909,3.5025,0.02
 08/13  08:00:00,203.856302495,30.7279029998,0.00826250010927,0.0,6.98738001645,14.1499734587,52.63916222,49.11666222,3.5025,0.02
 08/13  09:00:00,187.103785489,30.7279029998,0.043467050027,0.0,6.98738001645,14.1499734587,33.959058339,29.2921247011,3.5025,1.16443363791
 08/13  10:00:00,221.670950271,30.7279029998,1.81259925031,0.0,27.9495200658,27.7759469175,9.85303757171,2.82803757171,7.005,0.02
 08/13  11:00:00,248.484714655,30.7279029998,3.67712105123,0.0,27.9495200658,27.7759469175,8.16970963637,0.0,7.005,1.16470963637
 08/13  12:00:00,263.818443268,30.7279029998,5.81770607676,0.0,41.9242800987,36.8599292233,10.5046716794,0.0,9.34,1.16467167938
 08/13  13:00:00,262.33732763,30.7279029998,5.04714893276,0.0,41.9242800987,36.8599292233,10.5047818226,0.0,9.34,1.16478182256
 08/13  14:00:00,258.268941231,30.7279029998,5.94664384293,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  15:00:00,254.936458909,30.7279029998,6.61359298304,0.0,41.9242800987,36.8599292233,10.5046756205,0.0,9.34,1.16467562046
 08/13  16:00:00,252.478871547,30.7279029998,6.12201736576,0.0,41.9242800987,36.8599292233,10.5048151834,0.0,9.34,1.16481518338
 08/13  17:00:00,225.335917858,30.7279029998,6.57176283585,0.0,27.9495200658,27.7759469175,8.16968618957,0.0,7.005,1.16468618957
 08/13  18:00:00,231.123438586,30.7279029998,5.45870913028,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  19:00:00,214.895592951,30.7279029998,1.95107896662,0.0,13.9747600329,18.6919646116,7.0283429135,1.19371404684,4.67,1.16462886665
 08/13  20:00:00,203.689592249,30.7279029998,0.2112890525,0.0,13.9747600329,18.6919646116,10.8240383265,6.13403832652,4.67,0.02
 08/13  21:00:00,178.794372471,30.7279029998,0.119765558312,0.0,13.9747600329,18.6919646116,5.83438543702,0.0,4.67,1.16438543702
 08/13  22:00:00,115.298645624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,146.113986058,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,120.964162029,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549523332,0.0,1.75125,1.16424523332
 08/14  01:00:00,111.242488554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,108.267853639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,106.359642308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924905216,0.0,2.335,1.16424905216
 08/14  04:00:00,111.754394855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,109.746342393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,153.330555315,30.7279029998,0.00742820650301,0.0,13.9747600329,18.6919646116,84.1208878108,79.4308878108,4.67,0.02
 08/14  07:00:00,169.07029677,30.7279029998,0.0115614971348,0.0,13.9747600329,18.6919646116,88.7308366092,82.896398415,4.67,1.16443819423
 08/14  08:00:00,250.806892894,30.7279029998,0.103062052306,0.0,34.9369000822,32.3179380704,49.2838574473,41.0913574473,8.1725,0.02
 08/14  09:00:00,286.801280104,30.7279029998,3.12577093906,0.0,62.886420148,41.4019203762,16.6094648621,4.93721835762,10.5075,1.1647465045
 08/14  10:00:00,284.698282055,30.7279029998,6.69312937851,0.0,62.886420148,41.4019203762,11.6723095279,0.0,10.5075,1.16480952787
 08/14  11:00:00,313.68861257,30.7279029998,9.52945381065,0.0,62.886420148,41.4019203762,11.6724846828,0.0,10.5075,1.16498468282
 08/14  12:00:00,304.448272811,30.7279029998,11.2192074997,0.0,62.886420148,41.4019203762,11.6726371441,0.0,10.5075,1.16513714414
 08/14  13:00:00,303.206240873,30.7279029998,13.47641366,0.0,62.886420148,41.4019203762,11.6727283952,0.0,10.5075,1.16522839523
 08/14  14:00:00,297.378491388,30.7279029998,15.317993495,0.0,62.886420148,41.4019203762,11.6725934034,0.0,10.5075,1.1650934034
 08/14  15:00:00,297.413300697,30.7279029998,18.4747234582,0.0,62.886420148,41.4019203762,11.6724398994,0.0,10.5075,1.16493989941
 08/14  16:00:00,300.577788444,30.7279029998,20.52826817,0.0,62.886420148,41.4019203762,11.6723480271,0.0,10.5075,1.16484802708
 08/14  17:00:00,297.623421571,30.7279029998,19.2042998198,0.0,62.886420148,41.4019203762,11.672477325,0.0,10.5075,1.16497732501
 08/14  18:00:00,287.223066073,30.7279029998,14.8765994667,0.0,41.9242800987,36.8599292233,10.5047673136,0.0,9.34,1.16476731356
 08/14  19:00:00,274.353703357,30.7279029998,11.3019363328,0.0,41.9242800987,36.8599292233,10.4095958086,1.04959580861,9.34,0.02
 08/14  20:00:00,248.373614608,30.7279029998,7.59538203147,0.0,34.9369000822,32.3179380704,10.3549499798,1.01772153814,8.1725,1.16472844167
 08/14  21:00:00,179.845403667,30.7279029998,2.90728056327,0.0,13.9747600329,18.6919646116,5.83453139279,0.0,4.67,1.16453139279
 08/14  22:00:00,117.227923194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,148.590396063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,124.224346874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921886704,0.0,2.335,1.16421886704
 08/15  01:00:00,111.749369815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,109.957983767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,107.332534893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923702419,0.0,2.335,1.16423702419
 08/15  04:00:00,131.291021055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,130.143149121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,174.272705985,30.7279029998,0.00707965658867,0.0,13.9747600329,18.6919646116,47.4309350203,42.7409350203,4.67,0.02
 08/15  07:00:00,185.587603737,30.7279029998,0.0192466375764,0.0,13.9747600329,18.6919646116,57.174797503,51.3403710836,4.67,1.16442641941
 08/15  08:00:00,259.028469128,30.7279029998,1.92140249566,0.0,34.9369000822,32.3179380704,19.6433321851,11.4508321851,8.1725,0.02
 08/15  09:00:00,295.883210915,30.7279029998,6.84466922206,0.0,62.886420148,41.4019203762,11.672234856,0.0,10.5075,1.16473485602
 08/15  10:00:00,293.117914146,30.7279029998,10.2978545356,0.0,62.886420148,41.4019203762,11.6722978286,0.0,10.5075,1.1647978286
 08/15  11:00:00,318.488871728,30.7279029998,13.3688622833,0.0,62.886420148,41.4019203762,11.6727136999,0.0,10.5075,1.16521369986
 08/15  12:00:00,310.359579435,30.7279029998,15.2878330118,0.0,62.886420148,41.4019203762,11.6726252333,0.0,10.5075,1.16512523326
 08/15  13:00:00,312.501576298,30.7279029998,17.0541597845,0.0,62.886420148,41.4019203762,11.6727164502,0.0,10.5075,1.16521645025
 08/15  14:00:00,312.398478744,30.7279029998,21.5926222746,0.0,62.886420148,41.4019203762,11.6725814607,0.0,10.5075,1.16508146075
 08/15  15:00:00,311.113595562,30.7279029998,25.3152629829,0.0,62.886420148,41.4019203762,11.6724279581,0.0,10.5075,1.16492795806
 08/15  16:00:00,305.995202992,30.7279029998,23.2616731202,0.0,62.886420148,41.4019203762,11.6723360789,0.0,10.5075,1.16483607893
 08/15  17:00:00,302.49811045,30.7279029998,21.177034315,0.0,62.886420148,41.4019203762,11.6724653547,0.0,10.5075,1.16496535472
 08/15  18:00:00,290.28255673,30.7279029998,13.8389416126,0.0,41.9242800987,36.8599292233,10.8897784625,0.384831740838,9.34,1.16494672166
 08/15  19:00:00,273.452810731,30.7279029998,10.1819464607,0.0,41.9242800987,36.8599292233,11.2666668311,1.90666683114,9.34,0.02
 08/15  20:00:00,255.724272639,30.7279029998,6.09455433459,0.0,34.9369000822,32.3179380704,9.89602930732,0.558813026662,8.1725,1.16471628066
 08/15  21:00:00,187.602581273,30.7279029998,3.36674663101,0.0,13.9747600329,18.6919646116,5.83451920333,0.0,4.67,1.16451920333
 08/15  22:00:00,128.801162277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,156.549872652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,134.119855965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920669999,0.0,2.335,1.16420669999
 08/16  01:00:00,121.803757736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,119.606318054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,117.212186492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922486175,0.0,2.335,1.16422486175
 08/16  04:00:00,122.387366252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,119.583786346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,163.457808686,30.7279029998,0.0094872947248,0.0,13.9747600329,18.6919646116,41.1493227006,36.4593227006,4.67,0.02
 08/16  07:00:00,178.782849209,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,66.7923307635,60.9579164367,4.67,1.16441432684
 08/16  08:00:00,256.469086367,30.7279029998,0.0663772425488,0.0,34.9369000822,32.3179380704,44.1725944212,35.9800944212,8.1725,0.02
 08/16  09:00:00,290.809492918,30.7279029998,1.48760203081,0.0,62.886420148,41.4019203762,15.2821257832,3.60990421503,10.5075,1.16472156815
 08/16  10:00:00,291.524959067,30.7279029998,4.09620096153,0.0,62.886420148,41.4019203762,11.6722858329,0.0,10.5075,1.16478583293
 08/16  11:00:00,319.225068356,30.7279029998,8.42251052339,0.0,62.886420148,41.4019203762,11.6727017446,0.0,10.5075,1.16520174457
 08/16  12:00:00,313.77379323,30.7279029998,11.0916203213,0.0,62.886420148,41.4019203762,11.6726133772,0.0,10.5075,1.1651133772
 08/16  13:00:00,318.01504216,30.7279029998,13.5132576574,0.0,62.886420148,41.4019203762,11.6727045688,0.0,10.5075,1.16520456878
 08/16  14:00:00,312.082686009,30.7279029998,15.707822177,0.0,62.886420148,41.4019203762,11.6725696119,0.0,10.5075,1.16506961194
 08/16  15:00:00,300.696746151,30.7279029998,13.3396102362,0.0,62.886420148,41.4019203762,11.6724161413,0.0,10.5075,1.16491614129
 08/16  16:00:00,304.708136537,30.7279029998,13.6263957645,0.0,62.886420148,41.4019203762,11.6723242895,0.0,10.5075,1.16482428947
 08/16  17:00:00,302.070721038,30.7279029998,13.0003749051,0.0,62.886420148,41.4019203762,11.6724535871,0.0,10.5075,1.16495358705
 08/16  18:00:00,288.294820526,30.7279029998,9.15232808808,0.0,41.9242800987,36.8599292233,11.7967655817,1.29183057912,9.34,1.16493500255
 08/16  19:00:00,271.756918228,30.7279029998,4.55158142769,0.0,41.9242800987,36.8599292233,10.8574618283,1.49746182826,9.34,0.02
 08/16  20:00:00,246.200105715,30.7279029998,1.21779389947,0.0,34.9369000822,32.3179380704,10.7567812309,1.41957664872,8.1725,1.16470458213
 08/16  21:00:00,178.825370821,30.7279029998,0.262671749971,0.0,13.9747600329,18.6919646116,5.83450748795,0.0,4.67,1.16450748795
 08/16  22:00:00,117.346312132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  23:00:00,146.095729296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,120.159547589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926010132,0.0,2.335,1.16426010132
 08/17  01:00:00,109.029157498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,107.092643655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,105.069691237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921313236,0.0,2.335,1.16421313236
 08/17  04:00:00,110.087409125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,109.001789221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,154.274068267,30.7279029998,0.0078652777201,0.0,13.9747600329,18.6919646116,71.4235218413,66.7335218413,4.67,0.02
 08/17  07:00:00,169.951366734,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,87.0099878238,81.1755851367,4.67,1.16440268717
 08/17  08:00:00,251.78887519,30.7279029998,0.0108388124233,0.0,34.9369000822,32.3179380704,53.2752695072,45.0827695072,8.1725,0.02
 08/17  09:00:00,287.724353617,30.7279029998,1.59268346973,0.0,62.886420148,41.4019203762,18.8178076194,7.1455975512,10.5075,1.16471006816
 08/17  10:00:00,286.78268279,30.7279029998,4.41564454106,0.0,62.886420148,41.4019203762,11.6722744244,0.0,10.5075,1.16477442435
 08/17  11:00:00,314.613512372,30.7279029998,8.24139497022,0.0,62.886420148,41.4019203762,11.6726904503,0.0,10.5075,1.16519045031
 08/17  12:00:00,309.342292183,30.7279029998,10.5093121938,0.0,62.886420148,41.4019203762,11.6726022165,0.0,10.5075,1.16510221651
 08/17  13:00:00,312.219150787,30.7279029998,12.7842743572,0.0,62.886420148,41.4019203762,11.6726934303,0.0,10.5075,1.16519343033
 08/17  14:00:00,312.752638306,30.7279029998,17.504348802,0.0,62.886420148,41.4019203762,11.6725585376,0.0,10.5075,1.16505853762
 08/17  15:00:00,316.698740615,30.7279029998,23.8924569955,0.0,62.886420148,41.4019203762,11.6724051292,0.0,10.5075,1.16490512917
 08/17  16:00:00,316.835884321,30.7279029998,23.4691286377,0.0,62.886420148,41.4019203762,11.672517891,0.0,10.5075,1.16501789101
 08/17  17:00:00,301.010558899,30.7279029998,14.3625452416,0.0,62.886420148,41.4019203762,12.1450304116,0.472587896362,10.5075,1.16494251522
 08/17  18:00:00,285.343940526,30.7279029998,8.70799900577,0.0,41.9242800987,36.8599292233,12.6669372729,2.16201327133,9.34,1.16492400153
 08/17  19:00:00,273.501069213,30.7279029998,4.95799024183,0.0,41.9242800987,36.8599292233,10.9002049156,1.54020491564,9.34,0.02
 08/17  20:00:00,255.563725739,30.7279029998,3.10370978166,0.0,34.9369000822,32.3179380704,9.45339176637,0.116198141793,8.1725,1.16469362457
 08/17  21:00:00,183.844314976,30.7279029998,0.428341320398,0.0,13.9747600329,18.6919646116,5.83449653748,0.0,4.67,1.16449653748
 08/17  22:00:00,123.517265626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  23:00:00,153.429125858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,130.45328161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924922194,0.0,2.335,1.16424922194
 08/18  01:00:00,118.074874361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
