Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/18  02:00:00,117.099338051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,116.549560526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920223783,0.0,2.335,1.16420223783
 08/18  04:00:00,139.909755614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,137.764042751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  06:00:00,182.707362094,30.7279029998,0.0106819517338,0.0,13.9747600329,18.6919646116,40.4093421825,35.7193421825,4.67,0.02
 08/18  07:00:00,192.597135554,30.7279029998,0.00491925160464,0.0,13.9747600329,18.6919646116,58.1762313846,52.3418394839,4.67,1.16439190064
 08/18  08:00:00,262.735940119,30.7279029998,1.04655425546,0.0,34.9369000822,32.3179380704,24.3081669971,16.1156669971,8.1725,0.02
 08/18  09:00:00,304.056401715,30.7279029998,7.08425568553,0.0,62.886420148,41.4019203762,11.6722008608,0.0,10.5075,1.16470086082
 08/18  10:00:00,300.740037335,30.7279029998,9.81592520089,0.0,62.886420148,41.4019203762,11.6722639911,0.0,10.5075,1.16476399114
 08/18  11:00:00,321.259029167,30.7279029998,11.7758903482,0.0,62.886420148,41.4019203762,11.6726801993,0.0,10.5075,1.16518019934
 08/18  12:00:00,309.801387682,30.7279029998,12.7883429751,0.0,62.886420148,41.4019203762,11.6725921306,0.0,10.5075,1.16509213055
 08/18  13:00:00,311.717228224,30.7279029998,15.6539411978,0.0,62.886420148,41.4019203762,11.6726834159,0.0,10.5075,1.16518341592
 08/18  14:00:00,310.725439466,30.7279029998,21.1534046838,0.0,62.886420148,41.4019203762,11.6725486185,0.0,10.5075,1.16504861847
 08/18  15:00:00,306.484437067,30.7279029998,23.6611810346,0.0,62.886420148,41.4019203762,11.672395302,0.0,10.5075,1.164895302
 08/18  16:00:00,308.673288828,30.7279029998,26.2715795763,0.0,62.886420148,41.4019203762,11.6725081821,0.0,10.5075,1.16500818214
 08/18  17:00:00,307.706050055,30.7279029998,27.4716855564,0.0,62.886420148,41.4019203762,11.6724329229,0.0,10.5075,1.16493292285
 08/18  18:00:00,298.499437809,30.7279029998,22.7520559141,0.0,41.9242800987,36.8599292233,10.5049144965,0.0,9.34,1.16491449651
 08/18  19:00:00,274.509187739,30.7279029998,16.2321169047,0.0,41.9242800987,36.8599292233,9.75348030316,0.393480303162,9.34,0.02
 08/18  20:00:00,248.091088584,30.7279029998,12.3815465141,0.0,34.9369000822,32.3179380704,9.77877652613,0.441592340807,8.1725,1.16468418532
 08/18  21:00:00,177.102032725,30.7279029998,8.07409020025,0.0,13.9747600329,18.6919646116,5.83448713245,0.0,4.67,1.16448713245
 08/18  22:00:00,112.955358675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  23:00:00,143.325945088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,120.798498667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923988545,0.0,2.335,1.16423988545
 08/19  01:00:00,109.519227549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,108.475635024,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,106.909091686,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552727391,0.0,1.75125,1.16427727391
 08/19  04:00:00,112.614669535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,111.324944797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,144.037949159,30.7279029998,0.012194798955,0.0,6.98738001645,14.1499734587,33.1604973483,28.4936822653,3.5025,1.16431508297
 08/19  07:00:00,158.18372736,30.7279029998,0.0348353242193,0.0,6.98738001645,14.1499734587,48.1886597286,44.6661597286,3.5025,0.02
 08/19  08:00:00,224.055100346,30.7279029998,0.630885206864,0.0,20.9621400493,23.2339557645,30.2137674398,23.2116775534,5.8375,1.16458988642
 08/19  09:00:00,255.09653696,30.7279029998,4.6009286312,0.0,41.9242800987,36.8599292233,10.4869801138,1.12698011377,9.34,0.02
 08/19  10:00:00,284.320303907,30.7279029998,8.89960321317,0.0,62.886420148,41.4019203762,11.6723248485,0.0,10.5075,1.16482484849
 08/19  11:00:00,314.98178549,30.7279029998,11.2139012006,0.0,62.886420148,41.4019203762,11.6726193919,0.0,10.5075,1.16511939193
 08/19  12:00:00,307.005315795,30.7279029998,13.0811769668,0.0,62.886420148,41.4019203762,11.6727324556,0.0,10.5075,1.16523245562
 08/19  13:00:00,306.143433116,30.7279029998,15.7230832262,0.0,62.886420148,41.4019203762,11.6725757825,0.0,10.5075,1.16507578251
 08/19  14:00:00,303.420878623,30.7279029998,19.1184698667,0.0,62.886420148,41.4019203762,11.6724644029,0.0,10.5075,1.16496440286
 08/19  15:00:00,302.498752972,30.7279029998,22.2603719963,0.0,62.886420148,41.4019203762,11.6723866645,0.0,10.5075,1.16488666449
 08/19  16:00:00,305.431236433,30.7279029998,23.7618734687,0.0,62.886420148,41.4019203762,11.6725035255,0.0,10.5075,1.16500352548
 08/19  17:00:00,323.39686397,30.7279029998,27.2816538326,0.0,62.886420148,41.4019203762,11.6723957643,0.0,10.5075,1.16489576429
 08/19  18:00:00,297.861471268,30.7279029998,16.5302441568,0.0,34.9369000822,32.3179380704,9.72176194277,0.384310488539,8.1725,1.16495145424
 08/19  19:00:00,243.168117672,30.7279029998,4.17918412527,0.0,20.9621400493,23.2339557645,9.22800481577,2.22570401008,5.8375,1.1648008057
 08/19  20:00:00,223.177557197,30.7279029998,0.347429253666,0.0,20.9621400493,23.2339557645,6.86825763118,1.01075763118,5.8375,0.02
 08/19  21:00:00,166.139983412,30.7279029998,0.249083782784,0.0,6.98738001645,14.1499734587,4.66701699711,0.0,3.5025,1.16451699711
 08/19  22:00:00,116.165830524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  23:00:00,146.159885193,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567010394,0.0,1.75125,1.16442010394
 08/19  24:00:00,122.478665157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,111.314791098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,110.592532388,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915560866,0.0,1.75125,1.164310866
 08/20  03:00:00,111.271486253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,118.768001569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  05:00:00,117.022179004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549402729,0.0,1.75125,1.16424402729
 08/20  06:00:00,150.837435901,30.7279029998,0.00151651103843,0.0,6.98738001645,14.1499734587,43.0139005007,39.4914005007,3.5025,0.02
 08/20  07:00:00,167.514332481,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,68.9649753648,65.4424753648,3.5025,0.02
 08/20  08:00:00,202.702912474,30.7279029998,0.014702406906,0.0,6.98738001645,14.1499734587,57.2243865169,52.5575058088,3.5025,1.16438070808
 08/20  09:00:00,183.937102498,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,41.9281162699,38.4056162699,3.5025,0.02
 08/20  10:00:00,220.313019624,30.7279029998,1.33597540882,0.0,27.9495200658,27.7759469175,18.0747415685,9.9051558131,7.005,1.16458575543
 08/20  11:00:00,250.4701307,30.7279029998,3.63168821354,0.0,27.9495200658,27.7759469175,8.16961259747,0.0,7.005,1.16461259747
 08/20  12:00:00,272.637743212,30.7279029998,7.73297640971,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,273.63041082,30.7279029998,9.68057649493,0.0,41.9242800987,36.8599292233,10.5047967081,0.0,9.34,1.16479670812
 08/20  14:00:00,269.548782219,30.7279029998,12.0473456897,0.0,41.9242800987,36.8599292233,10.5046861061,0.0,9.34,1.16468610608
 08/20  15:00:00,276.635411072,30.7279029998,17.2928340774,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,291.583161234,30.7279029998,22.2830812847,0.0,41.9242800987,36.8599292233,10.5048240919,0.0,9.34,1.16482409193
 08/20  17:00:00,254.68983719,30.7279029998,14.9433960209,0.0,27.9495200658,27.7759469175,8.16971547658,0.0,7.005,1.16471547658
 08/20  18:00:00,247.632949027,30.7279029998,9.41718781393,0.0,13.9747600329,18.6919646116,6.72016638998,0.885632988805,4.67,1.16453340117
 08/20  19:00:00,241.971895181,30.7279029998,8.39760534459,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  20:00:00,229.548448786,30.7279029998,6.92693468135,0.0,13.9747600329,18.6919646116,6.8303174486,0.995830608858,4.67,1.16448683974
 08/20  21:00:00,195.429216826,30.7279029998,3.48622106255,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  22:00:00,125.220290151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,153.722072679,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555016685,0.0,1.75125,1.16430016685
 08/20  24:00:00,130.428168535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,120.541426395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,117.530833354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922347243,0.0,2.335,1.16422347243
 08/21  03:00:00,114.067056509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,117.058086297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,114.369298144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921035409,0.0,2.335,1.16421035409
 08/21  06:00:00,156.836159185,30.7279029998,0.00681989043855,0.0,13.9747600329,18.6919646116,63.2792870993,58.5892870993,4.67,0.02
 08/21  07:00:00,169.147348118,30.7279029998,0.00491979149508,0.0,13.9747600329,18.6919646116,80.6197120704,75.9297120704,4.67,0.02
 08/21  08:00:00,248.115125407,30.7279029998,0.0303850534725,0.0,34.9369000822,32.3179380704,50.3372216777,41.000160675,8.1725,1.1645610027
 08/21  09:00:00,281.629426875,30.7279029998,2.37821522077,0.0,62.886420148,41.4019203762,19.1746550966,7.50249053284,10.5075,1.16466456372
 08/21  10:00:00,281.459240272,30.7279029998,7.95751485758,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  11:00:00,313.407288659,30.7279029998,12.0974441127,0.0,62.886420148,41.4019203762,11.6726110926,0.0,10.5075,1.1651110926
 08/21  12:00:00,305.398528623,30.7279029998,15.7054159487,0.0,62.886420148,41.4019203762,12.8178436526,0.0,10.5075,2.31034365256
 08/21  13:00:00,301.934943063,30.7279029998,18.4190422937,0.0,62.886420148,41.4019203762,11.6726849948,0.0,10.5075,1.16518499476
 08/21  14:00:00,298.440773717,30.7279029998,21.0239838447,0.0,62.886420148,41.4019203762,11.6724775332,0.0,10.5075,1.16497753316
 08/21  15:00:00,299.037588482,30.7279029998,25.28617548,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,304.679156571,30.7279029998,29.8187971747,0.0,62.886420148,41.4019203762,11.6725108296,0.0,10.5075,1.16501082955
 08/21  17:00:00,303.208694222,30.7279029998,29.3100239811,0.0,62.886420148,41.4019203762,11.6724293748,0.0,10.5075,1.16492937483
 08/21  18:00:00,290.325239714,30.7279029998,19.7921430472,0.0,41.9242800987,36.8599292233,10.5049447958,0.0,9.34,1.16494479581
 08/21  19:00:00,282.165561887,30.7279029998,14.5463879473,0.0,41.9242800987,36.8599292233,11.3042977862,0.799511728014,9.34,1.16478605823
 08/21  20:00:00,252.784272245,30.7279029998,10.5548900379,0.0,34.9369000822,32.3179380704,10.3076848256,0.970521154979,8.1725,1.16466367067
 08/21  21:00:00,185.207258011,30.7279029998,8.98571307662,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/21  22:00:00,114.144287101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934313176,0.0,2.335,1.16434313176
 08/21  23:00:00,144.585075294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,120.235982915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,107.930356377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,105.76006366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922190446,0.0,2.335,1.16422190446
 08/22  03:00:00,103.802887014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,129.938502365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  05:00:00,131.676001968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920882295,0.0,2.335,1.16420882295
 08/22  06:00:00,178.750788571,30.7279029998,0.110379868786,0.0,13.9747600329,18.6919646116,19.3947202506,14.7047202506,4.67,0.02
 08/22  07:00:00,185.895960905,30.7279029998,0.0970896852474,0.0,13.9747600329,18.6919646116,40.867388548,36.177388548,4.67,0.02
 08/22  08:00:00,254.792847692,30.7279029998,1.04342522483,0.0,34.9369000822,32.3179380704,23.8463805547,14.5093208675,8.1725,1.16455968713
 08/22  09:00:00,293.816719,30.7279029998,7.01518337379,0.0,62.886420148,41.4019203762,11.6721635174,0.0,10.5075,1.16466351736
 08/22  10:00:00,287.76229789,30.7279029998,9.29637547577,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  11:00:00,312.983092863,30.7279029998,9.77600696876,0.0,62.886420148,41.4019203762,11.6726064235,0.0,10.5075,1.16510642347
 08/22  12:00:00,304.495538577,30.7279029998,10.7275603988,0.0,62.886420148,41.4019203762,12.8178431458,0.0,10.5075,2.31034314582
 08/22  13:00:00,305.138909102,30.7279029998,12.3333575392,0.0,62.886420148,41.4019203762,11.6726851086,0.0,10.5075,1.16518510858
 08/22  14:00:00,296.722121637,30.7279029998,12.7764543028,0.0,62.886420148,41.4019203762,11.6724778327,0.0,10.5075,1.16497783266
 08/22  15:00:00,292.928706458,30.7279029998,13.6025141866,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,292.457451407,30.7279029998,13.9870929132,0.0,62.886420148,41.4019203762,11.6725113846,0.0,10.5075,1.16501138456
 08/22  17:00:00,289.814740681,30.7279029998,13.0976960697,0.0,62.886420148,41.4019203762,11.6724301596,0.0,10.5075,1.16493015962
 08/22  18:00:00,283.157875879,30.7279029998,10.7306884713,0.0,41.9242800987,36.8599292233,10.8804754651,0.375529635008,9.34,1.16494583013
 08/22  19:00:00,267.67743224,30.7279029998,8.38517930584,0.0,41.9242800987,36.8599292233,11.307497935,0.802710658221,9.34,1.16478727681
 08/22  20:00:00,240.189417103,30.7279029998,4.61698891597,0.0,34.9369000822,32.3179380704,9.75741378794,0.420248701163,8.1725,1.16466508678
 08/22  21:00:00,170.500014751,30.7279029998,0.790416034226,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  22:00:00,112.317797878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934461895,0.0,2.335,1.16434461895
 08/22  23:00:00,142.720322415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,117.768236007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,107.15934511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,105.051324061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992234331,0.0,2.335,1.1642234331
 08/23  03:00:00,105.039001823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,110.349000782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,108.109566101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992104222,0.0,2.335,1.1642104222
 08/23  06:00:00,152.906969175,30.7279029998,0.00746031158374,0.0,13.9747600329,18.6919646116,73.9583932872,69.2683932872,4.67,0.02
 08/23  07:00:00,165.792303575,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,91.089591747,86.399591747,4.67,0.02
 08/23  08:00:00,246.210752504,30.7279029998,0.0112141648783,0.0,34.9369000822,32.3179380704,58.0126274495,48.6755658728,8.1725,1.16456157669
 08/23  09:00:00,283.857665151,30.7279029998,2.59050353497,0.0,62.886420148,41.4019203762,19.5230603145,7.85089461267,10.5075,1.1646657018
 08/23  10:00:00,282.641587534,30.7279029998,6.54726747089,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  11:00:00,313.520149292,30.7279029998,9.72423324553,0.0,62.886420148,41.4019203762,11.6726090693,0.0,10.5075,1.1651090693
 08/23  12:00:00,310.067844393,30.7279029998,12.7462924527,0.0,62.886420148,41.4019203762,12.8178493978,0.0,10.5075,2.31034939779
 08/23  13:00:00,312.780435513,30.7279029998,15.6211693965,0.0,62.886420148,41.4019203762,11.6726887056,0.0,10.5075,1.16518870565
 08/23  14:00:00,314.287100841,30.7279029998,22.1637339559,0.0,62.886420148,41.4019203762,11.6724816349,0.0,10.5075,1.1649816349
 08/23  15:00:00,313.090021683,30.7279029998,27.2557162638,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  16:00:00,313.316384901,30.7279029998,28.5304531475,0.0,62.886420148,41.4019203762,11.6725154777,0.0,10.5075,1.16501547767
 08/23  17:00:00,309.056605929,30.7279029998,26.3298610389,0.0,62.886420148,41.4019203762,11.6724345081,0.0,10.5075,1.16493450808
 08/23  18:00:00,298.802358424,30.7279029998,19.4731722342,0.0,41.9242800987,36.8599292233,10.5049504701,0.0,9.34,1.16495047009
 08/23  19:00:00,292.187028813,30.7279029998,14.5420408849,0.0,41.9242800987,36.8599292233,10.5047921273,0.0,9.34,1.1647921273
 08/23  20:00:00,259.097383268,30.7279029998,10.5306789124,0.0,34.9369000822,32.3179380704,10.3878012394,1.05063107399,8.1725,1.16467016541
 08/23  21:00:00,187.533922862,30.7279029998,8.70794456243,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  22:00:00,115.494062731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934978223,0.0,2.335,1.16434978223
 08/23  23:00:00,145.388461661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,121.079033353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,108.035250346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,105.397539239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499228623,0.0,2.335,1.164228623
 08/24  03:00:00,104.10858233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,111.413030953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,109.445888639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921568415,0.0,2.335,1.16421568415
 08/24  06:00:00,155.789577183,30.7279029998,0.0080341782433,0.0,13.9747600329,18.6919646116,46.9212007383,42.2312007383,4.67,0.02
 08/24  07:00:00,173.970321888,30.7279029998,0.00863222166153,0.0,13.9747600329,18.6919646116,62.3188819707,57.6288819707,4.67,0.02
 08/24  08:00:00,254.419113963,30.7279029998,0.0956869791,0.0,34.9369000822,32.3179380704,38.3522780135,29.0152108523,8.1725,1.16456716123
 08/24  09:00:00,290.429111231,30.7279029998,2.61845990997,0.0,62.886420148,41.4019203762,13.4742059952,1.80203437223,10.5075,1.16467162294
 08/24  10:00:00,292.876873482,30.7279029998,7.14353366875,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  11:00:00,319.539938961,30.7279029998,10.3677898812,0.0,62.886420148,41.4019203762,11.672615494,0.0,10.5075,1.16511549402
 08/24  12:00:00,316.773361299,30.7279029998,14.4572323996,0.0,62.886420148,41.4019203762,12.8178633053,0.0,10.5075,2.31036330528
 08/24  13:00:00,316.708414315,30.7279029998,19.5397693315,0.0,62.886420148,41.4019203762,11.6726961968,0.0,10.5075,1.16519619676
 08/24  14:00:00,303.514827253,30.7279029998,20.4947346007,0.0,62.886420148,41.4019203762,11.6724893492,0.0,10.5075,1.16498934917
 08/24  15:00:00,301.2548895,30.7279029998,23.280078502,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  16:00:00,303.341880716,30.7279029998,24.91782816,0.0,62.886420148,41.4019203762,11.6725235176,0.0,10.5075,1.16502351763
 08/24  17:00:00,305.566050036,30.7279029998,25.7842641518,0.0,62.886420148,41.4019203762,11.6724428278,0.0,10.5075,1.16494282784
 08/24  18:00:00,294.247496505,30.7279029998,19.3846673203,0.0,41.9242800987,36.8599292233,10.5047674396,0.0,9.34,1.16476743956
 08/24  19:00:00,284.228215054,30.7279029998,14.2667022243,0.0,41.9242800987,36.8599292233,11.4460397584,0.941238543916,9.34,1.16480121453
 08/24  20:00:00,255.26128263,30.7279029998,10.8017571189,0.0,34.9369000822,32.3179380704,9.79420799412,0.457028492509,8.1725,1.16467950161
 08/24  21:00:00,185.557164127,30.7279029998,8.79460963665,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,114.075199583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935921431,0.0,2.335,1.16435921431
 08/24  23:00:00,144.295516751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,116.430264093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,104.140304598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,101.522099711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992380632,0.0,2.335,1.1642380632
 08/25  03:00:00,97.9213784339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,120.464563894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,119.862963898,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922519642,0.0,2.335,1.16422519642
 08/25  06:00:00,165.407877925,30.7279029998,0.00641637099793,0.0,13.9747600329,18.6919646116,67.7099887954,63.0199887954,4.67,0.02
 08/25  07:00:00,172.626333385,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,80.7619547018,76.0719547018,4.67,0.02
 08/25  08:00:00,247.678853747,30.7279029998,1.33647115836,0.0,34.9369000822,32.3179380704,37.6038148873,28.2667378634,8.1725,1.16457702392
 08/25  09:00:00,287.440065364,30.7279029998,7.82698100988,0.0,62.886420148,41.4019203762,11.6721818533,0.0,10.5075,1.1646818533
 08/25  10:00:00,279.824054561,30.7279029998,10.3203436724,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  11:00:00,309.488464532,30.7279029998,12.4964472346,0.0,62.886420148,41.4019203762,11.6726262576,0.0,10.5075,1.16512625764
 08/25  12:00:00,305.394241488,30.7279029998,16.0335770422,0.0,62.886420148,41.4019203762,12.8178859785,0.0,10.5075,2.31038597851
 08/25  13:00:00,307.867605251,30.7279029998,21.3028737327,0.0,62.886420148,41.4019203762,11.6727081375,0.0,10.5075,1.16520813754
 08/25  14:00:00,308.654536572,30.7279029998,28.7298310176,0.0,62.886420148,41.4019203762,11.6725015295,0.0,10.5075,1.16500152953
 08/25  15:00:00,306.627207562,30.7279029998,34.7449182757,0.0,62.886420148,41.4019203762,11.6723163863,0.0,10.5075,1.16481638628
 08/25  16:00:00,305.185704608,30.7279029998,36.04774319,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  17:00:00,301.253252608,30.7279029998,34.176169342,0.0,62.886420148,41.4019203762,11.6724559239,0.0,10.5075,1.16495592391
 08/25  18:00:00,291.562600351,30.7279029998,26.4292327699,0.0,41.9242800987,36.8599292233,10.5047808122,0.0,9.34,1.16478081223
 08/25  19:00:00,265.241208496,30.7279029998,18.2073765563,0.0,41.9242800987,36.8599292233,11.9183250601,1.41367543383,9.34,1.1646496263
 08/25  20:00:00,234.545125355,30.7279029998,13.139496734,0.0,34.9369000822,32.3179380704,10.3190261037,0.981832443048,8.1725,1.16469366061
 08/25  21:00:00,170.629652457,30.7279029998,10.9544902606,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,101.884206635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937347415,0.0,2.335,1.16437347415
 08/25  23:00:00,131.79974584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,107.741893673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,94.9361937025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557479922,0.0,1.75125,1.16432479922
 08/26  02:00:00,94.9028916963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,93.7409666513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,101.648628659,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548436143,0.0,1.75125,1.16423436143
 08/26  05:00:00,101.956322791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,135.398535602,30.7279029998,0.0078838979707,0.0,6.98738001645,14.1499734587,50.6846983754,47.1621983754,3.5025,0.02
 08/26  07:00:00,149.320251769,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,75.9335170255,71.2665511631,3.5025,1.16446586237
 08/26  08:00:00,216.940789822,30.7279029998,0.0554472535015,0.0,20.9621400493,23.2339557645,48.6468151893,42.7893151893,5.8375,0.02
 08/26  09:00:00,248.091232803,30.7279029998,2.94211150866,0.0,41.9242800987,36.8599292233,19.8514265297,9.34684652148,9.34,1.16458000818
 08/26  10:00:00,277.286829905,30.7279029998,7.41203111327,0.0,62.886420148,41.4019203762,11.6724340041,0.0,10.5075,1.16493400413
 08/26  11:00:00,308.425121252,30.7279029998,9.63726120415,0.0,62.886420148,41.4019203762,11.6726192617,0.0,10.5075,1.16511926166
 08/26  12:00:00,301.851516635,30.7279029998,11.0827648813,0.0,62.886420148,41.4019203762,11.6725200496,0.0,10.5075,1.16502004963
 08/26  13:00:00,304.354923418,30.7279029998,13.2772655101,0.0,62.886420148,41.4019203762,11.6726199784,0.0,10.5075,1.16511997838
 08/26  14:00:00,305.134108438,30.7279029998,16.661178568,0.0,62.886420148,41.4019203762,11.6724369654,0.0,10.5075,1.16493696544
 08/26  15:00:00,310.510341374,30.7279029998,20.889050014,0.0,62.886420148,41.4019203762,11.6723544397,0.0,10.5075,1.16485443972
 08/26  16:00:00,317.085103367,30.7279029998,23.9040337554,0.0,62.886420148,41.4019203762,11.6724669379,0.0,10.5075,1.16496693792
 08/26  17:00:00,314.470732856,30.7279029998,23.5841836683,0.0,62.886420148,41.4019203762,11.6723543916,0.0,10.5075,1.16485439162
 08/26  18:00:00,283.318869204,30.7279029998,14.4545421249,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/26  19:00:00,246.753277614,30.7279029998,9.69870240158,0.0,20.9621400493,23.2339557645,7.92892566813,0.926671178665,5.8375,1.16475448947
 08/26  20:00:00,235.016631776,30.7279029998,8.08076057462,0.0,20.9621400493,23.2339557645,7.0021934929,0.0,5.8375,1.1646934929
 08/26  21:00:00,180.280918515,30.7279029998,7.31641438444,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  22:00:00,124.826507359,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569216225,0.0,1.75125,1.16444216225
 08/26  23:00:00,153.508287778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,130.399705196,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555471929,0.0,1.75125,1.16430471929
 08/27  01:00:00,116.354624839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,114.672671712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,113.342618521,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553840069,0.0,1.75125,1.16428840069
 08/27  04:00:00,120.028747724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,119.050568387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,151.996491315,30.7279029998,0.0254075275566,0.0,6.98738001645,14.1499734587,14.3829094444,9.71615074367,3.5025,1.16425870074
 08/27  07:00:00,164.039395001,30.7279029998,0.0475558293452,0.0,6.98738001645,14.1499734587,39.4199858855,35.8974858855,3.5025,0.02
 08/27  08:00:00,198.852339913,30.7279029998,0.13016665344,0.0,6.98738001645,14.1499734587,29.965088606,26.442588606,3.5025,0.02
 08/27  09:00:00,179.250078372,30.7279029998,0.740011966345,0.0,6.98738001645,14.1499734587,21.2890383643,16.622302699,3.5025,1.16423566536
 08/27  10:00:00,215.564178033,30.7279029998,3.67212654211,0.0,27.9495200658,27.7759469175,7.9586690573,0.933669057296,7.005,0.02
 08/27  11:00:00,246.748592563,30.7279029998,5.49140359532,0.0,27.9495200658,27.7759469175,8.16962718344,0.0,7.005,1.16462718344
 08/27  12:00:00,265.83521172,30.7279029998,8.02525806779,0.0,41.9242800987,36.8599292233,10.5047639939,0.0,9.34,1.16476399394
 08/27  13:00:00,267.476978349,30.7279029998,9.28717737595,0.0,41.9242800987,36.8599292233,10.5047048367,0.0,9.34,1.16470483675
 08/27  14:00:00,262.162082369,30.7279029998,10.4088840743,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  15:00:00,255.787397947,30.7279029998,11.653586924,0.0,41.9242800987,36.8599292233,10.5047696924,0.0,9.34,1.16476969238
 08/27  16:00:00,254.128396831,30.7279029998,12.984781428,0.0,41.9242800987,36.8599292233,10.5047434198,0.0,9.34,1.16474341983
 08/27  17:00:00,221.912911262,30.7279029998,11.5560629801,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,224.115084789,30.7279029998,8.88251303631,0.0,13.9747600329,18.6919646116,6.26131058808,0.42669116152,4.67,1.16461942656
 08/27  19:00:00,211.948591751,30.7279029998,6.82912703288,0.0,13.9747600329,18.6919646116,7.02304050868,1.1884792456,4.67,1.16456126309
 08/27  20:00:00,200.161978456,30.7279029998,5.15954323617,0.0,13.9747600329,18.6919646116,5.15673554719,0.466735547192,4.67,0.02
 08/27  21:00:00,173.542163964,30.7279029998,2.47417758262,0.0,13.9747600329,18.6919646116,5.8344246083,0.0,4.67,1.1644246083
 08/27  22:00:00,104.893199174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,134.752872239,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,107.063129709,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550513524,0.0,1.75125,1.16425513524
 08/28  01:00:00,99.45920357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,98.9167909442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,97.8411031103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992498154,0.0,2.335,1.1642498154
 08/28  04:00:00,102.751778731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,100.337149072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,146.867898746,30.7279029998,0.00829771103883,0.0,13.9747600329,18.6919646116,63.9473532544,59.2573532544,4.67,0.02
 08/28  07:00:00,161.903889779,30.7279029998,0.00885351720537,0.0,13.9747600329,18.6919646116,75.3939806313,69.5596047202,4.67,1.16437591111
 08/28  08:00:00,242.704686861,30.7279029998,0.0898737565741,0.0,34.9369000822,32.3179380704,48.9588872075,40.7663872075,8.1725,0.02
 08/28  09:00:00,285.894274395,30.7279029998,5.53699167264,0.0,62.886420148,41.4019203762,14.6957451866,3.0234773331,10.5075,1.16476785354
 08/28  10:00:00,282.99521712,30.7279029998,10.4589978652,0.0,62.886420148,41.4019203762,11.6722549523,0.0,10.5075,1.16475495233
 08/28  11:00:00,312.909041777,30.7279029998,14.2525899956,0.0,62.886420148,41.4019203762,11.6726759867,0.0,10.5075,1.16517598669
 08/28  12:00:00,305.102216268,30.7279029998,17.9385195697,0.0,62.886420148,41.4019203762,11.6725909704,0.0,10.5075,1.16509097035
 08/28  13:00:00,303.091470907,30.7279029998,20.3254578316,0.0,62.886420148,41.4019203762,11.6726858436,0.0,10.5075,1.16518584362
 08/28  14:00:00,295.150582123,30.7279029998,20.3986796178,0.0,62.886420148,41.4019203762,11.6725536552,0.0,10.5075,1.16505365518
 08/28  15:00:00,290.608788596,30.7279029998,20.476527961,0.0,62.886420148,41.4019203762,11.6724028418,0.0,10.5075,1.16490284181
 08/28  16:00:00,299.331331063,30.7279029998,22.3960272665,0.0,62.886420148,41.4019203762,11.6725191997,0.0,10.5075,1.16501919972
 08/28  17:00:00,299.028552455,30.7279029998,19.9863190381,0.0,62.886420148,41.4019203762,11.6724467708,0.0,10.5075,1.16494677075
 08/28  18:00:00,289.748919608,30.7279029998,15.0744503506,0.0,41.9242800987,36.8599292233,10.5049312402,0.0,9.34,1.16493124015
 08/28  19:00:00,281.115225826,30.7279029998,11.6950979172,0.0,41.9242800987,36.8599292233,10.368558348,1.00855834804,9.34,0.02
 08/28  20:00:00,249.534349499,30.7279029998,7.90328575228,0.0,34.9369000822,32.3179380704,10.7608514874,1.4236486289,8.1725,1.16470285849
 08/28  21:00:00,176.866829251,30.7279029998,3.1552967027,0.0,13.9747600329,18.6919646116,5.83450771601,0.0,4.67,1.16450771601
 08/28  22:00:00,112.072515869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,140.887549533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,115.018614659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926083814,0.0,2.335,1.16426083814
 08/29  01:00:00,103.219127624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,101.937974218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,98.3680191459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921489063,0.0,2.335,1.16421489063
 08/29  04:00:00,119.981728719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,120.632113273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,166.382591461,30.7279029998,0.00598490210603,0.0,13.9747600329,18.6919646116,65.5026810383,60.8126810383,4.67,0.02
 08/29  07:00:00,173.078874738,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,82.525486161,76.69107971,4.67,1.16440645106
 08/29  08:00:00,246.043320991,30.7279029998,0.173390294034,0.0,34.9369000822,32.3179380704,47.2231403578,39.0306403578,8.1725,0.02
 08/29  09:00:00,288.627218099,30.7279029998,4.07112534186,0.0,62.886420148,41.4019203762,14.7107049905,3.03848546271,10.5075,1.16471952774
 08/29  10:00:00,290.679339342,30.7279029998,8.26387079091,0.0,62.886420148,41.4019203762,11.6722864565,0.0,10.5075,1.16478645655
 08/29  11:00:00,320.232792035,30.7279029998,10.8946775042,0.0,62.886420148,41.4019203762,11.6727083024,0.0,10.5075,1.16520830238
 08/29  12:00:00,315.066512246,30.7279029998,13.1135524085,0.0,62.886420148,41.4019203762,11.672623589,0.0,10.5075,1.16512358902
 08/29  13:00:00,317.569713134,30.7279029998,16.7942204861,0.0,62.886420148,41.4019203762,11.6727192081,0.0,10.5075,1.16521920806
 08/29  14:00:00,312.469342043,30.7279029998,22.2873648549,0.0,62.886420148,41.4019203762,11.6725874185,0.0,10.5075,1.16508741849
 08/29  15:00:00,310.59977414,30.7279029998,27.3295911684,0.0,62.886420148,41.4019203762,11.6724369868,0.0,10.5075,1.16493698675
 08/29  16:00:00,305.806414301,30.7279029998,25.1886914644,0.0,62.886420148,41.4019203762,11.6723485048,0.0,10.5075,1.16484850485
 08/29  17:00:00,302.260547519,30.7279029998,23.4597158128,0.0,62.886420148,41.4019203762,11.6724821523,0.0,10.5075,1.16498215234
 08/29  18:00:00,293.15227319,30.7279029998,17.6559071078,0.0,41.9242800987,36.8599292233,10.504774892,0.0,9.34,1.16477489197
 08/29  19:00:00,280.996440234,30.7279029998,13.4566001751,0.0,41.9242800987,36.8599292233,10.1747950208,0.814795020758,9.34,0.02
 08/29  20:00:00,247.689464052,30.7279029998,9.90802603425,0.0,34.9369000822,32.3179380704,10.3610134258,1.02377424765,8.1725,1.16473917819
 08/29  21:00:00,179.615718114,30.7279029998,6.00053786578,0.0,13.9747600329,18.6919646116,5.83454442146,0.0,4.67,1.16454442146
 08/29  22:00:00,118.583606835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,147.585587857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  24:00:00,124.256485615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923238257,0.0,2.335,1.16423238257
 08/30  01:00:00,112.290702376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,109.544601251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,108.12898621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925180193,0.0,2.335,1.16425180193
 08/30  04:00:00,114.790063636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,112.87933197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,159.443588166,30.7279029998,0.00930223374255,0.0,13.9747600329,18.6919646116,48.9304883597,44.2404883597,4.67,0.02
 08/30  07:00:00,176.884105465,30.7279029998,0.0107180098636,0.0,13.9747600329,18.6919646116,65.9911708437,60.1567273628,4.67,1.16444348095
 08/30  08:00:00,256.389280236,30.7279029998,0.155353642467,0.0,34.9369000822,32.3179380704,37.4324987203,29.2399987203,8.1725,0.02
 08/30  09:00:00,292.361021939,30.7279029998,2.80842090408,0.0,62.886420148,41.4019203762,13.1384186817,1.46616303028,10.5075,1.16475565146
 08/30  10:00:00,292.904244365,30.7279029998,6.61565662269,0.0,62.886420148,41.4019203762,11.6723243878,0.0,10.5075,1.16482438784
 08/30  11:00:00,323.227472702,30.7279029998,10.8858436475,0.0,62.886420148,41.4019203762,11.6726300218,0.0,10.5075,1.16513002182
 08/30  12:00:00,316.91653909,30.7279029998,13.5975386517,0.0,62.886420148,41.4019203762,11.6726630105,0.0,10.5075,1.1651630105
 08/30  13:00:00,320.662763789,30.7279029998,18.7096643397,0.0,62.886420148,41.4019203762,11.6727592217,0.0,10.5075,1.16525922172
 08/30  14:00:00,319.869115452,30.7279029998,27.2737122685,0.0,62.886420148,41.4019203762,11.6724090226,0.0,10.5075,1.16490902265
 08/30  15:00:00,315.66795921,30.7279029998,33.8060035546,0.0,62.886420148,41.4019203762,11.6724781085,0.0,10.5075,1.16497810845
 08/30  16:00:00,311.175450337,30.7279029998,33.5425579774,0.0,62.886420148,41.4019203762,11.6723900297,0.0,10.5075,1.16489002975
 08/30  17:00:00,304.40705904,30.7279029998,29.9051823234,0.0,62.886420148,41.4019203762,11.6725243246,0.0,10.5075,1.16502432458
 08/30  18:00:00,295.092091969,30.7279029998,22.4832827967,0.0,41.9242800987,36.8599292233,10.5048173969,0.0,9.34,1.16481739694
 08/30  19:00:00,290.874215763,30.7279029998,16.0537106688,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/30  20:00:00,260.837750058,30.7279029998,12.55552637,0.0,34.9369000822,32.3179380704,9.33728216741,0.0,8.1725,1.16478216741
 08/30  21:00:00,189.99754057,30.7279029998,10.1023028275,0.0,13.9747600329,18.6919646116,5.83458778642,0.0,4.67,1.16458778642
 08/30  22:00:00,114.72329351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,143.891129735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926959094,0.0,2.335,1.16426959094
 08/30  24:00:00,118.20184281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,104.244332123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,101.856780874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  03:00:00,100.340487093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923019306,0.0,2.335,1.16423019306
 08/31  04:00:00,107.3528978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,106.61972821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,157.411834301,30.7279029998,0.0460963602877,0.0,13.9747600329,18.6919646116,29.9392356318,24.1050126637,4.67,1.16422296816
 08/31  07:00:00,172.470862381,30.7279029998,1.76515397601,0.0,13.9747600329,18.6919646116,28.6981764911,24.0081764911,4.67,0.02
 08/31  08:00:00,259.361003105,30.7279029998,6.68701586336,0.0,34.9369000822,32.3179380704,9.89314597955,0.556137492523,8.1725,1.16450848703
 08/31  09:00:00,298.983581032,30.7279029998,12.0131691535,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,290.104483233,30.7279029998,15.8986262145,0.0,62.886420148,41.4019203762,11.6723700414,0.0,10.5075,1.16487004143
 08/31  11:00:00,319.14529308,30.7279029998,19.8647864393,0.0,62.886420148,41.4019203762,11.6725512605,0.0,10.5075,1.16505126049
 08/31  12:00:00,315.273685924,30.7279029998,25.2742290518,0.0,62.886420148,41.4019203762,11.672709978,0.0,10.5075,1.165209978
 08/31  13:00:00,319.99130951,30.7279029998,31.4318397794,0.0,62.886420148,41.4019203762,11.6725515096,0.0,10.5075,1.16505150961
 08/31  14:00:00,316.419031979,30.7279029998,36.3949362982,0.0,62.886420148,41.4019203762,11.6724572405,0.0,10.5075,1.16495724054
 08/31  15:00:00,315.429221262,30.7279029998,41.3825761691,0.0,62.886420148,41.4019203762,11.6723246944,0.0,10.5075,1.16482469442
 08/31  16:00:00,316.391505344,30.7279029998,42.2906112761,0.0,62.886420148,41.4019203762,11.6724395956,0.0,10.5075,1.16493959564
 08/31  17:00:00,314.775393129,30.7279029998,40.2881221283,0.0,62.886420148,41.4019203762,11.6723655446,0.0,10.5075,1.16486554461
 08/31  18:00:00,302.013695172,30.7279029998,30.1207350165,0.0,41.9242800987,36.8599292233,10.5048682295,0.0,9.34,1.16486822954
 08/31  19:00:00,293.988615158,30.7279029998,21.6079466762,0.0,41.9242800987,36.8599292233,10.5046857863,0.0,9.34,1.16468578626
 08/31  20:00:00,257.027305363,30.7279029998,16.7051562363,0.0,34.9369000822,32.3179380704,9.02298506258,0.830485062579,8.1725,0.02
 08/31  21:00:00,179.968815379,30.7279029998,11.0849209902,0.0,13.9747600329,18.6919646116,6.28544834615,0.450937764852,4.67,1.1645105813
 08/31  22:00:00,104.453738093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  23:00:00,136.327616778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932161909,0.0,2.335,1.16432161909
 08/31  24:00:00,112.768061773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,101.845302916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,102.957060157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,103.945058272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992169859,0.0,2.335,1.1642169859
 09/01  04:00:00,130.468400039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,130.504594621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  06:00:00,181.323224358,30.7279029998,0.00974467790408,0.0,13.9747600329,18.6919646116,43.4992945914,37.6650846677,4.67,1.16420992371
 09/01  07:00:00,185.400542586,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,65.9162239009,61.2262239009,4.67,0.02
 09/01  08:00:00,251.368432284,30.7279029998,0.0522360982288,0.0,34.9369000822,32.3179380704,55.0824768269,45.7454149799,8.1725,1.16456184696
 09/01  09:00:00,283.264860181,30.7279029998,0.860923576333,0.0,62.886420148,41.4019203762,30.1860853695,19.6585853695,10.5075,0.02
 09/01  10:00:00,281.491073163,30.7279029998,2.86517016069,0.0,62.886420148,41.4019203762,15.9535990544,4.2811749412,10.5075,1.16492411318
 09/01  11:00:00,310.655903506,30.7279029998,5.80346271978,0.0,62.886420148,41.4019203762,11.6726058712,0.0,10.5075,1.1651058712
 09/01  12:00:00,307.943125462,30.7279029998,9.63721256684,0.0,62.886420148,41.4019203762,11.6727654278,0.0,10.5075,1.16526542782
 09/01  13:00:00,315.437138365,30.7279029998,12.4697637326,0.0,62.886420148,41.4019203762,11.6726072655,0.0,10.5075,1.16510726546
 09/01  14:00:00,319.322991732,30.7279029998,17.0462328185,0.0,62.886420148,41.4019203762,11.6725138464,0.0,10.5075,1.1650138464
 09/01  15:00:00,323.021679446,30.7279029998,22.5355674167,0.0,62.886420148,41.4019203762,11.6723817595,0.0,10.5075,1.16488175955
 09/01  16:00:00,323.998665612,30.7279029998,23.7359996227,0.0,62.886420148,41.4019203762,11.6724973055,0.0,10.5075,1.16499730547
 09/01  17:00:00,322.065623545,30.7279029998,23.244094666,0.0,62.886420148,41.4019203762,11.672423684,0.0,10.5075,1.16492368398
 09/01  18:00:00,306.193399313,30.7279029998,15.8808546551,0.0,41.9242800987,36.8599292233,10.5049270229,0.0,9.34,1.16492702289
 09/01  19:00:00,290.728615429,30.7279029998,11.3900447685,0.0,41.9242800987,36.8599292233,11.5314530717,1.0267080974,9.34,1.16474497426
 09/01  20:00:00,259.27258276,30.7279029998,7.98514275095,0.0,34.9369000822,32.3179380704,9.69425672523,1.50175672523,8.1725,0.02
 09/01  21:00:00,183.570148992,30.7279029998,3.32844025266,0.0,13.9747600329,18.6919646116,5.83457030382,0.0,4.67,1.16457030382
 09/01  22:00:00,124.156307658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,153.107291758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930274539,0.0,2.335,1.16430274539
 09/01  24:00:00,128.618378671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,113.923745446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,111.545147665,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555017943,0.0,1.75125,1.16430017943
 09/02  03:00:00,109.484875442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,115.191697933,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,113.108906872,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554250431,0.0,1.75125,1.16429250431
 09/02  06:00:00,150.644388694,30.7279029998,0.0138256630868,0.0,6.98738001645,14.1499734587,48.4541201243,44.9316201243,3.5025,0.02
 09/02  07:00:00,165.26133019,30.7279029998,0.0122918820862,0.0,6.98738001645,14.1499734587,58.4160236645,54.8935236645,3.5025,0.02
 09/02  08:00:00,233.05968165,30.7279029998,0.783751946538,0.0,20.9621400493,23.2339557645,34.2964784663,27.2943611239,5.8375,1.16461734237
 09/02  09:00:00,265.955829397,30.7279029998,4.52054281106,0.0,41.9242800987,36.8599292233,11.8452420586,1.34059966282,9.34,1.16464239573
 09/02  10:00:00,294.556206014,30.7279029998,7.73857668432,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,326.227307009,30.7279029998,11.1604983214,0.0,62.886420148,41.4019203762,11.6726267072,0.0,10.5075,1.16512670716
 09/02  12:00:00,321.323890491,30.7279029998,13.0247291166,0.0,62.886420148,41.4019203762,12.8177905701,0.0,10.5075,2.31029057014
 09/02  13:00:00,325.238401091,30.7279029998,15.2511356184,0.0,62.886420148,41.4019203762,11.6726684158,0.0,10.5075,1.16516841585
 09/02  14:00:00,321.072500796,30.7279029998,18.8159540678,0.0,62.886420148,41.4019203762,11.6724515739,0.0,10.5075,1.16495157387
 09/02  15:00:00,314.462668627,30.7279029998,18.4062314749,0.0,62.886420148,41.4019203762,11.6723691666,0.0,10.5075,1.16486916661
 09/02  16:00:00,308.039294843,30.7279029998,15.5521450058,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  17:00:00,300.569646575,30.7279029998,12.7785639962,0.0,62.886420148,41.4019203762,11.6724645341,0.0,10.5075,1.16496453409
 09/02  18:00:00,275.060379251,30.7279029998,8.98046120217,0.0,34.9369000822,32.3179380704,10.1751922877,0.837756443081,8.1725,1.16493584459
 09/02  19:00:00,243.41462721,30.7279029998,6.34684782601,0.0,20.9621400493,23.2339557645,8.48713315034,1.48489360444,5.8375,1.1647395459
 09/02  20:00:00,228.266710105,30.7279029998,4.73810754403,0.0,20.9621400493,23.2339557645,7.00215812669,0.0,5.8375,1.16465812669
 09/02  21:00:00,172.805243862,30.7279029998,2.3851485241,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  22:00:00,121.532075313,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572006373,0.0,1.75125,1.16447006373
 09/02  23:00:00,151.701075993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,127.246387495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,114.26533727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555377512,0.0,1.75125,1.16430377512
 09/03  02:00:00,111.400954984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,108.734107787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,113.621492805,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550256618,0.0,1.75125,1.16425256618
 09/03  05:00:00,110.64940158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,147.548398591,30.7279029998,0.00556787432123,0.0,6.98738001645,14.1499734587,79.3459228419,75.8234228419,3.5025,0.02
 09/03  07:00:00,161.110685727,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,86.9314728406,82.2646767852,3.5025,1.1642960554
 09/03  08:00:00,199.38684223,30.7279029998,0.0143423307564,0.0,6.98738001645,14.1499734587,64.8278197822,61.3053197822,3.5025,0.02
 09/03  09:00:00,182.603000019,30.7279029998,0.268375498925,0.0,6.98738001645,14.1499734587,44.6757443709,40.0088736147,3.5025,1.16437075623
 09/03  10:00:00,222.201035058,30.7279029998,2.98493129527,0.0,27.9495200658,27.7759469175,13.1300245937,6.10502459366,7.005,0.02
 09/03  11:00:00,254.358645005,30.7279029998,5.38242078012,0.0,27.9495200658,27.7759469175,8.16961261642,0.0,7.005,1.16461261642
 09/03  12:00:00,275.87138128,30.7279029998,9.25760808536,0.0,41.9242800987,36.8599292233,10.504770775,0.0,9.34,1.16477077496
 09/03  13:00:00,276.867640066,30.7279029998,11.3688545314,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  14:00:00,272.656541782,30.7279029998,13.5563068913,0.0,41.9242800987,36.8599292233,10.5046788118,0.0,9.34,1.16467881181
 09/03  15:00:00,268.191681624,30.7279029998,15.0197087575,0.0,41.9242800987,36.8599292233,10.5047807388,0.0,9.34,1.16478073876
 09/03  16:00:00,266.634566956,30.7279029998,15.5820561551,0.0,41.9242800987,36.8599292233,10.5047649505,0.0,9.34,1.16476495051
