Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  17:00:00,233.598732873,30.7279029998,14.4509182765,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  18:00:00,231.020400248,30.7279029998,9.95745433035,0.0,13.9747600329,18.6919646116,6.97164989158,1.13704665635,4.67,1.16460323523
 09/03  19:00:00,224.713215934,30.7279029998,7.26362160692,0.0,13.9747600329,18.6919646116,7.04038201035,1.20582687995,4.67,1.1645551304
 09/03  20:00:00,211.271391951,30.7279029998,5.12785061625,0.0,13.9747600329,18.6919646116,5.91530134182,1.22530134182,4.67,0.02
 09/03  21:00:00,187.144931368,30.7279029998,4.24036933111,0.0,13.9747600329,18.6919646116,5.83438371764,0.0,4.67,1.16438371764
 09/03  22:00:00,120.565295941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,151.424571441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  24:00:00,128.65015504,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551092743,0.0,1.75125,1.16426092743
 09/04  01:00:00,116.385912383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,114.329194602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,112.802375547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,119.438981326,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553872947,0.0,1.75125,1.16428872947
 09/04  05:00:00,118.106751823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,156.051822732,30.7279029998,0.0102207420754,0.0,6.98738001645,14.1499734587,43.6073181386,40.0848181386,3.5025,0.02
 09/04  07:00:00,169.954842787,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,64.9277426888,60.2609237463,3.5025,1.16431894251
 09/04  08:00:00,204.609205276,30.7279029998,0.00605430462086,0.0,6.98738001645,14.1499734587,53.4558405559,49.9333405559,3.5025,0.02
 09/04  09:00:00,185.040500106,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,44.1210686178,39.4541880277,3.5025,1.16438059008
 09/04  10:00:00,218.967736433,30.7279029998,1.42611093551,0.0,27.9495200658,27.7759469175,23.2311593629,16.2061593629,7.005,0.02
 09/04  11:00:00,246.979074854,30.7279029998,3.04783157033,0.0,27.9495200658,27.7759469175,10.4038601259,2.23413735754,7.005,1.16472276833
 09/04  12:00:00,265.679170416,30.7279029998,5.9103223569,0.0,41.9242800987,36.8599292233,10.5047085459,0.0,9.34,1.16470854585
 09/04  13:00:00,267.19418947,30.7279029998,7.52295101668,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  14:00:00,263.216194597,30.7279029998,8.89336284105,0.0,41.9242800987,36.8599292233,10.5047902564,0.0,9.34,1.16479025638
 09/04  15:00:00,259.39946887,30.7279029998,9.73227313446,0.0,41.9242800987,36.8599292233,10.504723199,0.0,9.34,1.16472319903
 09/04  16:00:00,259.805361616,30.7279029998,10.0910984715,0.0,41.9242800987,36.8599292233,10.5047014241,0.0,9.34,1.16470142409
 09/04  17:00:00,229.830677911,30.7279029998,8.93398999279,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,229.621351873,30.7279029998,6.0223825551,0.0,13.9747600329,18.6919646116,7.28164281425,1.44706203241,4.67,1.16458078184
 09/04  19:00:00,222.106617329,30.7279029998,3.66814031238,0.0,13.9747600329,18.6919646116,7.14296856279,1.30829918298,4.67,1.16466937981
 09/04  20:00:00,205.291491393,30.7279029998,0.722267217344,0.0,13.9747600329,18.6919646116,10.788257028,6.098257028,4.67,0.02
 09/04  21:00:00,179.390462239,30.7279029998,0.108537316899,0.0,13.9747600329,18.6919646116,5.83439236303,0.0,4.67,1.16439236303
 09/04  22:00:00,114.616485896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,143.822347821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,118.123639007,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554974714,0.0,1.75125,1.16429974714
 09/05  01:00:00,110.846520559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,110.373278886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,109.303577771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922043364,0.0,2.335,1.16422043364
 09/05  04:00:00,132.074857544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,129.754712176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,179.24659664,30.7279029998,0.0106696601622,0.0,13.9747600329,18.6919646116,86.0235370072,81.3335370072,4.67,0.02
 09/05  07:00:00,184.711817573,30.7279029998,0.00546673240636,0.0,13.9747600329,18.6919646116,95.1961141511,89.3616622077,4.67,1.1644519434
 09/05  08:00:00,252.919022196,30.7279029998,0.0067957694017,0.0,34.9369000822,32.3179380704,72.2256374135,64.0331374135,8.1725,0.02
 09/05  09:00:00,285.940183671,30.7279029998,0.297637803605,0.0,62.886420148,41.4019203762,42.8047846344,31.1326178422,10.5075,1.16466679219
 09/05  10:00:00,285.516381924,30.7279029998,2.30156948703,0.0,62.886420148,41.4019203762,19.7877352404,8.11530543916,10.5075,1.16492980127
 09/05  11:00:00,314.351726102,30.7279029998,5.875128171,0.0,62.886420148,41.4019203762,11.6726689913,0.0,10.5075,1.16516899132
 09/05  12:00:00,309.346863812,30.7279029998,8.39933138204,0.0,62.886420148,41.4019203762,11.6725890362,0.0,10.5075,1.16508903623
 09/05  13:00:00,312.807881665,30.7279029998,10.1734883441,0.0,62.886420148,41.4019203762,11.6726898838,0.0,10.5075,1.16518988379
 09/05  14:00:00,310.051894144,30.7279029998,12.0209367148,0.0,62.886420148,41.4019203762,11.6725620414,0.0,10.5075,1.16506204137
 09/05  15:00:00,307.914018012,30.7279029998,13.4949946638,0.0,62.886420148,41.4019203762,11.6724153961,0.0,10.5075,1.16491539611
 09/05  16:00:00,308.937687211,30.7279029998,14.2902086816,0.0,62.886420148,41.4019203762,11.6723310773,0.0,10.5075,1.1648310773
 09/05  17:00:00,308.88450916,30.7279029998,14.5787515501,0.0,62.886420148,41.4019203762,11.6724700447,0.0,10.5075,1.16497004468
 09/05  18:00:00,298.537716662,30.7279029998,11.6443983347,0.0,41.9242800987,36.8599292233,11.3960887678,0.891434115762,9.34,1.16465465204
 09/05  19:00:00,284.101749092,30.7279029998,9.18246574978,0.0,41.9242800987,36.8599292233,10.7814252349,1.42142523487,9.34,0.02
 09/05  20:00:00,250.172460615,30.7279029998,4.65342059824,0.0,34.9369000822,32.3179380704,10.8688586917,1.53162447447,8.1725,1.16473421723
 09/05  21:00:00,175.022834574,30.7279029998,0.690906846948,0.0,13.9747600329,18.6919646116,5.83454224846,0.0,4.67,1.16454224846
 09/05  22:00:00,117.057164318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  23:00:00,146.197880358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,119.734905551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923084526,0.0,2.335,1.16423084526
 09/06  01:00:00,108.356356819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,105.850604818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,104.01034422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925174244,0.0,2.335,1.16425174244
 09/06  04:00:00,109.673387262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,107.873397585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,156.776527828,30.7279029998,0.00979554435198,0.0,13.9747600329,18.6919646116,84.2896282684,79.5996282684,4.67,0.02
 09/06  07:00:00,169.304619016,30.7279029998,0.0104323607994,0.0,13.9747600329,18.6919646116,89.6156762161,83.7812301022,4.67,1.16444611394
 09/06  08:00:00,250.000852828,30.7279029998,0.00969358006286,0.0,34.9369000822,32.3179380704,62.1066823858,53.9141823858,8.1725,0.02
 09/06  09:00:00,287.30827517,30.7279029998,2.32063856479,0.0,62.886420148,41.4019203762,28.401797516,16.7295334871,10.5075,1.16476402884
 09/06  10:00:00,288.174364204,30.7279029998,5.57311961619,0.0,62.886420148,41.4019203762,12.1289266427,0.456588766068,10.5075,1.16483787665
 09/06  11:00:00,319.161675714,30.7279029998,8.23384704844,0.0,62.886420148,41.4019203762,11.6726503267,0.0,10.5075,1.16515032666
 09/06  12:00:00,315.115443675,30.7279029998,10.8414105536,0.0,62.886420148,41.4019203762,11.6726888118,0.0,10.5075,1.16518881181
 09/06  13:00:00,315.885398258,30.7279029998,12.9492849603,0.0,62.886420148,41.4019203762,11.6727908064,0.0,10.5075,1.16529080639
 09/06  14:00:00,309.337527723,30.7279029998,16.922809899,0.0,62.886420148,41.4019203762,11.6724434404,0.0,10.5075,1.16494344041
 09/06  15:00:00,302.864392838,30.7279029998,20.2181973064,0.0,62.886420148,41.4019203762,11.6723144475,0.0,10.5075,1.16481444754
 09/06  16:00:00,300.989865238,30.7279029998,20.9327048309,0.0,62.886420148,41.4019203762,11.672434183,0.0,10.5075,1.16493418304
 09/06  17:00:00,298.582051816,30.7279029998,20.6362997696,0.0,62.886420148,41.4019203762,11.6723641008,0.0,10.5075,1.16486410075
 09/06  18:00:00,288.456190195,30.7279029998,15.8693560238,0.0,41.9242800987,36.8599292233,10.504870911,0.0,9.34,1.16487091098
 09/06  19:00:00,283.338929033,30.7279029998,11.8200540185,0.0,41.9242800987,36.8599292233,11.4787097251,0.974018280607,9.34,1.16469144447
 09/06  20:00:00,250.283961079,30.7279029998,8.51411425089,0.0,34.9369000822,32.3179380704,9.57358330755,1.38108330755,8.1725,0.02
 09/06  21:00:00,177.180146497,30.7279029998,3.11279205627,0.0,13.9747600329,18.6919646116,5.83451896327,0.0,4.67,1.16451896327
 09/06  22:00:00,111.347590355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,140.803413577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933131679,0.0,2.335,1.16433131679
 09/06  24:00:00,113.805903603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,101.423709594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,97.9909201229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,95.1988324881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922758593,0.0,2.335,1.16422758593
 09/07  04:00:00,100.088931946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,98.0091770806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,147.539155565,30.7279029998,0.00667727776761,0.0,13.9747600329,18.6919646116,108.061910883,102.227689156,4.67,1.16422172697
 09/07  07:00:00,157.785062656,30.7279029998,0.00819703233003,0.0,13.9747600329,18.6919646116,106.041131405,101.351131405,4.67,0.02
 09/07  08:00:00,239.837117375,30.7279029998,0.00638564036444,0.0,34.9369000822,32.3179380704,77.9060405302,68.5689615931,8.1725,1.16457893714
 09/07  09:00:00,277.329713329,30.7279029998,1.54984269092,0.0,62.886420148,41.4019203762,37.8904473783,27.3629473783,10.5075,0.02
 09/07  10:00:00,277.691640691,30.7279029998,5.4166393781,0.0,62.886420148,41.4019203762,15.0830283892,3.41077107269,10.5075,1.16475731646
 09/07  11:00:00,312.264493887,30.7279029998,8.42769850001,0.0,62.886420148,41.4019203762,11.672639081,0.0,10.5075,1.16513908102
 09/07  12:00:00,308.065480786,30.7279029998,11.6565011054,0.0,62.886420148,41.4019203762,11.6728003719,0.0,10.5075,1.16530037187
 09/07  13:00:00,311.050774366,30.7279029998,15.3831460602,0.0,62.886420148,41.4019203762,11.6726460234,0.0,10.5075,1.1651460234
 09/07  14:00:00,312.967996089,30.7279029998,22.2539192201,0.0,62.886420148,41.4019203762,11.6725568148,0.0,10.5075,1.16505681482
 09/07  15:00:00,311.963967339,30.7279029998,26.9728805788,0.0,62.886420148,41.4019203762,11.6724284561,0.0,10.5075,1.16492845613
 09/07  16:00:00,311.672208645,30.7279029998,27.8346762582,0.0,62.886420148,41.4019203762,11.6723421734,0.0,10.5075,1.16484217344
 09/07  17:00:00,309.794306237,30.7279029998,27.5852178921,0.0,62.886420148,41.4019203762,11.6724796603,0.0,10.5075,1.1649796603
 09/07  18:00:00,294.962873605,30.7279029998,18.7769103685,0.0,41.9242800987,36.8599292233,10.5047938708,0.0,9.34,1.16479387082
 09/07  19:00:00,286.729177489,30.7279029998,12.6738224718,0.0,41.9242800987,36.8599292233,12.289960739,1.78515215737,9.34,1.1648085816
 09/07  20:00:00,248.687573072,30.7279029998,8.31103905137,0.0,34.9369000822,32.3179380704,10.6656400564,2.47314005639,8.1725,0.02
 09/07  21:00:00,173.7258802,30.7279029998,2.44776705871,0.0,13.9747600329,18.6919646116,5.8345728473,0.0,4.67,1.1645728473
 09/07  22:00:00,107.723734989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,137.536305614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929181614,0.0,2.335,1.16429181614
 09/07  24:00:00,110.794924858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,100.10934592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,98.9949867882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922666564,0.0,2.335,1.16422666564
 09/08  03:00:00,98.0740029408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,121.606516403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,120.620224676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,172.303766839,30.7279029998,0.00896016928734,0.0,13.9747600329,18.6919646116,84.8487720911,79.0145103685,4.67,1.16426172263
 09/08  07:00:00,178.193581843,30.7279029998,0.00954647126581,0.0,13.9747600329,18.6919646116,87.4638010204,82.7738010204,4.67,0.02
 09/08  08:00:00,247.96311715,30.7279029998,0.0090604307394,0.0,34.9369000822,32.3179380704,62.6584044041,53.3213351633,8.1725,1.16456924079
 09/08  09:00:00,288.04325194,30.7279029998,3.81620736228,0.0,62.886420148,41.4019203762,21.3697433131,10.8422433131,10.5075,0.02
 09/08  10:00:00,291.199259703,30.7279029998,7.97933492535,0.0,62.886420148,41.4019203762,11.6723781723,0.0,10.5075,1.16487817227
 09/08  11:00:00,326.391880054,30.7279029998,14.5108691852,0.0,62.886420148,41.4019203762,11.6726388842,0.0,10.5075,1.16513888418
 09/08  12:00:00,323.818323222,30.7279029998,22.2565420618,0.0,62.886420148,41.4019203762,11.672662393,0.0,10.5075,1.16516239304
 09/08  13:00:00,325.928235421,30.7279029998,27.3799788533,0.0,62.886420148,41.4019203762,12.8178940733,0.0,10.5075,2.31039407333
 09/08  14:00:00,321.490270913,30.7279029998,32.0155775039,0.0,62.886420148,41.4019203762,11.6724243613,0.0,10.5075,1.1649243613
 09/08  15:00:00,318.754370916,30.7279029998,34.9573118027,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  16:00:00,318.92799203,30.7279029998,35.2774552976,0.0,62.886420148,41.4019203762,11.6724680552,0.0,10.5075,1.16496805521
 09/08  17:00:00,318.439938336,30.7279029998,34.6672604703,0.0,62.886420148,41.4019203762,11.6723960711,0.0,10.5075,1.16489607113
 09/08  18:00:00,305.072343597,30.7279029998,25.1272286465,0.0,41.9242800987,36.8599292233,10.5049215129,0.0,9.34,1.16492151291
 09/08  19:00:00,288.481081636,30.7279029998,16.324196833,0.0,41.9242800987,36.8599292233,10.90855665,0.403786384865,9.34,1.16477026514
 09/08  20:00:00,246.346551018,30.7279029998,11.295565633,0.0,34.9369000822,32.3179380704,10.8312570673,1.4941012137,8.1725,1.16465585361
 09/08  21:00:00,172.843120487,30.7279029998,7.23213818619,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  22:00:00,106.697769053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933813147,0.0,2.335,1.16433813147
 09/08  23:00:00,135.527577609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  24:00:00,108.262791014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,94.3414299904,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554304603,0.0,1.75125,1.16429304603
 09/09  02:00:00,91.6985297578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  03:00:00,88.9412192321,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,93.1368096728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,91.1078617449,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552777667,0.0,1.75125,1.16427777667
 09/09  06:00:00,125.97893632,30.7279029998,0.00351504455725,0.0,6.98738001645,14.1499734587,143.448148434,139.925648434,3.5025,0.02
 09/09  07:00:00,130.895630914,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,144.783613717,140.116668642,3.5025,1.16444507544
 09/09  08:00:00,197.466867662,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,117.852298232,111.994798232,5.8375,0.02
 09/09  09:00:00,220.16005956,30.7279029998,0.00596196393548,0.0,41.9242800987,36.8599292233,90.7574112493,80.2528427531,9.34,1.16456849623
 09/09  10:00:00,246.569241721,30.7279029998,0.0190947713417,0.0,62.886420148,41.4019203762,64.1673240376,52.4948882543,10.5075,1.16493578333
 09/09  11:00:00,278.41819485,30.7279029998,0.706822833722,0.0,62.886420148,41.4019203762,37.8717602443,26.1991268437,10.5075,1.16513340057
 09/09  12:00:00,264.744304833,30.7279029998,2.38908855631,0.0,62.886420148,41.4019203762,22.3051576107,10.6326144016,10.5075,1.16504320904
 09/09  13:00:00,265.134306836,30.7279029998,4.19048270705,0.0,62.886420148,41.4019203762,12.2636379864,0.590983631794,10.5075,1.16515435457
 09/09  14:00:00,265.399272325,30.7279029998,6.13778635593,0.0,62.886420148,41.4019203762,11.6724786219,0.0,10.5075,1.16497862193
 09/09  15:00:00,265.087290815,30.7279029998,7.71273074213,0.0,62.886420148,41.4019203762,11.6724047002,0.0,10.5075,1.16490470019
 09/09  16:00:00,267.706058618,30.7279029998,8.57025442581,0.0,62.886420148,41.4019203762,11.6725278757,0.0,10.5075,1.16502787574
 09/09  17:00:00,269.598775217,30.7279029998,9.06501520322,0.0,62.886420148,41.4019203762,11.6724234182,0.0,10.5075,1.16492341815
 09/09  18:00:00,248.075798561,30.7279029998,4.7122932211,0.0,34.9369000822,32.3179380704,9.69632842662,1.50382842662,8.1725,0.02
 09/09  19:00:00,213.075018473,30.7279029998,1.00354373301,0.0,20.9621400493,23.2339557645,24.8623412604,17.8600098384,5.8375,1.16483142197
 09/09  20:00:00,194.244636194,30.7279029998,0.129164527609,0.0,20.9621400493,23.2339557645,41.2115733822,34.209445484,5.8375,1.16462789824
 09/09  21:00:00,143.959860543,30.7279029998,0.0440762552648,0.0,6.98738001645,14.1499734587,25.9164753514,22.3939753514,3.5025,0.02
 09/09  22:00:00,93.1342005829,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571773057,0.0,1.75125,1.16446773057
 09/09  23:00:00,124.827029368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,96.4842699104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555896296,0.0,1.75125,1.16430896296
 09/10  01:00:00,87.3037881358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,86.2757941879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,84.886621682,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549063952,0.0,1.75125,1.16424063952
 09/10  04:00:00,90.2744968423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,89.14132426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,125.456683104,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,184.730961794,180.0641782,3.5025,1.16428359466
 09/10  07:00:00,131.558831756,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,170.633960799,167.111460799,3.5025,0.02
 09/10  08:00:00,170.537439439,30.7279029998,0.00381484002947,0.0,6.98738001645,14.1499734587,138.455414063,134.932914063,3.5025,0.02
 09/10  09:00:00,148.746366235,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,117.628963886,112.962107721,3.5025,1.16435616493
 09/10  10:00:00,187.129137434,30.7279029998,0.00597314038066,0.0,27.9495200658,27.7759469175,85.288009286,78.263009286,7.005,0.02
 09/10  11:00:00,221.385829184,30.7279029998,0.0599384334761,0.0,27.9495200658,27.7759469175,60.7129442012,52.5431971214,7.005,1.16474707979
 09/10  12:00:00,240.575598364,30.7279029998,2.116143384,0.0,41.9242800987,36.8599292233,30.3700218801,19.8653013073,9.34,1.16472057282
 09/10  13:00:00,245.660561738,30.7279029998,4.60901283359,0.0,41.9242800987,36.8599292233,12.7698595435,2.26501550134,9.34,1.16484404217
 09/10  14:00:00,247.625364369,30.7279029998,6.3550730292,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  15:00:00,247.674511382,30.7279029998,7.54821592654,0.0,41.9242800987,36.8599292233,10.5047480236,0.0,9.34,1.1647480236
 09/10  16:00:00,250.040609936,30.7279029998,8.27399248102,0.0,41.9242800987,36.8599292233,10.504724179,0.0,9.34,1.16472417901
 09/10  17:00:00,221.159137434,30.7279029998,7.37665938683,0.0,27.9495200658,27.7759469175,8.16978237075,0.0,7.005,1.16478237075
 09/10  18:00:00,222.385839742,30.7279029998,4.78931378666,0.0,13.9747600329,18.6919646116,5.98510496641,1.29510496641,4.67,0.02
 09/10  19:00:00,218.167026455,30.7279029998,2.82706016985,0.0,13.9747600329,18.6919646116,7.71963962332,1.88504896012,4.67,1.1645906632
 09/10  20:00:00,198.808145276,30.7279029998,0.662331968729,0.0,13.9747600329,18.6919646116,20.7053687061,16.0153687061,4.67,0.02
 09/10  21:00:00,173.825798344,30.7279029998,0.032903693169,0.0,13.9747600329,18.6919646116,6.99265964969,1.15819767983,4.67,1.16446196986
 09/10  22:00:00,108.538542601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,137.790194597,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551990266,0.0,1.75125,1.16426990266
 09/10  24:00:00,110.454346263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,102.818298126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,101.63882517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,101.108272602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923728706,0.0,2.335,1.16423728706
 09/11  04:00:00,107.971092988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,107.31691463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,157.073728309,30.7279029998,0.0115679931919,0.0,13.9747600329,18.6919646116,87.4836886496,81.6494563235,4.67,1.16423232612
 09/11  07:00:00,169.668082464,30.7279029998,0.0115857873142,0.0,13.9747600329,18.6919646116,87.5293489478,82.8393489478,4.67,0.02
 09/11  08:00:00,249.486398554,30.7279029998,0.0461223760876,0.0,34.9369000822,32.3179380704,62.9617478144,53.6246540196,8.1725,1.16459379474
 09/11  09:00:00,285.038705394,30.7279029998,2.17388212668,0.0,62.886420148,41.4019203762,29.1174478718,18.5899478718,10.5075,0.02
 09/11  10:00:00,282.26445185,30.7279029998,4.88539308163,0.0,62.886420148,41.4019203762,12.9352131236,1.26293653974,10.5075,1.16477658386
 09/11  11:00:00,311.386955714,30.7279029998,7.11467197548,0.0,62.886420148,41.4019203762,11.6726598691,0.0,10.5075,1.1651598691
 09/11  12:00:00,301.251911301,30.7279029998,8.01270998146,0.0,62.886420148,41.4019203762,11.6728297329,0.0,10.5075,1.1653297329
 09/11  13:00:00,297.838514159,30.7279029998,8.30110998457,0.0,62.886420148,41.4019203762,11.6726784442,0.0,10.5075,1.16517844422
 09/11  14:00:00,291.044701936,30.7279029998,8.47616356692,0.0,62.886420148,41.4019203762,11.6725926884,0.0,10.5075,1.16509268845
 09/11  15:00:00,286.352708944,30.7279029998,8.76276954424,0.0,62.886420148,41.4019203762,11.6724673929,0.0,10.5075,1.16496739288
 09/11  16:00:00,286.084386899,30.7279029998,8.85512579846,0.0,62.886420148,41.4019203762,11.6723843836,0.0,10.5075,1.16488438361
 09/11  17:00:00,285.477378712,30.7279029998,8.76129421042,0.0,62.886420148,41.4019203762,11.6725261393,0.0,10.5075,1.16502613931
 09/11  18:00:00,279.368518989,30.7279029998,7.30043282082,0.0,41.9242800987,36.8599292233,10.8832321029,0.378389015788,9.34,1.16484308715
 09/11  19:00:00,280.196428176,30.7279029998,4.69639227172,0.0,41.9242800987,36.8599292233,11.0121993487,0.50750545488,9.34,1.16469389385
 09/11  20:00:00,248.467440514,30.7279029998,2.41130642054,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/11  21:00:00,180.537001867,30.7279029998,0.307919732037,0.0,13.9747600329,18.6919646116,5.83460639783,0.0,4.67,1.16460639783
 09/11  22:00:00,119.313535176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,149.553190575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926888952,0.0,2.335,1.16426888952
 09/11  24:00:00,124.38644534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,112.714732036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,110.749164492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928368545,0.0,2.335,1.16428368545
 09/12  03:00:00,109.350744242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,133.642087575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,132.761325884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920200863,0.0,2.335,1.16420200863
 09/12  06:00:00,182.100557582,30.7279029998,0.0121811574204,0.0,13.9747600329,18.6919646116,66.664671006,61.974671006,4.67,0.02
 09/12  07:00:00,185.53293229,30.7279029998,0.00502037921108,0.0,13.9747600329,18.6919646116,85.048416249,80.358416249,4.67,0.02
 09/12  08:00:00,250.977173588,30.7279029998,0.00715031839437,0.0,34.9369000822,32.3179380704,73.1795365441,63.842535235,8.1725,1.16450130903
 09/12  09:00:00,281.182828242,30.7279029998,0.0187090345474,0.0,62.886420148,41.4019203762,47.2533989665,36.7258989665,10.5075,0.02
 09/12  10:00:00,276.381186346,30.7279029998,0.722655394573,0.0,62.886420148,41.4019203762,31.5854372019,19.9129918291,10.5075,1.16494537286
 09/12  11:00:00,302.911625495,30.7279029998,2.37062053424,0.0,62.886420148,41.4019203762,14.9426293641,3.27004495231,10.5075,1.1650844118
 09/12  12:00:00,288.462962242,30.7279029998,2.33063826215,0.0,62.886420148,41.4019203762,13.8172394404,0.999393661955,10.5075,2.31034577843
 09/12  13:00:00,285.129239468,30.7279029998,1.11449099827,0.0,62.886420148,41.4019203762,15.7760703892,4.10336176103,10.5075,1.16520862812
 09/12  14:00:00,279.022697049,30.7279029998,0.245840969553,0.0,62.886420148,41.4019203762,20.3914035984,8.71889210979,10.5075,1.1650114886
 09/12  15:00:00,275.562129095,30.7279029998,0.174744839288,0.0,62.886420148,41.4019203762,19.2502226451,7.57788653209,10.5075,1.16483611301
 09/12  16:00:00,275.463903369,30.7279029998,0.179590455741,0.0,62.886420148,41.4019203762,20.0905236123,9.56302361233,10.5075,0.02
 09/12  17:00:00,274.395127656,30.7279029998,0.169927295556,0.0,62.886420148,41.4019203762,26.8353314149,15.1628408364,10.5075,1.16499057843
 09/12  18:00:00,268.523616167,30.7279029998,0.126607980826,0.0,41.9242800987,36.8599292233,38.3323515619,27.8275261225,9.34,1.16482543933
 09/12  19:00:00,261.21424521,30.7279029998,0.0831223602329,0.0,41.9242800987,36.8599292233,51.9927413147,41.4880370871,9.34,1.16470422757
 09/12  20:00:00,234.224730397,30.7279029998,0.0373489909609,0.0,34.9369000822,32.3179380704,62.9335082679,53.5962478903,8.1725,1.16476037758
 09/12  21:00:00,169.394064995,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,35.6725401902,30.9825401902,4.67,0.02
 09/12  22:00:00,113.240978452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934752902,0.0,2.335,1.16434752902
 09/12  23:00:00,143.096994433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,115.3492425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,105.572841376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925592285,0.0,2.335,1.16425592285
 09/13  02:00:00,103.389767587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,102.439980643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,109.326747542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,109.201215722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924997911,0.0,2.335,1.16424997911
 09/13  06:00:00,156.413827563,30.7279029998,0.00884524048115,0.0,13.9747600329,18.6919646116,105.732960364,101.042960364,4.67,0.02
 09/13  07:00:00,164.049435774,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,119.203011684,114.513011684,4.67,0.02
 09/13  08:00:00,239.211703348,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,107.859187777,98.5220925496,8.1725,1.16459522692
 09/13  09:00:00,268.427772819,30.7279029998,0.0152571319384,0.0,62.886420148,41.4019203762,84.8804163979,73.2082769916,10.5075,1.16463940632
 09/13  10:00:00,262.082906377,30.7279029998,0.0115172061548,0.0,62.886420148,41.4019203762,68.5939398599,56.9216583252,10.5075,1.16478153464
 09/13  11:00:00,290.511730314,30.7279029998,0.0121442056498,0.0,62.886420148,41.4019203762,46.325939133,34.6533538975,10.5075,1.16508523547
 09/13  12:00:00,277.214786211,30.7279029998,0.11034434444,0.0,62.886420148,41.4019203762,30.004109261,18.3313174974,10.5075,1.1652917636
 09/13  13:00:00,276.819469588,30.7279029998,0.806119333543,0.0,62.886420148,41.4019203762,16.8722911811,5.19965548948,10.5075,1.16513569157
 09/13  14:00:00,272.627425905,30.7279029998,2.13774897021,0.0,62.886420148,41.4019203762,11.6724765285,0.0,10.5075,1.16497652852
 09/13  15:00:00,269.022482087,30.7279029998,3.14459224513,0.0,62.886420148,41.4019203762,11.6723189533,0.0,10.5075,1.16481895327
 09/13  16:00:00,268.893678225,30.7279029998,3.58126143479,0.0,62.886420148,41.4019203762,11.672452905,0.0,10.5075,1.16495290497
 09/13  17:00:00,268.127736706,30.7279029998,3.87030990261,0.0,62.886420148,41.4019203762,11.6723956603,0.0,10.5075,1.16489566026
 09/13  18:00:00,260.801050822,30.7279029998,1.69066543614,0.0,41.9242800987,36.8599292233,13.3545874341,3.99458743407,9.34,0.02
 09/13  19:00:00,258.516805067,30.7279029998,0.20049411715,0.0,41.9242800987,36.8599292233,33.3394880824,22.8347604056,9.34,1.1647276768
 09/13  20:00:00,226.787973628,30.7279029998,0.0561490059092,0.0,34.9369000822,32.3179380704,55.4969630591,46.1596749132,8.1725,1.16478814595
 09/13  21:00:00,163.319101307,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,35.0736967059,30.3836967059,4.67,0.02
 09/13  22:00:00,102.422236605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942038606,0.0,2.335,1.16442038606
 09/13  23:00:00,133.586739029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,105.012239645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,96.0899107896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924184027,0.0,2.335,1.16424184027
 09/14  02:00:00,94.6312867714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,93.4136978025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,98.9191047173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924637476,0.0,2.335,1.16424637476
 09/14  05:00:00,97.4890650666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,145.333964508,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,176.117906915,171.427906915,4.67,0.02
 09/14  07:00:00,152.17782214,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,164.072794667,158.238404301,4.67,1.16439036539
 09/14  08:00:00,231.728822809,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,130.280467238,122.087967238,8.1725,0.02
 09/14  09:00:00,264.348863111,30.7279029998,0.0104112100474,0.0,62.886420148,41.4019203762,92.3819125093,80.709739582,10.5075,1.1646729273
 09/14  10:00:00,259.536405359,30.7279029998,0.0152193257428,0.0,62.886420148,41.4019203762,64.0313766406,52.3590909756,10.5075,1.16478566505
 09/14  11:00:00,291.265431519,30.7279029998,0.90248952827,0.0,62.886420148,41.4019203762,30.9158172434,19.2432804802,10.5075,1.16503676318
 09/14  12:00:00,281.031055133,30.7279029998,3.15870682467,0.0,62.886420148,41.4019203762,12.6682651909,0.995537572771,10.5075,1.16522761817
 09/14  13:00:00,282.357599779,30.7279029998,5.57015121898,0.0,62.886420148,41.4019203762,11.6725761572,0.0,10.5075,1.16507615723
 09/14  14:00:00,281.216141675,30.7279029998,7.73100453842,0.0,62.886420148,41.4019203762,11.6724550511,0.0,10.5075,1.16495505109
 09/14  15:00:00,278.616937848,30.7279029998,9.03347979487,0.0,62.886420148,41.4019203762,11.6725204991,0.0,10.5075,1.16502049907
 09/14  16:00:00,279.036955079,30.7279029998,9.51012023912,0.0,62.886420148,41.4019203762,11.6724470483,0.0,10.5075,1.16494704832
 09/14  17:00:00,278.570585015,30.7279029998,9.69322927901,0.0,62.886420148,41.4019203762,11.6723874212,0.0,10.5075,1.16488742117
 09/14  18:00:00,269.483593988,30.7279029998,6.79345684699,0.0,41.9242800987,36.8599292233,12.1519652549,1.64708062857,9.34,1.16488462638
 09/14  19:00:00,261.883846807,30.7279029998,2.12415937302,0.0,41.9242800987,36.8599292233,14.8360486404,5.47604864042,9.34,0.02
 09/14  20:00:00,224.447947989,30.7279029998,0.110241184847,0.0,34.9369000822,32.3179380704,39.0231371649,29.6859723354,8.1725,1.1646648295
 09/14  21:00:00,160.070574986,30.7279029998,0.019600744364,0.0,13.9747600329,18.6919646116,24.2424498106,18.4078414866,4.67,1.16460832392
 09/14  22:00:00,99.3545405186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,132.557743238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,105.291321883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923312677,0.0,2.335,1.16423312677
 09/15  01:00:00,96.1203488379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,95.0026664382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,94.6895159574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925660739,0.0,2.335,1.16425660739
 09/15  04:00:00,116.987798986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,116.907037504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,165.543201394,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,145.591068353,140.901068353,4.67,0.02
 09/15  07:00:00,167.071739205,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,148.117755455,142.283364795,4.67,1.16439066014
 09/15  08:00:00,235.166140116,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,124.306755556,116.114255556,8.1725,0.02
 09/15  09:00:00,268.638224249,30.7279029998,0.0172435032087,0.0,62.886420148,41.4019203762,82.8210043333,71.1487836612,10.5075,1.16472067214
 09/15  10:00:00,268.789571774,30.7279029998,0.568274416551,0.0,62.886420148,41.4019203762,42.8737318786,31.2014293518,10.5075,1.16480252674
 09/15  11:00:00,304.847690852,30.7279029998,5.01532133646,0.0,62.886420148,41.4019203762,12.8318123155,1.15944031032,10.5075,1.16487200515
 09/15  12:00:00,294.254539954,30.7279029998,7.32699664561,0.0,62.886420148,41.4019203762,11.6726758552,0.0,10.5075,1.16517585518
 09/15  13:00:00,291.89240124,30.7279029998,8.81643833544,0.0,62.886420148,41.4019203762,11.6727882661,0.0,10.5075,1.16528826614
 09/15  14:00:00,288.296047608,30.7279029998,10.8615535387,0.0,62.886420148,41.4019203762,11.6724461569,0.0,10.5075,1.16494615689
 09/15  15:00:00,281.783395421,30.7279029998,11.3849014333,0.0,62.886420148,41.4019203762,11.6723244907,0.0,10.5075,1.16482449067
 09/15  16:00:00,278.05484382,30.7279029998,10.5638823323,0.0,62.886420148,41.4019203762,11.6724541185,0.0,10.5075,1.16495411853
 09/15  17:00:00,273.764393861,30.7279029998,9.50168116238,0.0,62.886420148,41.4019203762,11.6723920994,0.0,10.5075,1.1648920994
 09/15  18:00:00,263.853796795,30.7279029998,5.54690945432,0.0,41.9242800987,36.8599292233,11.8977506535,1.39284325726,9.34,1.16490739629
 09/15  19:00:00,249.981030056,30.7279029998,1.75937401497,0.0,41.9242800987,36.8599292233,17.8776524355,7.37291842857,9.34,1.16473400695
 09/15  20:00:00,216.505042357,30.7279029998,0.111075375114,0.0,34.9369000822,32.3179380704,37.5642088664,29.3717088664,8.1725,0.02
 09/15  21:00:00,155.091435611,30.7279029998,0.0322917764739,0.0,13.9747600329,18.6919646116,21.3370253616,15.5024581908,4.67,1.1645671708
 09/15  22:00:00,99.6489204755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,132.706730452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930303193,0.0,2.335,1.16430303193
 09/15  24:00:00,104.622924557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,91.4907258576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,88.9493730501,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555592573,0.0,1.75125,1.16430592573
 09/16  03:00:00,87.7738840756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,93.7368571827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,92.8169346328,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555268813,0.0,1.75125,1.16430268813
 09/16  06:00:00,129.400766648,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,158.099014763,154.576514763,3.5025,0.02
 09/16  07:00:00,136.367323788,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,154.84880658,151.32630658,3.5025,0.02
 09/16  08:00:00,201.529934961,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,131.801841557,124.79972204,5.8375,1.16461951726
 09/16  09:00:00,225.958140753,30.7279029998,0.00687593019064,0.0,41.9242800987,36.8599292233,97.5778394208,87.0731614372,9.34,1.16467798361
 09/16  10:00:00,254.238359052,30.7279029998,0.0229025383179,0.0,62.886420148,41.4019203762,63.7566631538,53.2291631538,10.5075,0.02
 09/16  11:00:00,288.499334643,30.7279029998,0.941069137506,0.0,62.886420148,41.4019203762,32.6649363808,19.8472791604,10.5075,2.31015722048
 09/16  12:00:00,279.40650369,30.7279029998,3.36086272392,0.0,62.886420148,41.4019203762,13.6267555285,1.95411189936,10.5075,1.16514362915
 09/16  13:00:00,280.791066845,30.7279029998,5.97027108909,0.0,62.886420148,41.4019203762,11.6727670311,0.0,10.5075,1.16526703115
 09/16  14:00:00,279.400534278,30.7279029998,8.1162121983,0.0,62.886420148,41.4019203762,11.6725592332,0.0,10.5075,1.16505923324
 09/16  15:00:00,275.213656514,30.7279029998,9.18797174415,0.0,62.886420148,41.4019203762,11.6724884905,0.0,10.5075,1.16498849047
 09/16  16:00:00,273.754488993,30.7279029998,9.43183009761,0.0,62.886420148,41.4019203762,11.6724041526,0.0,10.5075,1.16490415258
 09/16  17:00:00,272.097725873,30.7279029998,9.2656229206,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  18:00:00,250.662455792,30.7279029998,6.17398549331,0.0,34.9369000822,32.3179380704,10.3154655567,0.97798516011,8.1725,1.16498039658
 09/16  19:00:00,216.311651002,30.7279029998,2.441105986,0.0,20.9621400493,23.2339557645,14.9205499713,7.91833016085,5.8375,1.16471981045
 09/16  20:00:00,198.448133778,30.7279029998,1.03048468778,0.0,20.9621400493,23.2339557645,27.4185496271,20.4163773476,5.8375,1.16467227955
 09/16  21:00:00,147.987353107,30.7279029998,0.073231070069,0.0,6.98738001645,14.1499734587,6.78600235888,3.26350235888,3.5025,0.02
 09/16  22:00:00,98.1143643596,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567807317,0.0,1.75125,1.16442807317
 09/16  23:00:00,131.052996327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,104.667194388,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563833579,0.0,1.75125,1.16438833579
 09/17  01:00:00,95.3888317266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,95.1128198544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,92.6263225146,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553824079,0.0,1.75125,1.16428824079
 09/17  04:00:00,95.7810200056,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,91.9853772692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,127.678659532,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,171.164115103,166.497349747,3.5025,1.16426535644
 09/17  07:00:00,132.358401142,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,172.771076761,169.248576761,3.5025,0.02
 09/17  08:00:00,168.017752344,30.7279029998,0.00365024801852,0.0,6.98738001645,14.1499734587,149.147673773,145.625173773,3.5025,0.02
 09/17  09:00:00,147.581991489,30.7279029998,0.00366503449122,0.0,6.98738001645,14.1499734587,120.048353125,115.381486103,3.5025,1.16436702113
 09/17  10:00:00,189.365344972,30.7279029998,0.0324329820713,0.0,27.9495200658,27.7759469175,71.1259080834,64.1009080834,7.005,0.02
 09/17  11:00:00,228.263687336,30.7279029998,2.5658840132,0.0,27.9495200658,27.7759469175,30.1106878726,21.9410202886,7.005,1.16466758396
 09/17  12:00:00,245.742582398,30.7279029998,5.63114889991,0.0,41.9242800987,36.8599292233,10.504823289,0.0,9.34,1.164823289
 09/17  13:00:00,244.29034403,30.7279029998,6.85546139451,0.0,41.9242800987,36.8599292233,10.5047793768,0.0,9.34,1.16477937683
 09/17  14:00:00,241.53438699,30.7279029998,8.64229492686,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  15:00:00,238.755994113,30.7279029998,10.0168439561,0.0,41.9242800987,36.8599292233,10.5046895125,0.0,9.34,1.16468951249
 09/17  16:00:00,239.981613822,30.7279029998,11.0073353097,0.0,41.9242800987,36.8599292233,10.5048512211,0.0,9.34,1.16485122111
 09/17  17:00:00,210.281640479,30.7279029998,10.2221978512,0.0,27.9495200658,27.7759469175,8.16973790468,0.0,7.005,1.16473790468
 09/17  18:00:00,210.116447929,30.7279029998,6.55339364268,0.0,13.9747600329,18.6919646116,6.82693211184,2.13693211184,4.67,0.02
 09/17  19:00:00,198.117215262,30.7279029998,2.96976731483,0.0,13.9747600329,18.6919646116,16.1750288551,10.3404780925,4.67,1.16455076254
 09/17  20:00:00,177.595721398,30.7279029998,0.194949775392,0.0,13.9747600329,18.6919646116,40.9174293759,36.2274293759,4.67,0.02
 09/17  21:00:00,155.956804435,30.7279029998,0.00550909672322,0.0,13.9747600329,18.6919646116,26.350069042,20.5156075796,4.67,1.16446146237
 09/17  22:00:00,90.8503706622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,123.105616521,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548635633,0.0,1.75125,1.16423635633
 09/17  24:00:00,93.9073734226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,85.5079433521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,83.4082289788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,82.449647914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920611646,0.0,2.335,1.16420611646
 09/18  04:00:00,88.3109968916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,87.310089155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,139.414503755,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,173.692896153,167.858692891,4.67,1.16420326146
 09/18  07:00:00,140.147645872,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,160.474677238,155.784677238,4.67,0.02
 09/18  08:00:00,220.958976982,30.7279029998,0.00515411599125,0.0,34.9369000822,32.3179380704,128.791688218,119.454614659,8.1725,1.16457355921
 09/18  09:00:00,250.575318526,30.7279029998,0.00906790730239,0.0,62.886420148,41.4019203762,92.9352904449,82.4077904449,10.5075,0.02
 09/18  10:00:00,242.748671455,30.7279029998,0.0118264237465,0.0,62.886420148,41.4019203762,71.8272703473,60.1550046257,10.5075,1.16476572164
 09/18  11:00:00,275.147254013,30.7279029998,0.481096529733,0.0,62.886420148,41.4019203762,45.4383587065,33.765698075,10.5075,1.16516063147
 09/18  12:00:00,263.033044083,30.7279029998,2.36202862156,0.0,62.886420148,41.4019203762,24.9112961917,13.2384558454,10.5075,1.16534034634
 09/18  13:00:00,264.888524253,30.7279029998,4.90247660859,0.0,62.886420148,41.4019203762,12.439058562,0.766362759367,10.5075,1.16519580262
 09/18  14:00:00,265.853716094,30.7279029998,7.72333177761,0.0,62.886420148,41.4019203762,11.6726170491,0.0,10.5075,1.16511704911
 09/18  15:00:00,264.79981386,30.7279029998,9.23985719706,0.0,62.886420148,41.4019203762,11.6724982467,0.0,10.5075,1.16499824673
 09/18  16:00:00,265.809154073,30.7279029998,9.63878773157,0.0,62.886420148,41.4019203762,11.6724221615,0.0,10.5075,1.16492216149
 09/18  17:00:00,266.213381186,30.7279029998,9.75015486168,0.0,62.886420148,41.4019203762,11.67235996,0.0,10.5075,1.16485995999
 09/18  18:00:00,262.871546155,30.7279029998,6.58886109988,0.0,41.9242800987,36.8599292233,11.6873278698,1.18243203221,9.34,1.16489583754
 09/18  19:00:00,252.180569694,30.7279029998,2.3473679189,0.0,41.9242800987,36.8599292233,24.2439553528,13.7392029534,9.34,1.16475239942
 09/18  20:00:00,216.987331076,30.7279029998,0.198663712211,0.0,34.9369000822,32.3179380704,44.2949942794,34.9578479886,8.1725,1.16464629073
 09/18  21:00:00,153.812328151,30.7279029998,0.02821848474,0.0,13.9747600329,18.6919646116,27.7605820029,23.0705820029,4.67,0.02
 09/18  22:00:00,91.8404229384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,124.668732901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933524764,0.0,2.335,1.16433524764
 09/18  24:00:00,95.591712679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,84.9807181554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,83.4248461207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928327148,0.0,2.335,1.16428327148
 09/19  03:00:00,82.6788629753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,104.723895101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  05:00:00,104.611910111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920688078,0.0,2.335,1.16420688078
 09/19  06:00:00,157.13544944,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,171.476236597,166.786236597,4.67,0.02
 09/19  07:00:00,152.613616667,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,160.417777883,155.727777883,4.67,0.02
 09/19  08:00:00,223.158305543,30.7279029998,0.00471241335329,0.0,34.9369000822,32.3179380704,131.341929893,122.004850044,8.1725,1.1645798485
 09/19  09:00:00,253.234753294,30.7279029998,0.00897749842512,0.0,62.886420148,41.4019203762,95.4755985787,83.8033923348,10.5075,1.1647062439
 09/19  10:00:00,246.49487941,30.7279029998,0.0123558371946,0.0,62.886420148,41.4019203762,68.3486521753,57.8211521753,10.5075,0.02
 09/19  11:00:00,280.809678632,30.7279029998,0.787396104878,0.0,62.886420148,41.4019203762,39.7939401526,26.9762481913,10.5075,2.3101919613
 09/19  12:00:00,271.749051534,30.7279029998,3.3057965757,0.0,62.886420148,41.4019203762,16.8076820363,5.13495862222,10.5075,1.16522341406
 09/19  13:00:00,275.568889942,30.7279029998,6.41952207304,0.0,62.886420148,41.4019203762,11.6725737314,0.0,10.5075,1.16507373141
 09/19  14:00:00,277.428544818,30.7279029998,8.93893920964,0.0,62.886420148,41.4019203762,11.6724198021,0.0,10.5075,1.16491980215
 09/19  15:00:00,276.71111366,30.7279029998,10.489854041,0.0,62.886420148,41.4019203762,11.6724741839,0.0,10.5075,1.16497418392
 09/19  16:00:00,277.65729019,30.7279029998,11.1610502714,0.0,62.886420148,41.4019203762,11.6724096165,0.0,10.5075,1.16490961652
 09/19  17:00:00,277.701235834,30.7279029998,11.6720912089,0.0,62.886420148,41.4019203762,11.6723588354,0.0,10.5075,1.16485883536
 09/19  18:00:00,273.357369324,30.7279029998,9.42505995059,0.0,41.9242800987,36.8599292233,10.9997924255,1.63979242547,9.34,0.02
 09/19  19:00:00,255.125190107,30.7279029998,5.14042873794,0.0,41.9242800987,36.8599292233,12.8793979582,2.37470228992,9.34,1.16469566828
 09/19  20:00:00,217.552347962,30.7279029998,0.763615648459,0.0,34.9369000822,32.3179380704,28.7297982147,19.3925353273,8.1725,1.16476288745
 09/19  21:00:00,154.308647177,30.7279029998,0.0530436947343,0.0,13.9747600329,18.6919646116,15.4783966563,10.7883966563,4.67,0.02
 09/19  22:00:00,97.3417097778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942111635,0.0,2.335,1.16442111635
 09/19  23:00:00,129.054224404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,100.913215738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,91.0117761771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922014198,0.0,2.335,1.16422014198
 09/20  02:00:00,89.3716087599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
