Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  03:00:00,87.9954015947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,93.7168840619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922674811,0.0,2.335,1.16422674811
 09/20  05:00:00,92.4788091912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,145.973090371,30.7279029998,0.000643790771128,0.0,13.9747600329,18.6919646116,137.680231871,132.990231871,4.67,0.02
 09/20  07:00:00,152.078279699,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,127.453884927,121.619509711,4.67,1.16437521619
 09/20  08:00:00,233.646646773,30.7279029998,0.00558994271054,0.0,34.9369000822,32.3179380704,95.7877758614,87.5952758614,8.1725,0.02
 09/20  09:00:00,268.716712947,30.7279029998,0.594212272283,0.0,62.886420148,41.4019203762,56.294661137,44.6224948102,10.5075,1.1646663268
 09/20  10:00:00,266.362750883,30.7279029998,4.13778204464,0.0,62.886420148,41.4019203762,24.5468431075,12.8745561653,10.5075,1.16478694227
 09/20  11:00:00,303.146288346,30.7279029998,7.38035785783,0.0,62.886420148,41.4019203762,11.6725478063,0.0,10.5075,1.16504780628
 09/20  12:00:00,296.276963689,30.7279029998,9.71393003562,0.0,62.886420148,41.4019203762,11.6727478776,0.0,10.5075,1.1652478776
 09/20  13:00:00,296.154379076,30.7279029998,11.6421045947,0.0,62.886420148,41.4019203762,11.6726025422,0.0,10.5075,1.16510254223
 09/20  14:00:00,293.747160436,30.7279029998,14.0856900407,0.0,62.886420148,41.4019203762,11.6724875476,0.0,10.5075,1.16498754762
 09/20  15:00:00,290.773865096,30.7279029998,16.3451994216,0.0,62.886420148,41.4019203762,11.6723537297,0.0,10.5075,1.16485372969
 09/20  16:00:00,291.129705699,30.7279029998,17.2875709124,0.0,62.886420148,41.4019203762,11.6724936001,0.0,10.5075,1.16499360006
 09/20  17:00:00,290.338040173,30.7279029998,17.6756757183,0.0,62.886420148,41.4019203762,11.6724404999,0.0,10.5075,1.16494049992
 09/20  18:00:00,285.379976185,30.7279029998,14.3471603744,0.0,41.9242800987,36.8599292233,11.4382024996,0.933258068467,9.34,1.16494443114
 09/20  19:00:00,277.307093909,30.7279029998,11.0658490082,0.0,41.9242800987,36.8599292233,10.5511988785,1.19119887849,9.34,0.02
 09/20  20:00:00,237.61582776,30.7279029998,7.8099661611,0.0,34.9369000822,32.3179380704,11.1463345287,1.80910544416,8.1725,1.16472908455
 09/20  21:00:00,163.864074928,30.7279029998,2.09776062947,0.0,13.9747600329,18.6919646116,5.83454652315,0.0,4.67,1.16454652315
 09/20  22:00:00,97.3777580659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,128.522000264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,102.082471837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923724431,0.0,2.335,1.16423724431
 09/21  01:00:00,93.332269168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,93.6452082971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,92.1768850848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926307886,0.0,2.335,1.16426307886
 09/21  04:00:00,97.5217282812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,94.7405633386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,146.950331716,30.7279029998,0.00911913313101,0.0,13.9747600329,18.6919646116,82.8990402198,78.2090402198,4.67,0.02
 09/21  07:00:00,149.810616269,30.7279029998,0.00904431140228,0.0,13.9747600329,18.6919646116,89.3961874497,83.5617211068,4.67,1.16446634295
 09/21  08:00:00,231.644052792,30.7279029998,0.510813314891,0.0,34.9369000822,32.3179380704,65.4814317308,56.1444276134,8.1725,1.16450411737
 09/21  09:00:00,264.337513045,30.7279029998,3.42462705432,0.0,62.886420148,41.4019203762,38.4023169305,27.8748169305,10.5075,0.02
 09/21  10:00:00,256.065382704,30.7279029998,5.45487503481,0.0,62.886420148,41.4019203762,24.125401326,12.4530069786,10.5075,1.16489434732
 09/21  11:00:00,288.802611135,30.7279029998,7.32363804872,0.0,62.886420148,41.4019203762,11.6726017833,0.0,10.5075,1.16510178326
 09/21  12:00:00,277.250603706,30.7279029998,8.8798306865,0.0,62.886420148,41.4019203762,11.6727862709,0.0,10.5075,1.16528627085
 09/21  13:00:00,276.720875588,30.7279029998,10.3268012953,0.0,62.886420148,41.4019203762,11.6726453026,0.0,10.5075,1.16514530256
 09/21  14:00:00,274.323977976,30.7279029998,11.6597208191,0.0,62.886420148,41.4019203762,11.6725697148,0.0,10.5075,1.16506971485
 09/21  15:00:00,271.576201704,30.7279029998,12.5022190773,0.0,62.886420148,41.4019203762,11.672454189,0.0,10.5075,1.16495418897
 09/21  16:00:00,272.3536559,30.7279029998,12.6770684492,0.0,62.886420148,41.4019203762,11.6723815722,0.0,10.5075,1.16488157219
 09/21  17:00:00,272.004068965,30.7279029998,12.5385008004,0.0,62.886420148,41.4019203762,11.6725366437,0.0,10.5075,1.16503664372
 09/21  18:00:00,269.129841843,30.7279029998,10.012704562,0.0,41.9242800987,36.8599292233,11.7986689585,1.29380661856,9.34,1.1648623399
 09/21  19:00:00,257.801520263,30.7279029998,4.85881429695,0.0,41.9242800987,36.8599292233,12.5782131482,2.07349149458,9.34,1.16472165361
 09/21  20:00:00,220.019856566,30.7279029998,0.825199055902,0.0,34.9369000822,32.3179380704,28.9773118786,20.7848118786,8.1725,0.02
 09/21  21:00:00,156.138109226,30.7279029998,0.107696833823,0.0,13.9747600329,18.6919646116,14.2213784999,8.38677991541,4.67,1.16459858445
 09/21  22:00:00,94.6086849638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,128.281679186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499308321,0.0,2.335,1.164308321
 09/21  24:00:00,100.677943224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,89.5775759574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,87.1906503116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925747163,0.0,2.335,1.16425747163
 09/22  03:00:00,85.0458896149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,106.033378649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,104.414991092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924763334,0.0,2.335,1.16424763334
 09/22  06:00:00,156.477501732,30.7279029998,0.00441795236361,0.0,13.9747600329,18.6919646116,147.819036792,143.129036792,4.67,0.02
 09/22  07:00:00,149.922860608,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,152.74009207,148.05009207,4.67,0.02
 09/22  08:00:00,220.328775691,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,133.328150807,123.991091921,8.1725,1.16455888638
 09/22  09:00:00,250.583161796,30.7279029998,0.00755230846825,0.0,62.886420148,41.4019203762,102.800207645,91.1280182923,10.5075,1.16468935313
 09/22  10:00:00,244.23978447,30.7279029998,0.0102516868846,0.0,62.886420148,41.4019203762,78.5652973517,68.0377973517,10.5075,0.02
 09/22  11:00:00,276.923081107,30.7279029998,0.0105525629664,0.0,62.886420148,41.4019203762,52.4247594662,40.7520860914,10.5075,1.16517337478
 09/22  12:00:00,264.939296968,30.7279029998,0.667118436757,0.0,62.886420148,41.4019203762,29.9889159039,17.1708526901,10.5075,2.31056321382
 09/22  13:00:00,267.799350231,30.7279029998,3.11304846736,0.0,62.886420148,41.4019203762,12.9884589269,1.31588434426,10.5075,1.16507458263
 09/22  14:00:00,269.6701737,30.7279029998,6.2993136423,0.0,62.886420148,41.4019203762,11.6724237205,0.0,10.5075,1.16492372045
 09/22  15:00:00,270.504802446,30.7279029998,8.8980532882,0.0,62.886420148,41.4019203762,11.6724820721,0.0,10.5075,1.16498207206
 09/22  16:00:00,274.662846064,30.7279029998,9.84053451846,0.0,62.886420148,41.4019203762,11.6724210546,0.0,10.5075,1.16492105459
 09/22  17:00:00,279.099731868,30.7279029998,10.4993324287,0.0,62.886420148,41.4019203762,11.6723739033,0.0,10.5075,1.1648739033
 09/22  18:00:00,279.622612467,30.7279029998,9.07987313363,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/22  19:00:00,268.842187821,30.7279029998,7.50646103467,0.0,41.9242800987,36.8599292233,11.0291202026,0.524406670207,9.34,1.1647135324
 09/22  20:00:00,232.352867673,30.7279029998,4.16851444496,0.0,34.9369000822,32.3179380704,10.1061059349,0.768821479005,8.1725,1.16478445587
 09/22  21:00:00,164.914775282,30.7279029998,0.883601441287,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,108.554597885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941986525,0.0,2.335,1.16441986525
 09/22  23:00:00,139.849547576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,114.95352269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,102.869964197,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558731091,0.0,1.75125,1.16433731091
 09/23  02:00:00,101.858291696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,100.029489873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,106.182503037,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554591654,0.0,1.75125,1.16429591654
 09/23  05:00:00,104.011924368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  06:00:00,142.632609968,30.7279029998,0.013922320878,0.0,6.98738001645,14.1499734587,52.8459169749,49.3234169749,3.5025,0.02
 09/23  07:00:00,145.588918521,30.7279029998,0.00441047277579,0.0,6.98738001645,14.1499734587,71.1711145849,66.5040917049,3.5025,1.16452288007
 09/23  08:00:00,210.708595584,30.7279029998,0.38912825563,0.0,20.9621400493,23.2339557645,57.9237016199,50.9216339499,5.8375,1.16456767006
 09/23  09:00:00,234.094904655,30.7279029998,2.91523328107,0.0,41.9242800987,36.8599292233,36.8036549036,27.4436549036,9.34,0.02
 09/23  10:00:00,260.280017251,30.7279029998,5.71156841432,0.0,62.886420148,41.4019203762,19.9066212125,8.23422184058,10.5075,1.16489937188
 09/23  11:00:00,291.252840101,30.7279029998,7.27775135105,0.0,62.886420148,41.4019203762,11.6725353751,0.0,10.5075,1.16503537507
 09/23  12:00:00,278.417769248,30.7279029998,8.77869142744,0.0,62.886420148,41.4019203762,11.6726818427,0.0,10.5075,1.1651818427
 09/23  13:00:00,276.041644494,30.7279029998,10.1656604632,0.0,62.886420148,41.4019203762,11.6728087806,0.0,10.5075,1.16530878062
 09/23  14:00:00,271.676816014,30.7279029998,11.3716167573,0.0,62.886420148,41.4019203762,11.6724621484,0.0,10.5075,1.16496214842
 09/23  15:00:00,267.245716057,30.7279029998,11.8254359353,0.0,62.886420148,41.4019203762,11.6724100308,0.0,10.5075,1.16491003078
 09/23  16:00:00,266.105420964,30.7279029998,11.6852138991,0.0,62.886420148,41.4019203762,11.6725584312,0.0,10.5075,1.16505843117
 09/23  17:00:00,264.605287274,30.7279029998,11.2115804702,0.0,62.886420148,41.4019203762,11.6724749376,0.0,10.5075,1.16497493764
 09/23  18:00:00,244.202905789,30.7279029998,5.93738843572,0.0,34.9369000822,32.3179380704,12.9662195343,3.62875951223,8.1725,1.16496002204
 09/23  19:00:00,199.632118213,30.7279029998,0.518615998818,0.0,20.9621400493,23.2339557645,37.4535730903,30.4513216782,5.8375,1.1647514121
 09/23  20:00:00,181.403905263,30.7279029998,0.0633628139901,0.0,20.9621400493,23.2339557645,64.9226474968,59.0651474968,5.8375,0.02
 09/23  21:00:00,133.554974048,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,54.0159326187,49.3489013929,3.5025,1.16453122581
 09/23  22:00:00,82.7852804005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,115.581731572,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156332036,0.0,1.75125,1.1643832036
 09/23  24:00:00,87.032922047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,78.9681320316,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549948334,0.0,1.75125,1.16424948334
 09/24  02:00:00,78.4083384802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  03:00:00,77.7860067224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,83.7335394077,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552549439,0.0,1.75125,1.16427549439
 09/24  05:00:00,82.6712512501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  06:00:00,123.234183791,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,269.55539239,266.03289239,3.5025,0.02
 09/24  07:00:00,122.759102408,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,239.315968056,234.649110042,3.5025,1.16435801381
 09/24  08:00:00,158.973143914,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,189.994716582,186.472216582,3.5025,0.02
 09/24  09:00:00,135.027569183,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,155.960591174,152.438091174,3.5025,0.02
 09/24  10:00:00,174.676723039,30.7279029998,0.00461818597753,0.0,27.9495200658,27.7759469175,109.550962032,101.381226885,7.005,1.16473514689
 09/24  11:00:00,210.367581903,30.7279029998,0.0431110198255,0.0,27.9495200658,27.7759469175,73.3630536065,65.1933495899,7.005,1.16470401663
 09/24  12:00:00,227.892892702,30.7279029998,2.46122212364,0.0,41.9242800987,36.8599292233,38.3281625724,27.8234351244,9.34,1.164727448
 09/24  13:00:00,231.798401431,30.7279029998,5.27145443657,0.0,41.9242800987,36.8599292233,14.6190029273,5.25900292732,9.34,0.02
 09/24  14:00:00,234.367317316,30.7279029998,7.22658014091,0.0,41.9242800987,36.8599292233,10.5048239226,0.0,9.34,1.16482392258
 09/24  15:00:00,235.875016685,30.7279029998,9.12636685147,0.0,41.9242800987,36.8599292233,10.5047789628,0.0,9.34,1.16477896281
 09/24  16:00:00,238.875661036,30.7279029998,10.2240122952,0.0,41.9242800987,36.8599292233,10.5047841444,0.0,9.34,1.1647841444
 09/24  17:00:00,210.498476416,30.7279029998,9.75549822696,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  18:00:00,215.427314039,30.7279029998,6.56700446236,0.0,13.9747600329,18.6919646116,7.24820446606,1.41356737041,4.67,1.16463709565
 09/24  19:00:00,203.09615672,30.7279029998,4.1415623894,0.0,13.9747600329,18.6919646116,9.819150181,3.9845429592,4.67,1.1646072218
 09/24  20:00:00,182.790554328,30.7279029998,1.4881773052,0.0,13.9747600329,18.6919646116,27.40530693,22.71530693,4.67,0.02
 09/24  21:00:00,160.325934225,30.7279029998,0.280661376093,0.0,13.9747600329,18.6919646116,7.76611773362,1.93167099373,4.67,1.1644467399
 09/24  22:00:00,95.6753184401,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,129.143078116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,101.821685547,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155031992,0.0,1.75125,1.1642531992
 09/25  01:00:00,92.9247127709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,91.2355705922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,89.1377684001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,93.3998833388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924510779,0.0,2.335,1.16424510779
 09/25  05:00:00,90.1799332397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,140.771175509,30.7279029998,0.000874584510727,0.0,13.9747600329,18.6919646116,147.919284963,143.229284963,4.67,0.02
 09/25  07:00:00,142.509288114,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,144.757133616,138.922708779,4.67,1.1644248378
 09/25  08:00:00,222.305750798,30.7279029998,0.00464648303853,0.0,34.9369000822,32.3179380704,117.383219785,109.190719785,8.1725,0.02
 09/25  09:00:00,252.034506949,30.7279029998,0.0205401128888,0.0,62.886420148,41.4019203762,83.7254683027,72.0533036554,10.5075,1.16466464725
 09/25  10:00:00,245.295583988,30.7279029998,0.276696880757,0.0,62.886420148,41.4019203762,56.4911410756,44.8186851889,10.5075,1.16495588664
 09/25  11:00:00,280.746710658,30.7279029998,2.5173850663,0.0,62.886420148,41.4019203762,26.2535811561,14.580855427,10.5075,1.16522572908
 09/25  12:00:00,271.661637937,30.7279029998,5.74643679886,0.0,62.886420148,41.4019203762,11.6726674988,0.0,10.5075,1.1651674988
 09/25  13:00:00,274.624984808,30.7279029998,8.31822224699,0.0,62.886420148,41.4019203762,11.6727949072,0.0,10.5075,1.1652949072
 09/25  14:00:00,276.343394581,30.7279029998,10.7854841769,0.0,62.886420148,41.4019203762,11.6724604279,0.0,10.5075,1.16496042785
 09/25  15:00:00,276.346375116,30.7279029998,12.2640194958,0.0,62.886420148,41.4019203762,11.6723495163,0.0,10.5075,1.16484951629
 09/25  16:00:00,278.497123159,30.7279029998,12.7666663209,0.0,62.886420148,41.4019203762,11.6724936084,0.0,10.5075,1.16499360838
 09/25  17:00:00,279.871396608,30.7279029998,13.2558462056,0.0,62.886420148,41.4019203762,11.6724433569,0.0,10.5075,1.16494335688
 09/25  18:00:00,274.888350526,30.7279029998,10.2028551666,0.0,41.9242800987,36.8599292233,12.4654405715,1.96046950971,9.34,1.16497106176
 09/25  19:00:00,261.299554406,30.7279029998,4.47263286914,0.0,41.9242800987,36.8599292233,13.3025819105,2.79777538141,9.34,1.16480652907
 09/25  20:00:00,219.96150918,30.7279029998,0.269285129723,0.0,34.9369000822,32.3179380704,36.5790138231,28.3865138231,8.1725,0.02
 09/25  21:00:00,155.639748632,30.7279029998,0.0457700775967,0.0,13.9747600329,18.6919646116,24.1878628181,18.3532800794,4.67,1.16458273864
 09/25  22:00:00,94.2660884208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  23:00:00,127.990427668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993077607,0.0,2.335,1.1643077607
 09/25  24:00:00,99.6494302335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,88.5408331451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,86.05018791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924808448,0.0,2.335,1.16424808448
 09/26  03:00:00,84.7981896552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,106.792671142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,106.063733551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  06:00:00,160.009474757,30.7279029998,0.00523384667549,0.0,13.9747600329,18.6919646116,136.410388333,130.57612576,4.67,1.16426257279
 09/26  07:00:00,156.508899231,30.7279029998,0.00825879167496,0.0,13.9747600329,18.6919646116,122.372969239,117.682969239,4.67,0.02
 09/26  08:00:00,228.595591943,30.7279029998,0.00651797618578,0.0,34.9369000822,32.3179380704,90.99638101,81.6592616077,8.1725,1.16461940231
 09/26  09:00:00,263.194681345,30.7279029998,2.18395299437,0.0,62.886420148,41.4019203762,47.6132663742,37.0857663742,10.5075,0.02
 09/26  10:00:00,260.885479891,30.7279029998,6.33019011635,0.0,62.886420148,41.4019203762,20.348634874,8.67617861699,10.5075,1.16495625697
 09/26  11:00:00,297.608886607,30.7279029998,9.33320756286,0.0,62.886420148,41.4019203762,11.6727447932,0.0,10.5075,1.16524479319
 09/26  12:00:00,289.364615935,30.7279029998,12.2528352061,0.0,62.886420148,41.4019203762,12.8179686817,0.0,10.5075,2.31046868173
 09/26  13:00:00,288.34784028,30.7279029998,13.8533296566,0.0,62.886420148,41.4019203762,11.6727984487,0.0,10.5075,1.16529844873
 09/26  14:00:00,286.543197098,30.7279029998,15.9684384563,0.0,62.886420148,41.4019203762,11.6726140189,0.0,10.5075,1.16511401893
 09/26  15:00:00,283.639994285,30.7279029998,16.7645839672,0.0,62.886420148,41.4019203762,11.6724519466,0.0,10.5075,1.16495194656
 09/26  16:00:00,284.538176025,30.7279029998,15.6004739601,0.0,62.886420148,41.4019203762,11.6723960903,0.0,10.5075,1.16489609025
 09/26  17:00:00,285.135343547,30.7279029998,13.9612871019,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  18:00:00,283.197769877,30.7279029998,10.8145950976,0.0,41.9242800987,36.8599292233,11.3451569449,0.840181348515,9.34,1.16497559639
 09/26  19:00:00,271.685018722,30.7279029998,8.57867848973,0.0,41.9242800987,36.8599292233,11.8329042738,1.32820665033,9.34,1.1646976235
 09/26  20:00:00,234.789071311,30.7279029998,4.78924399925,0.0,34.9369000822,32.3179380704,10.6939809542,1.35670698225,8.1725,1.16477397191
 09/26  21:00:00,165.795777833,30.7279029998,0.850779781686,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/26  22:00:00,108.033514971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943516289,0.0,2.335,1.16443516289
 09/26  23:00:00,138.235025749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,110.198426444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,96.7646217355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923621074,0.0,2.335,1.16423621074
 09/27  02:00:00,92.8005410359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,89.8973399956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  04:00:00,94.9076610348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924552838,0.0,2.335,1.16424552838
 09/27  05:00:00,93.7004329634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,146.562796209,30.7279029998,0.00551906811233,0.0,13.9747600329,18.6919646116,131.815174948,127.125174948,4.67,0.02
 09/27  07:00:00,151.664338821,30.7279029998,0.00675008559289,0.0,13.9747600329,18.6919646116,127.824936318,121.990536218,4.67,1.16440010037
 09/27  08:00:00,231.36070979,30.7279029998,0.00540788229139,0.0,34.9369000822,32.3179380704,100.094567279,91.9020672793,8.1725,0.02
 09/27  09:00:00,263.459487127,30.7279029998,0.150510098905,0.0,62.886420148,41.4019203762,63.2563239932,51.5841212235,10.5075,1.16470276971
 09/27  10:00:00,259.090052495,30.7279029998,2.31916760318,0.0,62.886420148,41.4019203762,32.351200971,20.6788669489,10.5075,1.16483402205
 09/27  11:00:00,297.274791028,30.7279029998,6.35087183381,0.0,62.886420148,41.4019203762,11.6726081196,0.0,10.5075,1.16510811957
 09/27  12:00:00,290.979747883,30.7279029998,8.65297462282,0.0,62.886420148,41.4019203762,11.67282074,0.0,10.5075,1.16532074005
 09/27  13:00:00,293.554302166,30.7279029998,10.7340675732,0.0,62.886420148,41.4019203762,11.6726835237,0.0,10.5075,1.16518352369
 09/27  14:00:00,293.300716325,30.7279029998,12.9328937801,0.0,62.886420148,41.4019203762,11.6725770178,0.0,10.5075,1.1650770178
 09/27  15:00:00,290.079042923,30.7279029998,14.0734819116,0.0,62.886420148,41.4019203762,11.6724510288,0.0,10.5075,1.16495102884
 09/27  16:00:00,288.458992202,30.7279029998,13.2120039638,0.0,62.886420148,41.4019203762,11.6723895244,0.0,10.5075,1.16488952443
 09/27  17:00:00,286.453232316,30.7279029998,11.9745300894,0.0,62.886420148,41.4019203762,11.6725578033,0.0,10.5075,1.16505780327
 09/27  18:00:00,283.780524074,30.7279029998,9.94957533165,0.0,41.9242800987,36.8599292233,11.0396893791,0.534817024834,9.34,1.16487235426
 09/27  19:00:00,283.006549196,30.7279029998,8.37862199858,0.0,41.9242800987,36.8599292233,11.0499483315,0.545238399019,9.34,1.16470993243
 09/27  20:00:00,249.148748939,30.7279029998,6.0114631626,0.0,34.9369000822,32.3179380704,8.66658944453,0.474089444533,8.1725,0.02
 09/27  21:00:00,178.723780062,30.7279029998,2.36790043996,0.0,13.9747600329,18.6919646116,5.83455303704,0.0,4.67,1.16455303704
 09/27  22:00:00,114.415877198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,144.958826635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929325425,0.0,2.335,1.16429325425
 09/27  24:00:00,118.633498545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,106.083857565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,103.538006879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922402637,0.0,2.335,1.16422402637
 09/28  03:00:00,102.281789757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,109.245848903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,108.739070072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,162.601254081,30.7279029998,0.0107791707727,0.0,13.9747600329,18.6919646116,76.800250815,70.9660412185,4.67,1.16420959648
 09/28  07:00:00,172.6392199,30.7279029998,0.00548248084095,0.0,13.9747600329,18.6919646116,84.8325661241,80.1425661241,4.67,0.02
 09/28  08:00:00,251.675903537,30.7279029998,0.00840619452664,0.0,34.9369000822,32.3179380704,65.3006127462,55.9635829831,8.1725,1.16452976306
 09/28  09:00:00,287.58653285,30.7279029998,1.66228157691,0.0,62.886420148,41.4019203762,27.7641615153,17.2366615153,10.5075,0.02
 09/28  10:00:00,287.375390671,30.7279029998,5.5145934037,0.0,62.886420148,41.4019203762,11.6723708884,0.0,10.5075,1.16487088842
 09/28  11:00:00,312.769660184,30.7279029998,8.50797976422,0.0,62.886420148,41.4019203762,11.6726645989,0.0,10.5075,1.16516459891
 09/28  12:00:00,300.001884009,30.7279029998,10.9145702987,0.0,62.886420148,41.4019203762,12.8178162629,0.0,10.5075,2.31031626288
 09/28  13:00:00,297.285363894,30.7279029998,12.5796336745,0.0,62.886420148,41.4019203762,11.6727269463,0.0,10.5075,1.16522694631
 09/28  14:00:00,293.704857789,30.7279029998,14.855783808,0.0,62.886420148,41.4019203762,11.6725449737,0.0,10.5075,1.16504497372
 09/28  15:00:00,290.703895256,30.7279029998,16.3024519259,0.0,62.886420148,41.4019203762,11.6723852579,0.0,10.5075,1.16488525793
 09/28  16:00:00,291.155799547,30.7279029998,16.4374062267,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  17:00:00,291.066712926,30.7279029998,15.9973326462,0.0,62.886420148,41.4019203762,11.6725636563,0.0,10.5075,1.16506365625
 09/28  18:00:00,289.25668989,30.7279029998,12.165632106,0.0,41.9242800987,36.8599292233,11.5417419007,1.03682743237,9.34,1.16491446834
 09/28  19:00:00,280.164529822,30.7279029998,8.85067335871,0.0,41.9242800987,36.8599292233,12.1303020555,1.62549283189,9.34,1.16480922357
 09/28  20:00:00,240.39375225,30.7279029998,3.30043105314,0.0,34.9369000822,32.3179380704,11.4289466108,2.09172925636,8.1725,1.16471735442
 09/28  21:00:00,172.559674304,30.7279029998,0.265743304606,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,114.269608792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942810211,0.0,2.335,1.16442810211
 09/28  23:00:00,147.388762305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,125.863043767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,116.042862254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925050602,0.0,2.335,1.16425050602
 09/29  02:00:00,115.575429171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,114.785659952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,138.105416234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925714993,0.0,2.335,1.16425714993
 09/29  05:00:00,136.290832898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,187.88373156,30.7279029998,0.011963398345,0.0,13.9747600329,18.6919646116,68.5857179412,63.8957179412,4.67,0.02
 09/29  07:00:00,186.760516002,30.7279029998,0.00504723816434,0.0,13.9747600329,18.6919646116,92.4757185034,86.6412659942,4.67,1.16445250927
 09/29  08:00:00,249.927996029,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,80.8603472178,72.6678472178,8.1725,0.02
 09/29  09:00:00,281.23095408,30.7279029998,0.17041961058,0.0,62.886420148,41.4019203762,46.0420453914,34.3698912971,10.5075,1.1646540943
 09/29  10:00:00,281.498844306,30.7279029998,2.95398957984,0.0,62.886420148,41.4019203762,15.4807962811,3.80850751526,10.5075,1.16478876581
 09/29  11:00:00,311.226713687,30.7279029998,7.73810815496,0.0,62.886420148,41.4019203762,11.6725670923,0.0,10.5075,1.16506709226
 09/29  12:00:00,299.696757372,30.7279029998,10.5426287417,0.0,62.886420148,41.4019203762,11.672783653,0.0,10.5075,1.16528365303
 09/29  13:00:00,299.709991357,30.7279029998,13.1969157492,0.0,62.886420148,41.4019203762,11.6726492809,0.0,10.5075,1.16514928086
 09/29  14:00:00,299.029762445,30.7279029998,17.444483342,0.0,62.886420148,41.4019203762,11.6725452029,0.0,10.5075,1.16504520288
 09/29  15:00:00,295.760919619,30.7279029998,19.9645938136,0.0,62.886420148,41.4019203762,11.6724217453,0.0,10.5075,1.16492174531
 09/29  16:00:00,292.257134451,30.7279029998,18.5423882505,0.0,62.886420148,41.4019203762,11.6723630093,0.0,10.5075,1.16486300935
 09/29  17:00:00,288.873243172,30.7279029998,17.6816038989,0.0,62.886420148,41.4019203762,11.672534807,0.0,10.5075,1.16503480702
 09/29  18:00:00,285.355624514,30.7279029998,13.1109709519,0.0,41.9242800987,36.8599292233,11.97173094,1.46687929923,9.34,1.16485164077
 09/29  19:00:00,265.689639451,30.7279029998,9.10521182898,0.0,41.9242800987,36.8599292233,12.9167294122,2.41203811118,9.34,1.16469130107
 09/29  20:00:00,226.667116755,30.7279029998,2.82561434668,0.0,34.9369000822,32.3179380704,11.251291711,3.05879171102,8.1725,0.02
 09/29  21:00:00,161.046893724,30.7279029998,0.159469289112,0.0,13.9747600329,18.6919646116,5.8345363051,0.0,4.67,1.1645363051
 09/29  22:00:00,104.473646405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,136.108750575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927739246,0.0,2.335,1.16427739246
 09/29  24:00:00,109.189772891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,95.7989742875,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,94.4036611331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553851391,0.0,1.75125,1.16428851391
 09/30  03:00:00,92.8351244343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,99.0174854404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,97.2053257431,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554200131,0.0,1.75125,1.16429200131
 09/30  06:00:00,136.331084728,30.7279029998,0.0100248007545,0.0,6.98738001645,14.1499734587,71.6292454608,68.1067454608,3.5025,0.02
 09/30  07:00:00,138.782790291,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,93.0613862597,89.5388862597,3.5025,0.02
 09/30  08:00:00,203.831459314,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,85.1721855917,78.1701020016,5.8375,1.16458359011
 09/30  09:00:00,228.650732686,30.7279029998,0.416218112222,0.0,41.9242800987,36.8599292233,55.1618759143,44.6571708421,9.34,1.16470507215
 09/30  10:00:00,262.577536117,30.7279029998,4.71493040651,0.0,62.886420148,41.4019203762,20.7709525587,9.09863703164,10.5075,1.1648155271
 09/30  11:00:00,300.468589879,30.7279029998,8.44199281815,0.0,62.886420148,41.4019203762,11.6725478856,0.0,10.5075,1.1650478856
 09/30  12:00:00,293.639334657,30.7279029998,10.9324104607,0.0,62.886420148,41.4019203762,11.672741949,0.0,10.5075,1.16524194895
 09/30  13:00:00,293.519022671,30.7279029998,12.3626007656,0.0,62.886420148,41.4019203762,11.6726257947,0.0,10.5075,1.16512579468
 09/30  14:00:00,291.176909393,30.7279029998,14.5000184585,0.0,62.886420148,41.4019203762,11.6724703233,0.0,10.5075,1.16497032332
 09/30  15:00:00,286.19307038,30.7279029998,14.9388310434,0.0,62.886420148,41.4019203762,11.672420686,0.0,10.5075,1.16492068595
 09/30  16:00:00,283.43345361,30.7279029998,13.902220425,0.0,62.886420148,41.4019203762,11.6725738379,0.0,10.5075,1.16507383793
 09/30  17:00:00,279.454943164,30.7279029998,12.3536437187,0.0,62.886420148,41.4019203762,11.6724923983,0.0,10.5075,1.16499239832
 09/30  18:00:00,262.778605132,30.7279029998,8.68693990148,0.0,34.9369000822,32.3179380704,10.8774628937,1.54009539622,8.1725,1.16486749749
 09/30  19:00:00,217.885649433,30.7279029998,3.89973263868,0.0,20.9621400493,23.2339557645,9.65894104754,3.80144104754,5.8375,0.02
 09/30  20:00:00,194.10141894,30.7279029998,0.783594029927,0.0,20.9621400493,23.2339557645,27.418440063,20.416203897,5.8375,1.16473616602
 09/30  21:00:00,141.696595378,30.7279029998,0.0735552053421,0.0,6.98738001645,14.1499734587,17.5603709797,12.8933397179,3.5025,1.16453126187
 09/30  22:00:00,90.8217759161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  23:00:00,123.819878666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,95.984362683,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560309777,0.0,1.75125,1.16435309777
 10/01  01:00:00,87.1521768724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,88.0822492551,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550362285,0.0,1.75125,1.16425362285
 10/01  03:00:00,87.6003821951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,92.9059806683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  05:00:00,91.0696472797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,130.162110174,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,210.609671493,205.942847934,3.5025,1.16432355916
 10/01  07:00:00,132.172951797,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,186.09806939,182.57556939,3.5025,0.02
 10/01  08:00:00,174.293492094,30.7279029998,0.00594226236509,0.0,6.98738001645,14.1499734587,126.271902192,121.605004801,3.5025,1.1643973907
 10/01  09:00:00,154.384510463,30.7279029998,0.0650184052806,0.0,6.98738001645,14.1499734587,81.8866676199,78.3641676199,3.5025,0.02
 10/01  10:00:00,193.488766327,30.7279029998,2.38950906591,0.0,27.9495200658,27.7759469175,40.1679581204,31.9983492261,7.005,1.1646088943
 10/01  11:00:00,225.130045972,30.7279029998,3.88698841489,0.0,27.9495200658,27.7759469175,17.8413042869,10.8163042869,7.005,0.02
 10/01  12:00:00,242.12538212,30.7279029998,6.62471123886,0.0,41.9242800987,36.8599292233,10.5047745837,0.0,9.34,1.16477458373
 10/01  13:00:00,242.413925459,30.7279029998,8.10296220763,0.0,41.9242800987,36.8599292233,10.5047479352,0.0,9.34,1.16474793518
 10/01  14:00:00,238.424904218,30.7279029998,9.21843873881,0.0,41.9242800987,36.8599292233,10.504840705,0.0,9.34,1.16484070501
 10/01  15:00:00,235.104860902,30.7279029998,10.3863756399,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  16:00:00,234.929659186,30.7279029998,10.7441768727,0.0,41.9242800987,36.8599292233,10.5048498945,0.0,9.34,1.16484989455
 10/01  17:00:00,202.310114008,30.7279029998,8.80834095311,0.0,27.9495200658,27.7759469175,8.16977305356,0.0,7.005,1.16477305356
 10/01  18:00:00,206.371389938,30.7279029998,3.91611723428,0.0,13.9747600329,18.6919646116,14.3570410787,8.52242448988,4.67,1.16461658884
 10/01  19:00:00,185.224424848,30.7279029998,0.373221921077,0.0,13.9747600329,18.6919646116,43.6430434513,38.9530434513,4.67,0.02
 10/01  20:00:00,170.211679623,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,68.6046019509,62.7701293386,4.67,1.16447261227
 10/01  21:00:00,152.049532706,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,38.9929769974,34.3029769974,4.67,0.02
 10/01  22:00:00,88.293744293,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557658231,0.0,1.75125,1.16432658231
 10/01  23:00:00,121.457535577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,92.0703295931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,83.4219211664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922159172,0.0,2.335,1.16422159172
 10/02  02:00:00,81.5769160432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,81.1159293042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,87.3800173218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,86.3487828534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922623574,0.0,2.335,1.16422623574
 10/02  06:00:00,138.412274247,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,222.445315415,217.755315415,4.67,0.02
 10/02  07:00:00,137.668622661,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,208.006558168,203.316558168,4.67,0.02
 10/02  08:00:00,216.816538474,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,164.650398378,155.313280524,8.1725,1.16461785319
 10/02  09:00:00,249.44392874,30.7279029998,0.0061400069074,0.0,62.886420148,41.4019203762,112.666653706,100.994422825,10.5075,1.16473088102
 10/02  10:00:00,244.955601073,30.7279029998,0.010544963426,0.0,62.886420148,41.4019203762,85.4087712756,73.736368919,10.5075,1.1649023566
 10/02  11:00:00,278.764842544,30.7279029998,0.0396592154338,0.0,62.886420148,41.4019203762,56.9137269015,45.2409836485,10.5075,1.165243253
 10/02  12:00:00,268.217763301,30.7279029998,0.873977241236,0.0,62.886420148,41.4019203762,33.4660306932,21.7933176328,10.5075,1.16521306041
 10/02  13:00:00,270.029837182,30.7279029998,2.83436199846,0.0,62.886420148,41.4019203762,15.6835393942,4.01068977099,10.5075,1.16534962319
 10/02  14:00:00,270.472061525,30.7279029998,5.41685308567,0.0,62.886420148,41.4019203762,11.6724824604,0.0,10.5075,1.16498246039
 10/02  15:00:00,268.207896734,30.7279029998,6.76853420447,0.0,62.886420148,41.4019203762,11.6723629584,0.0,10.5075,1.16486295841
 10/02  16:00:00,269.150269907,30.7279029998,7.46568491372,0.0,62.886420148,41.4019203762,11.6725227006,0.0,10.5075,1.16502270062
 10/02  17:00:00,266.983409838,30.7279029998,6.91257637915,0.0,62.886420148,41.4019203762,11.6724858301,0.0,10.5075,1.16498583011
 10/02  18:00:00,262.405686922,30.7279029998,2.45501854353,0.0,41.9242800987,36.8599292233,21.2788192019,10.774013054,9.34,1.16480614786
 10/02  19:00:00,248.491823649,30.7279029998,0.110572019498,0.0,41.9242800987,36.8599292233,49.5310712788,40.1710712788,9.34,0.02
 10/02  20:00:00,216.874561924,30.7279029998,0.0049218019711,0.0,34.9369000822,32.3179380704,74.0943961363,64.7570940676,8.1725,1.16480206866
 10/02  21:00:00,155.332878373,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,51.9039469315,46.069316736,4.67,1.16463019554
 10/02  22:00:00,93.5870352842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,125.405522574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993194412,0.0,2.335,1.1643194412
 10/02  24:00:00,95.6055682113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,87.2358156969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,86.1686716636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,85.3259114471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922251728,0.0,2.335,1.16422251728
 10/03  04:00:00,107.083385204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,106.401009665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,157.813200362,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,239.705469915,233.871244272,4.67,1.16422564274
 10/03  07:00:00,151.776513515,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,216.208252196,211.518252196,4.67,0.02
 10/03  08:00:00,222.066799536,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,166.080466732,156.743345318,8.1725,1.16462141456
 10/03  09:00:00,258.91897533,30.7279029998,0.0133161439551,0.0,62.886420148,41.4019203762,91.2786296782,80.7511296782,10.5075,0.02
 10/03  10:00:00,260.387444083,30.7279029998,3.53067901531,0.0,62.886420148,41.4019203762,36.8126832272,25.1403437289,10.5075,1.16483949827
 10/03  11:00:00,296.071367574,30.7279029998,6.9362305667,0.0,62.886420148,41.4019203762,11.6727666628,0.0,10.5075,1.16526666279
 10/03  12:00:00,285.110533087,30.7279029998,8.86327451555,0.0,62.886420148,41.4019203762,11.6727026604,0.0,10.5075,1.1652026604
 10/03  13:00:00,283.227660822,30.7279029998,10.2555389318,0.0,62.886420148,41.4019203762,12.8180793947,0.0,10.5075,2.31057939467
 10/03  14:00:00,280.31718166,30.7279029998,12.1182008671,0.0,62.886420148,41.4019203762,11.6725549738,0.0,10.5075,1.16505497381
 10/03  15:00:00,276.891628642,30.7279029998,13.4176723941,0.0,62.886420148,41.4019203762,11.6724013222,0.0,10.5075,1.16490132221
 10/03  16:00:00,274.986498146,30.7279029998,13.2645452215,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  17:00:00,271.646253783,30.7279029998,12.1858100573,0.0,62.886420148,41.4019203762,11.6725889844,0.0,10.5075,1.16508898443
 10/03  18:00:00,265.736261216,30.7279029998,6.77054502527,0.0,41.9242800987,36.8599292233,12.1405374997,1.63558936746,9.34,1.1649481322
 10/03  19:00:00,242.180670031,30.7279029998,1.96137631572,0.0,41.9242800987,36.8599292233,24.9942484427,14.4895737626,9.34,1.1646746801
 10/03  20:00:00,208.878846677,30.7279029998,0.205057958025,0.0,34.9369000822,32.3179380704,44.3789561566,35.0416946773,8.1725,1.16476147935
 10/03  21:00:00,147.273999778,30.7279029998,0.00354108169163,0.0,13.9747600329,18.6919646116,28.2820329046,23.5920329046,4.67,0.02
 10/03  22:00:00,89.3746561019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942605275,0.0,2.335,1.16442605275
 10/03  23:00:00,121.143474986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,92.6262568556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  01:00:00,84.0661978469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922942945,0.0,2.335,1.16422942945
 10/04  02:00:00,83.6244280997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,82.9725623391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,89.2800405472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992419126,0.0,2.335,1.1642419126
 10/04  05:00:00,88.4758835424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,139.388869634,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,186.836797606,182.146797606,4.67,0.02
 10/04  07:00:00,138.478665559,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,186.860965803,181.02656235,4.67,1.16440345318
 10/04  08:00:00,221.826471577,30.7279029998,0.00423332728576,0.0,34.9369000822,32.3179380704,131.322006306,123.129506306,8.1725,0.02
 10/04  09:00:00,259.798712667,30.7279029998,2.01950658836,0.0,62.886420148,41.4019203762,61.7687363099,50.0965169486,10.5075,1.16471936132
 10/04  10:00:00,257.940554801,30.7279029998,6.04229463652,0.0,62.886420148,41.4019203762,23.821506959,12.1491441672,10.5075,1.16486279175
 10/04  11:00:00,292.917877342,30.7279029998,8.19105892299,0.0,62.886420148,41.4019203762,11.6726520392,0.0,10.5075,1.16515203925
 10/04  12:00:00,283.215379737,30.7279029998,9.45779669597,0.0,62.886420148,41.4019203762,11.6728789894,0.0,10.5075,1.16537898936
 10/04  13:00:00,283.036740089,30.7279029998,10.8595533256,0.0,62.886420148,41.4019203762,11.672751166,0.0,10.5075,1.16525116596
 10/04  14:00:00,280.935896259,30.7279029998,12.3053218367,0.0,62.886420148,41.4019203762,11.6724252651,0.0,10.5075,1.1649252651
 10/04  15:00:00,277.92791353,30.7279029998,13.1423561872,0.0,62.886420148,41.4019203762,11.6725374045,0.0,10.5075,1.16503740448
 10/04  16:00:00,276.772483705,30.7279029998,12.8196963829,0.0,62.886420148,41.4019203762,11.672485828,0.0,10.5075,1.16498582804
 10/04  17:00:00,272.481335052,30.7279029998,12.0933249662,0.0,62.886420148,41.4019203762,11.6724485406,0.0,10.5075,1.16494854056
 10/04  18:00:00,266.944832202,30.7279029998,8.19189688203,0.0,41.9242800987,36.8599292233,12.3269552555,1.82196545184,9.34,1.16498980363
 10/04  19:00:00,243.51725417,30.7279029998,1.22566739566,0.0,41.9242800987,36.8599292233,36.1947838485,25.6899474455,9.34,1.16483640296
 10/04  20:00:00,213.455203544,30.7279029998,0.173773691435,0.0,34.9369000822,32.3179380704,46.6642228394,38.4717228394,8.1725,0.02
 10/04  21:00:00,152.745876017,30.7279029998,0.0270676940321,0.0,13.9747600329,18.6919646116,26.0199941582,20.1853748202,4.67,1.16461933795
 10/04  22:00:00,89.5326010525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  23:00:00,122.801479768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926820465,0.0,2.335,1.16426820465
 10/04  24:00:00,94.4679983097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,85.2753057814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  02:00:00,84.1874406257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922290727,0.0,2.335,1.16422290727
 10/05  03:00:00,83.2905351243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,89.1838834202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,87.9678948572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921830836,0.0,2.335,1.16421830836
 10/05  06:00:00,144.21351039,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,166.304591594,161.614591594,4.67,0.02
 10/05  07:00:00,140.585397425,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,165.2355791,160.5455791,4.67,0.02
 10/05  08:00:00,219.667697115,30.7279029998,0.00316851671815,0.0,34.9369000822,32.3179380704,140.021276684,130.684227351,8.1725,1.16454933256
 10/05  09:00:00,248.57135213,30.7279029998,0.00777127249635,0.0,62.886420148,41.4019203762,104.909797428,93.2375969706,10.5075,1.16470045723
 10/05  10:00:00,240.61614026,30.7279029998,0.00941274575849,0.0,62.886420148,41.4019203762,83.534413409,73.006913409,10.5075,0.02
 10/05  11:00:00,272.056337895,30.7279029998,0.00913308992759,0.0,62.886420148,41.4019203762,65.9669848971,53.149208469,10.5075,2.31027642815
 10/05  12:00:00,257.984845881,30.7279029998,0.0867652883784,0.0,62.886420148,41.4019203762,47.0992723271,35.4264655826,10.5075,1.16530674444
 10/05  13:00:00,256.848299727,30.7279029998,0.626846502368,0.0,62.886420148,41.4019203762,32.1526400448,20.4799627676,10.5075,1.16517727723
 10/05  14:00:00,254.654967996,30.7279029998,1.66648590283,0.0,62.886420148,41.4019203762,20.9477806893,9.2752382972,10.5075,1.16504239207
 10/05  15:00:00,252.988725303,30.7279029998,2.95262083502,0.0,62.886420148,41.4019203762,14.2329301542,2.56052107171,10.5075,1.16490908252
 10/05  16:00:00,253.655268814,30.7279029998,3.35887434023,0.0,62.886420148,41.4019203762,16.2650411739,4.59274038075,10.5075,1.16480079313
 10/05  17:00:00,251.247332808,30.7279029998,2.50692767467,0.0,62.886420148,41.4019203762,24.2336102365,12.5610610297,10.5075,1.16504920679
 10/05  18:00:00,249.962741607,30.7279029998,0.30282689373,0.0,41.9242800987,36.8599292233,45.1666217839,34.6617663344,9.34,1.16485544957
 10/05  19:00:00,236.504276153,30.7279029998,0.0155337367486,0.0,41.9242800987,36.8599292233,76.7804995212,67.4204995212,9.34,0.02
 10/05  20:00:00,205.97422861,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,100.995083053,91.6577593995,8.1725,1.16482365335
 10/05  21:00:00,144.991714474,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,84.3873249746,78.5527059424,4.67,1.16461903221
 10/05  22:00:00,83.6384605778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,117.732086182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,87.9920618534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924507918,0.0,2.335,1.16424507918
 10/06  01:00:00,80.5508241783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,80.0926305944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,79.6640654953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921189451,0.0,2.335,1.16421189451
 10/06  04:00:00,101.710123628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,101.395159978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,157.509998464,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,276.546337904,271.856337904,4.67,0.02
 10/06  07:00:00,145.923040714,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,260.846109491,255.011681277,4.67,1.16442821354
 10/06  08:00:00,213.6819855,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,215.933955632,207.741455632,8.1725,0.02
 10/06  09:00:00,240.991886922,30.7279029998,0.0,0.0,62.886420148,41.4019203762,156.115605954,144.443311713,10.5075,1.16479424127
 10/06  10:00:00,236.727976701,30.7279029998,0.00837781817501,0.0,62.886420148,41.4019203762,112.764487931,101.092080399,10.5075,1.16490753197
 10/06  11:00:00,271.586721677,30.7279029998,0.0135647912799,0.0,62.886420148,41.4019203762,75.8688439028,64.1961993883,10.5075,1.16514451448
 10/06  12:00:00,259.104623459,30.7279029998,0.288154625631,0.0,62.886420148,41.4019203762,49.4910213984,37.8181633836,10.5075,1.16535801476
