Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  13:00:00,259.515577699,30.7279029998,1.49702027172,0.0,62.886420148,41.4019203762,31.1508879252,18.3330264523,10.5075,2.31036147292
 10/06  14:00:00,259.391216613,30.7279029998,3.68900466448,0.0,62.886420148,41.4019203762,15.4137826247,3.74133062859,10.5075,1.16495199609
 10/06  15:00:00,257.310928888,30.7279029998,5.00890595005,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  16:00:00,257.062023336,30.7279029998,5.24841629145,0.0,62.886420148,41.4019203762,11.6725336973,0.0,10.5075,1.1650336973
 10/06  17:00:00,254.058560427,30.7279029998,4.36977851891,0.0,62.886420148,41.4019203762,18.3569009063,6.68440502159,10.5075,1.1649958847
 10/06  18:00:00,250.534849797,30.7279029998,0.648246735269,0.0,41.9242800987,36.8599292233,42.6775841909,32.1727273268,9.34,1.16485686408
 10/06  19:00:00,231.001022512,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,69.29593008,58.7911684769,9.34,1.16476160305
 10/06  20:00:00,201.098877225,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,90.4079888008,81.0708087691,8.1725,1.16468003171
 10/06  21:00:00,139.956319425,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,83.4287065932,78.7387065932,4.67,0.02
 10/06  22:00:00,83.2225560982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934872126,0.0,2.335,1.16434872126
 10/06  23:00:00,117.490726865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,87.7954732759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,78.0550549147,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558489851,0.0,1.75125,1.16433489851
 10/07  02:00:00,77.6002641594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,77.1789211935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,83.4157039943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553725006,0.0,1.75125,1.16428725006
 10/07  05:00:00,82.684539802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,126.540113274,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,300.098256462,296.575756462,3.5025,0.02
 10/07  07:00:00,122.71340699,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,281.613753957,276.94679644,3.5025,1.16445751788
 10/07  08:00:00,186.827719183,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,228.863022627,221.86100171,5.8375,1.16452091745
 10/07  09:00:00,206.433484421,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,170.009250001,160.649250001,9.34,0.02
 10/07  10:00:00,234.89940109,30.7279029998,0.00323848138386,0.0,62.886420148,41.4019203762,125.18173463,113.509352847,10.5075,1.16488178266
 10/07  11:00:00,269.035180798,30.7279029998,0.0111908935084,0.0,62.886420148,41.4019203762,89.5392200696,77.8666762191,10.5075,1.16504385048
 10/07  12:00:00,256.989479796,30.7279029998,0.0755620201025,0.0,62.886420148,41.4019203762,61.5044092797,49.831692504,10.5075,1.16521677574
 10/07  13:00:00,258.97594498,30.7279029998,1.09052551851,0.0,62.886420148,41.4019203762,35.6753943992,24.0027904367,10.5075,1.16510396257
 10/07  14:00:00,259.796910458,30.7279029998,3.39643132072,0.0,62.886420148,41.4019203762,18.0563112758,6.38377519299,10.5075,1.16503608285
 10/07  15:00:00,258.433570042,30.7279029998,5.00871234118,0.0,62.886420148,41.4019203762,11.6725042319,0.0,10.5075,1.16500423195
 10/07  16:00:00,258.621968194,30.7279029998,5.57724250813,0.0,62.886420148,41.4019203762,11.6724580353,0.0,10.5075,1.16495803531
 10/07  17:00:00,256.843244698,30.7279029998,4.69830189116,0.0,62.886420148,41.4019203762,15.9030225989,4.23062503686,10.5075,1.16489756204
 10/07  18:00:00,242.593793531,30.7279029998,0.429730508297,0.0,34.9369000822,32.3179380704,48.859560873,39.5220483622,8.1725,1.16501251083
 10/07  19:00:00,198.502641487,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,74.7473957987,67.745150675,5.8375,1.16474512368
 10/07  20:00:00,184.03127609,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,90.0790083346,83.0768110313,5.8375,1.16469730333
 10/07  21:00:00,135.811067396,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,75.0708046516,71.5483046516,3.5025,0.02
 10/07  22:00:00,85.356072358,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567038076,0.0,1.75125,1.16442038076
 10/07  23:00:00,118.586928385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,89.1797764913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,81.2131282518,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555157484,0.0,1.75125,1.16430157484
 10/08  02:00:00,80.3783713301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,79.5472368225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,85.4889008901,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551993724,0.0,1.75125,1.16426993724
 10/08  05:00:00,84.4787786642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,127.648109818,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,276.008119504,272.485619504,3.5025,0.02
 10/08  07:00:00,125.013718,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,235.649654767,230.982833686,3.5025,1.16432108061
 10/08  08:00:00,165.108917459,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,172.218623183,168.696123183,3.5025,0.02
 10/08  09:00:00,144.224648004,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,129.644958731,124.978046426,3.5025,1.16441230549
 10/08  10:00:00,184.805783873,30.7279029998,0.655451484258,0.0,27.9495200658,27.7759469175,73.3816816355,66.3566816355,7.005,0.02
 10/08  11:00:00,222.645712292,30.7279029998,2.76761787898,0.0,27.9495200658,27.7759469175,34.7724787093,26.6028300534,7.005,1.16464865594
 10/08  12:00:00,240.050718671,30.7279029998,5.46457669565,0.0,41.9242800987,36.8599292233,16.2083634514,5.70352485299,9.34,1.16483859846
 10/08  13:00:00,236.092218767,30.7279029998,5.59278294142,0.0,41.9242800987,36.8599292233,14.2511901176,3.74636792294,9.34,1.16482219466
 10/08  14:00:00,230.661225132,30.7279029998,5.84283553259,0.0,41.9242800987,36.8599292233,9.71486537538,0.354865375376,9.34,0.02
 10/08  15:00:00,226.303995109,30.7279029998,6.1643694976,0.0,41.9242800987,36.8599292233,10.5047577387,0.0,9.34,1.16475773873
 10/08  16:00:00,224.697234246,30.7279029998,6.00034251506,0.0,41.9242800987,36.8599292233,12.6955765113,2.19080709829,9.34,1.16476941303
 10/08  17:00:00,191.319628417,30.7279029998,4.00599742924,0.0,27.9495200658,27.7759469175,25.5239441548,17.3542528884,7.005,1.16469126639
 10/08  18:00:00,202.705072232,30.7279029998,0.94189028822,0.0,13.9747600329,18.6919646116,45.4835336417,40.7935336417,4.67,0.02
 10/08  19:00:00,186.9107729,30.7279029998,0.12613920169,0.0,13.9747600329,18.6919646116,57.1399193146,51.3052225888,4.67,1.16469672584
 10/08  20:00:00,176.802242936,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,65.7001196347,59.865633207,4.67,1.16448642761
 10/08  21:00:00,158.135010892,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,33.2334669017,28.5434669017,4.67,0.02
 10/08  22:00:00,93.794614085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,125.795672307,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551235902,0.0,1.75125,1.16426235902
 10/08  24:00:00,96.6135129881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,86.2466958974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,84.1198168493,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552363413,0.0,1.75125,1.16427363413
 10/09  03:00:00,82.4055044835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,88.086523205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,86.794142526,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155480951,0.0,1.75125,1.1642980951
 10/09  06:00:00,129.171456567,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,250.082574641,246.560074641,3.5025,0.02
 10/09  07:00:00,126.072144703,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,249.682213339,246.159713339,3.5025,0.02
 10/09  08:00:00,161.839735269,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,208.241873683,203.574978685,3.5025,1.16439499828
 10/09  09:00:00,135.250049506,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,180.748145577,177.225645577,3.5025,0.02
 10/09  10:00:00,172.741619787,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,146.438480251,138.268746346,7.005,1.16473390517
 10/09  11:00:00,206.011104277,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,120.555296259,112.385565526,7.005,1.16473073287
 10/09  12:00:00,218.218169421,30.7279029998,0.00717458571503,0.0,41.9242800987,36.8599292233,91.949152159,82.589152159,9.34,0.02
 10/09  13:00:00,218.416015683,30.7279029998,0.0110308549427,0.0,41.9242800987,36.8599292233,74.173822335,63.6690272795,9.34,1.16479505548
 10/09  14:00:00,215.239437999,30.7279029998,0.0104320512742,0.0,41.9242800987,36.8599292233,62.343219333,51.8384851439,9.34,1.1647341891
 10/09  15:00:00,212.209356643,30.7279029998,0.00849337060522,0.0,41.9242800987,36.8599292233,56.1109654491,45.6062553614,9.34,1.16471008776
 10/09  16:00:00,213.202050673,30.7279029998,0.0825253589179,0.0,41.9242800987,36.8599292233,52.2559539165,41.7512161339,9.34,1.1647377826
 10/09  17:00:00,183.558507142,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,65.1050773066,58.0800773066,7.005,0.02
 10/09  18:00:00,196.235260995,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,94.7747220558,88.9401155979,4.67,1.16460645798
 10/09  19:00:00,178.298041743,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,113.819029949,107.984433773,4.67,1.1645961767
 10/09  20:00:00,165.973562522,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,129.247455228,124.557455228,4.67,0.02
 10/09  21:00:00,147.36882338,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,109.643444353,103.808996828,4.67,1.16444752455
 10/09  22:00:00,83.4277975871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,117.263420622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,86.8506813555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550935498,0.0,1.75125,1.16425935498
 10/10  01:00:00,80.8408011833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,79.5758767986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,78.8650024035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,100.726340832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925763497,0.0,2.335,1.16425763497
 10/10  05:00:00,100.40134394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,156.683397518,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,332.244732709,327.554732709,4.67,0.02
 10/10  07:00:00,144.85080667,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,306.972835601,301.138383746,4.67,1.16445185485
 10/10  08:00:00,212.320349836,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,257.362419101,249.169919101,8.1725,0.02
 10/10  09:00:00,237.052816885,30.7279029998,0.0,0.0,62.886420148,41.4019203762,212.717548505,201.045272091,10.5075,1.16477641412
 10/10  10:00:00,228.067190589,30.7279029998,0.0,0.0,62.886420148,41.4019203762,181.279779653,169.60743825,10.5075,1.16484140288
 10/10  11:00:00,259.38222122,30.7279029998,0.0,0.0,62.886420148,41.4019203762,153.453301882,141.780714183,10.5075,1.16508769876
 10/10  12:00:00,240.552423402,30.7279029998,0.0,0.0,62.886420148,41.4019203762,134.783413931,123.110603816,10.5075,1.16531011498
 10/10  13:00:00,238.234698616,30.7279029998,0.0,0.0,62.886420148,41.4019203762,119.17672514,107.504029765,10.5075,1.16519537554
 10/10  14:00:00,235.862651374,30.7279029998,0.0,0.0,62.886420148,41.4019203762,105.382030464,93.7093835784,10.5075,1.16514688561
 10/10  15:00:00,233.887859511,30.7279029998,0.0,0.0,62.886420148,41.4019203762,94.1960810515,82.5235245276,10.5075,1.1650565239
 10/10  16:00:00,234.634918691,30.7279029998,0.0,0.0,62.886420148,41.4019203762,94.6122691213,82.9397584084,10.5075,1.16501071288
 10/10  17:00:00,233.079671692,30.7279029998,0.0,0.0,62.886420148,41.4019203762,106.884526424,95.2120469586,10.5075,1.16497946588
 10/10  18:00:00,240.545186223,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,138.559639731,128.05479378,9.34,1.16484595138
 10/10  19:00:00,220.984468853,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,161.742326434,151.237570266,9.34,1.16475616783
 10/10  20:00:00,195.421004006,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,178.223372562,168.886192357,8.1725,1.16468020505
 10/10  21:00:00,139.231541235,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,154.648110093,149.958110093,4.67,0.02
 10/10  22:00:00,83.3808542143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939786317,0.0,2.335,1.16439786317
 10/10  23:00:00,117.95916926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  24:00:00,86.9727847944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,79.0776690234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922448568,0.0,2.335,1.16422448568
 10/11  02:00:00,78.3993708653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,78.1301362664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,88.9926966278,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,10.0837245468,6.5844545791,2.335,1.1642699677
 10/11  05:00:00,97.6861018954,13.510456566,0.0,0.0,3.49369000822,9.08398230582,22.6865867186,20.3315867186,2.335,0.02
 10/11  06:00:00,140.198157405,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,366.662337449,361.972337449,4.67,0.02
 10/11  07:00:00,135.656912725,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,338.000911502,332.16646536,4.67,1.16444614194
 10/11  08:00:00,212.102794539,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,275.546492255,267.353992255,8.1725,0.02
 10/11  09:00:00,237.914701637,30.7279029998,0.0,0.0,62.886420148,41.4019203762,216.122758776,204.450503057,10.5075,1.16475571849
 10/11  10:00:00,231.013316588,30.7279029998,0.0,0.0,62.886420148,41.4019203762,167.793865171,156.121537627,10.5075,1.1648275446
 10/11  11:00:00,265.587167755,30.7279029998,0.0,0.0,62.886420148,41.4019203762,120.521234324,108.848600619,10.5075,1.16513370465
 10/11  12:00:00,252.246694393,30.7279029998,0.00876684015154,0.0,62.886420148,41.4019203762,84.2800181155,72.6071415231,10.5075,1.16537659241
 10/11  13:00:00,252.844376494,30.7279029998,0.0123372548216,0.0,62.886420148,41.4019203762,57.0075336225,45.334774074,10.5075,1.16525954847
 10/11  14:00:00,248.889891845,30.7279029998,0.488677011655,0.0,62.886420148,41.4019203762,41.0336130148,29.3611720839,10.5075,1.16494093093
 10/11  15:00:00,245.182666779,30.7279029998,1.25042710791,0.0,62.886420148,41.4019203762,30.6464272748,18.9738610781,10.5075,1.16506619671
 10/11  16:00:00,244.788187375,30.7279029998,1.2489414901,0.0,62.886420148,41.4019203762,32.8815797511,21.2090540596,10.5075,1.16502569148
 10/11  17:00:00,242.755410166,30.7279029998,0.677643270605,0.0,62.886420148,41.4019203762,42.7919692066,31.1194694723,10.5075,1.16499973421
 10/11  18:00:00,245.775562121,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,76.3351587947,65.8303092784,9.34,1.16484951627
 10/11  19:00:00,229.175116651,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,105.908012879,95.4032806995,9.34,1.16473217943
 10/11  20:00:00,200.45279969,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,135.370849698,127.178349698,8.1725,0.02
 10/11  21:00:00,142.812133961,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,123.102104847,117.267473798,4.67,1.16463104871
 10/11  22:00:00,81.6507794546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934929442,0.0,2.335,1.16434929442
 10/11  23:00:00,116.504363606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  24:00:00,86.693235538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,79.2990242618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,78.8339025352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923869419,0.0,2.335,1.16423869419
 10/12  03:00:00,78.4249207464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  04:00:00,84.6570709919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,83.9047776387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992408789,0.0,2.335,1.1642408789
 10/12  06:00:00,139.997054171,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,328.611779827,323.921779827,4.67,0.02
 10/12  07:00:00,135.853128024,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,296.05657894,291.36657894,4.67,0.02
 10/12  08:00:00,213.227582841,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,231.065905238,221.728821341,8.1725,1.16458389766
 10/12  09:00:00,240.519429632,30.7279029998,0.0,0.0,62.886420148,41.4019203762,158.934333958,147.262019197,10.5075,1.16481476072
 10/12  10:00:00,236.709123497,30.7279029998,0.0,0.0,62.886420148,41.4019203762,108.241024333,96.5686859817,10.5075,1.1648383512
 10/12  11:00:00,271.563317895,30.7279029998,0.116027234755,0.0,62.886420148,41.4019203762,67.2386477055,55.5659431069,10.5075,1.16520459853
 10/12  12:00:00,260.073114256,30.7279029998,1.7029211142,0.0,62.886420148,41.4019203762,42.5825003764,30.9098081911,10.5075,1.16519218535
 10/12  13:00:00,262.851866111,30.7279029998,4.83667139387,0.0,62.886420148,41.4019203762,20.539653759,8.86680464562,10.5075,1.16534911334
 10/12  14:00:00,260.30305733,30.7279029998,5.98128368908,0.0,62.886420148,41.4019203762,11.6724915166,0.0,10.5075,1.16499151663
 10/12  15:00:00,257.879707494,30.7279029998,6.70771923157,0.0,62.886420148,41.4019203762,11.6723861861,0.0,10.5075,1.16488618612
 10/12  16:00:00,259.891580514,30.7279029998,7.29875218227,0.0,62.886420148,41.4019203762,11.6725657206,0.0,10.5075,1.16506572063
 10/12  17:00:00,257.488008235,30.7279029998,6.80470572607,0.0,62.886420148,41.4019203762,12.2575483533,0.585003365016,10.5075,1.16504498831
 10/12  18:00:00,257.692417831,30.7279029998,2.43532955415,0.0,41.9242800987,36.8599292233,33.5270273699,23.0221493018,9.34,1.16487806812
 10/12  19:00:00,243.030225432,30.7279029998,0.475509428765,0.0,41.9242800987,36.8599292233,51.5978190937,41.0930859141,9.34,1.16473317963
 10/12  20:00:00,212.363821997,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,69.2169073528,61.0244073528,8.1725,0.02
 10/12  21:00:00,150.064923874,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,51.6274966049,45.7929042645,4.67,1.16459234041
 10/12  22:00:00,87.9652408337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,121.797098578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933945034,0.0,2.335,1.16433945034
 10/12  24:00:00,93.3999066849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,85.1160949608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,84.6494732872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992763946,0.0,2.335,1.1642763946
 10/13  03:00:00,84.3072693309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,107.803057687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,107.668407789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,164.09319384,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,162.818798132,156.984529888,4.67,1.16426824422
 10/13  07:00:00,154.373053895,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,158.977678579,154.287678579,4.67,0.02
 10/13  08:00:00,224.527643499,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,133.139633024,123.802516872,8.1725,1.16461615173
 10/13  09:00:00,253.99614616,30.7279029998,0.00800311043191,0.0,62.886420148,41.4019203762,96.4939069123,85.9664069123,10.5075,0.02
 10/13  10:00:00,245.145798165,30.7279029998,0.0102737698753,0.0,62.886420148,41.4019203762,79.9258378091,68.2533471049,10.5075,1.16499070419
 10/13  11:00:00,280.892488273,30.7279029998,1.41200331642,0.0,62.886420148,41.4019203762,50.5247643218,38.8520788923,10.5075,1.16518542947
 10/13  12:00:00,271.662296685,30.7279029998,4.04533784419,0.0,62.886420148,41.4019203762,31.1663835163,18.348180437,10.5075,2.31070307931
 10/13  13:00:00,270.556149045,30.7279029998,5.25909556563,0.0,62.886420148,41.4019203762,22.0045285171,10.3318393713,10.5075,1.1651891458
 10/13  14:00:00,269.057071144,30.7279029998,6.43665897071,0.0,62.886420148,41.4019203762,11.6725655931,0.0,10.5075,1.16506559309
 10/13  15:00:00,266.883025172,30.7279029998,7.31016935269,0.0,62.886420148,41.4019203762,11.672443623,0.0,10.5075,1.16494362298
 10/13  16:00:00,264.395608209,30.7279029998,6.72606467743,0.0,62.886420148,41.4019203762,11.6724102452,0.0,10.5075,1.16491024524
 10/13  17:00:00,261.154842071,30.7279029998,5.83447838982,0.0,62.886420148,41.4019203762,13.1096920373,1.43707847279,10.5075,1.16511356455
 10/13  18:00:00,259.815383026,30.7279029998,1.31777434234,0.0,41.9242800987,36.8599292233,38.1074054918,27.6024756893,9.34,1.16492980252
 10/13  19:00:00,238.244825123,30.7279029998,0.0035624249055,0.0,41.9242800987,36.8599292233,56.3353162565,46.9753162565,9.34,0.02
 10/13  20:00:00,212.902032047,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,59.1724862098,49.8352484572,8.1725,1.16473775256
 10/13  21:00:00,154.456523954,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,45.6572665093,39.8226890056,4.67,1.1645775037
 10/13  22:00:00,99.3157623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  23:00:00,131.554281663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927069902,0.0,2.335,1.16427069902
 10/13  24:00:00,102.826519812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,91.2814941021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,89.7641260631,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554241244,0.0,1.75125,1.16429241244
 10/14  03:00:00,88.1589765742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,93.4696274172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,91.9819390361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,134.14214474,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,229.353016792,224.686199841,3.5025,1.16431695103
 10/14  07:00:00,131.795739569,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,225.825876356,222.303376356,3.5025,0.02
 10/14  08:00:00,194.502120866,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,204.148258305,197.146148603,5.8375,1.1646097017
 10/14  09:00:00,213.603712375,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,183.764891996,173.260207457,9.34,1.16468453942
 10/14  10:00:00,237.602926607,30.7279029998,0.0,0.0,62.886420148,41.4019203762,164.106549421,152.434226815,10.5075,1.16482260622
 10/14  11:00:00,266.871241867,30.7279029998,0.0,0.0,62.886420148,41.4019203762,146.55246478,134.879878049,10.5075,1.16508673082
 10/14  12:00:00,247.468533574,30.7279029998,0.0,0.0,62.886420148,41.4019203762,138.789707797,127.116896267,10.5075,1.1653115298
 10/14  13:00:00,244.914186904,30.7279029998,0.0,0.0,62.886420148,41.4019203762,125.041912038,113.369195132,10.5075,1.16521690541
 10/14  14:00:00,241.700494293,30.7279029998,0.0,0.0,62.886420148,41.4019203762,110.200827175,98.5282467408,10.5075,1.16508043454
 10/14  15:00:00,240.279656799,30.7279029998,0.0,0.0,62.886420148,41.4019203762,96.3237179706,84.6511649549,10.5075,1.16505301569
 10/14  16:00:00,239.969287445,30.7279029998,0.0,0.0,62.886420148,41.4019203762,96.0470115593,84.3745004936,10.5075,1.16501106567
 10/14  17:00:00,238.854517121,30.7279029998,0.0,0.0,62.886420148,41.4019203762,104.313977715,92.6415231122,10.5075,1.16495460253
 10/14  18:00:00,232.9353314,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,124.598309009,115.260952318,8.1725,1.16485669087
 10/14  19:00:00,192.445358455,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,132.630782289,125.628531483,5.8375,1.16475080533
 10/14  20:00:00,181.9191471,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,133.755060477,127.897560477,5.8375,0.02
 10/14  21:00:00,137.332694894,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,105.24434964,100.577351018,3.5025,1.16449862129
 10/14  22:00:00,88.5220938552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,121.951867035,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568465928,0.0,1.75125,1.16443465928
 10/14  24:00:00,91.8134423402,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,83.620309256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,82.275599164,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552041312,0.0,1.75125,1.16427041312
 10/15  03:00:00,80.9670888239,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,86.4011185623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,84.8646184916,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555253664,0.0,1.75125,1.16430253664
 10/15  06:00:00,126.958837028,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,351.093792072,347.571292072,3.5025,0.02
 10/15  07:00:00,124.062645055,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,316.02476755,312.50226755,3.5025,0.02
 10/15  08:00:00,161.486524743,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,260.864382214,256.197498032,3.5025,1.16438418126
 10/15  09:00:00,136.566138172,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,225.830661726,222.308161726,3.5025,0.02
 10/15  10:00:00,172.889056654,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,177.037082113,168.867330258,7.005,1.16475185536
 10/15  11:00:00,208.507156032,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,135.062797362,126.893125236,7.005,1.16467212537
 10/15  12:00:00,224.203203801,30.7279029998,0.00438922927275,0.0,41.9242800987,36.8599292233,88.3007214131,77.7959921224,9.34,1.16472929074
 10/15  13:00:00,227.634780306,30.7279029998,0.0928313218235,0.0,41.9242800987,36.8599292233,56.960498975,47.600498975,9.34,0.02
 10/15  14:00:00,226.520654922,30.7279029998,0.847918651664,0.0,41.9242800987,36.8599292233,39.5727238288,29.0678630379,9.34,1.16486079081
 10/15  15:00:00,223.27596188,30.7279029998,1.73036122105,0.0,41.9242800987,36.8599292233,31.5044061416,20.9995599497,9.34,1.16484619189
 10/15  16:00:00,222.950500125,30.7279029998,2.23140294238,0.0,41.9242800987,36.8599292233,30.3548045612,19.8499203779,9.34,1.16488418328
 10/15  17:00:00,191.099280332,30.7279029998,0.915406896251,0.0,27.9495200658,27.7759469175,39.6619606719,32.6369606719,7.005,0.02
 10/15  18:00:00,202.591587894,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,69.7232042805,63.8885871745,4.67,1.16461710602
 10/15  19:00:00,184.74306269,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,92.9746293146,87.1400208039,4.67,1.16460851064
 10/15  20:00:00,171.242863467,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,110.452709157,105.762709157,4.67,0.02
 10/15  21:00:00,153.861936938,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,79.0947729254,73.2602675587,4.67,1.16450536672
 10/15  22:00:00,90.4797251365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,122.702626421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,92.6159950793,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552471416,0.0,1.75125,1.16427471416
 10/16  01:00:00,86.483765124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,85.3332699371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,84.1702171991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923122112,0.0,2.335,1.16423122112
 10/16  04:00:00,89.7950181473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  05:00:00,88.4965623542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,142.598091846,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,264.551952416,258.717711832,4.67,1.16424058366
 10/16  07:00:00,138.872611975,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,259.471183352,254.781183352,4.67,0.02
 10/16  08:00:00,215.788374457,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,219.513773238,210.176675862,8.1725,1.16459737642
 10/16  09:00:00,241.608152532,30.7279029998,0.0,0.0,62.886420148,41.4019203762,168.197911548,157.670411548,10.5075,0.02
 10/16  10:00:00,231.92774374,30.7279029998,0.0,0.0,62.886420148,41.4019203762,144.932346804,133.260003877,10.5075,1.16484292699
 10/16  11:00:00,263.853436555,30.7279029998,0.0,0.0,62.886420148,41.4019203762,118.633342055,106.960536888,10.5075,1.16530516711
 10/16  12:00:00,247.797650086,30.7279029998,0.00671350616345,0.0,62.886420148,41.4019203762,97.5086371796,84.6906952962,10.5075,2.31044188333
 10/16  13:00:00,246.587840208,30.7279029998,0.00832139815589,0.0,62.886420148,41.4019203762,81.1045867611,69.4317462005,10.5075,1.16534056061
 10/16  14:00:00,242.957169776,30.7279029998,0.00764974223388,0.0,62.886420148,41.4019203762,71.3958311779,59.7234720085,10.5075,1.16485916945
 10/16  15:00:00,239.993384824,30.7279029998,0.00727764617969,0.0,62.886420148,41.4019203762,62.4158657856,50.743319963,10.5075,1.16504582267
 10/16  16:00:00,240.119079307,30.7279029998,0.00340341251737,0.0,62.886420148,41.4019203762,63.2417095413,51.5691883135,10.5075,1.16502122776
 10/16  17:00:00,238.901690002,30.7279029998,0.0,0.0,62.886420148,41.4019203762,71.8813731056,60.2088618388,10.5075,1.16501126674
 10/16  18:00:00,242.969079713,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,100.913985188,90.409153489,9.34,1.16483169893
 10/16  19:00:00,227.687341659,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,130.643070485,121.283070485,9.34,0.02
 10/16  20:00:00,201.802602712,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,148.90833133,139.571015478,8.1725,1.16481585248
 10/16  21:00:00,143.56230198,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,143.04419275,137.209570359,4.67,1.16462239148
 10/16  22:00:00,81.9560448721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,116.439248369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,85.5867018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924928456,0.0,2.335,1.16424928456
 10/17  01:00:00,78.5458152434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,78.262302021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,78.0059490344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922200288,0.0,2.335,1.16422200288
 10/17  04:00:00,104.743042252,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,8.93054614488,6.57554614488,2.335,0.02
 10/17  05:00:00,113.884909101,13.510456566,0.0,0.0,3.49369000822,9.08398230582,22.7014624035,20.3464624035,2.335,0.02
 10/17  06:00:00,156.717902729,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,365.154038549,360.464038549,4.67,0.02
 10/17  07:00:00,144.860093442,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,331.302246463,325.467796876,4.67,1.16444958707
 10/17  08:00:00,212.653820479,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,260.405169422,251.068145914,8.1725,1.16452350785
 10/17  09:00:00,238.952438588,30.7279029998,0.0,0.0,62.886420148,41.4019203762,184.683160081,174.155660081,10.5075,0.02
 10/17  10:00:00,235.678939557,30.7279029998,0.0,0.0,62.886420148,41.4019203762,130.907635063,119.235160617,10.5075,1.16497444618
 10/17  11:00:00,275.465615421,30.7279029998,0.191603842331,0.0,62.886420148,41.4019203762,70.5691123589,58.8963749538,10.5075,1.16523740511
 10/17  12:00:00,269.619923138,30.7279029998,3.90357875784,0.0,62.886420148,41.4019203762,26.9398837849,15.2671859024,10.5075,1.16519788251
 10/17  13:00:00,269.827773635,30.7279029998,6.0843876687,0.0,62.886420148,41.4019203762,12.8181519461,0.0,10.5075,2.31065194613
 10/17  14:00:00,265.434247372,30.7279029998,6.69813651349,0.0,62.886420148,41.4019203762,11.6726211437,0.0,10.5075,1.16512114367
 10/17  15:00:00,261.428406678,30.7279029998,7.1914763738,0.0,62.886420148,41.4019203762,11.6724868523,0.0,10.5075,1.16498685227
 10/17  16:00:00,259.902211207,30.7279029998,7.17262644088,0.0,62.886420148,41.4019203762,11.6724640496,0.0,10.5075,1.16496404965
 10/17  17:00:00,253.90448269,30.7279029998,5.41377908487,0.0,62.886420148,41.4019203762,15.6062904821,3.93383456313,10.5075,1.16495591895
 10/17  18:00:00,253.647877473,30.7279029998,0.369497088486,0.0,41.9242800987,36.8599292233,50.8650362969,41.5050362969,9.34,0.02
 10/17  19:00:00,224.371789201,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,93.2852881843,82.7804628268,9.34,1.16482535752
 10/17  20:00:00,196.504980416,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,113.05057073,103.713307318,8.1725,1.16476341165
 10/17  21:00:00,138.823474524,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,97.6326757319,91.7981047112,4.67,1.16457102063
 10/17  22:00:00,82.1998151727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,116.862183878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,87.3228198354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926459834,0.0,2.335,1.16426459834
 10/18  01:00:00,79.8300879576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,79.366936863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,78.9311790799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923786073,0.0,2.335,1.16423786073
 10/18  04:00:00,85.1383587515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,84.379306235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,140.344351501,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,305.800107973,301.110107973,4.67,0.02
 10/18  07:00:00,136.37721641,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,272.546040512,266.711640282,4.67,1.16440022924
 10/18  08:00:00,213.795738153,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,207.384289435,199.191789435,8.1725,0.02
 10/18  09:00:00,242.034110368,30.7279029998,0.0,0.0,62.886420148,41.4019203762,144.680523995,133.008231103,10.5075,1.16479289153
 10/18  10:00:00,235.637569866,30.7279029998,0.0,0.0,62.886420148,41.4019203762,108.985032031,97.3126024508,10.5075,1.16492958001
 10/18  11:00:00,266.853558928,30.7279029998,0.00715664533767,0.0,62.886420148,41.4019203762,85.8864874712,74.213792238,10.5075,1.16519523325
 10/18  12:00:00,251.183754011,30.7279029998,0.00860244206508,0.0,62.886420148,41.4019203762,69.4684882191,57.7958304993,10.5075,1.16515771984
 10/18  13:00:00,250.432012588,30.7279029998,0.14460932829,0.0,62.886420148,41.4019203762,51.6968218776,38.8787440172,10.5075,2.31057786037
 10/18  14:00:00,248.139011645,30.7279029998,0.738900162411,0.0,62.886420148,41.4019203762,37.5738749889,25.9012885035,10.5075,1.16508648538
 10/18  15:00:00,245.979563726,30.7279029998,1.42641963123,0.0,62.886420148,41.4019203762,28.9908763641,17.3184226118,10.5075,1.16495375225
 10/18  16:00:00,245.05910329,30.7279029998,1.06144442794,0.0,62.886420148,41.4019203762,34.2042955366,22.5318627852,10.5075,1.1649327514
 10/18  17:00:00,241.589593317,30.7279029998,0.133223688183,0.0,62.886420148,41.4019203762,51.5654542454,39.8930277828,10.5075,1.16492646264
 10/18  18:00:00,249.73828211,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,80.3493753578,70.9893753578,9.34,0.02
 10/18  19:00:00,230.967911324,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,106.709444422,96.204647147,9.34,1.16479727466
 10/18  20:00:00,203.329071257,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,120.857648392,111.520411455,8.1725,1.16473693703
 10/18  21:00:00,144.967990074,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,95.46072104,89.626175413,4.67,1.16454562692
 10/18  22:00:00,85.0695053747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,119.3409227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,89.7127613623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923949724,0.0,2.335,1.16423949724
 10/19  01:00:00,81.6870697597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,80.8056439576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,79.8854434405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992132848,0.0,2.335,1.1642132848
 10/19  04:00:00,85.7321139683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,84.7856979007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,140.488211757,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,307.239293254,302.549293254,4.67,0.02
 10/19  07:00:00,136.300326876,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,287.043117285,281.208633159,4.67,1.16448412655
 10/19  08:00:00,213.415649058,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,246.406468728,238.213968728,8.1725,0.02
 10/19  09:00:00,239.289247629,30.7279029998,0.0,0.0,62.886420148,41.4019203762,200.655868799,188.983540441,10.5075,1.16482835776
 10/19  10:00:00,230.571226163,30.7279029998,0.0,0.0,62.886420148,41.4019203762,171.23215984,159.559749229,10.5075,1.16491061073
 10/19  11:00:00,261.625607483,30.7279029998,0.0,0.0,62.886420148,41.4019203762,143.18510901,131.512430137,10.5075,1.16517887274
 10/19  12:00:00,243.26458638,30.7279029998,0.0,0.0,62.886420148,41.4019203762,120.885779976,109.212856895,10.5075,1.16542308154
 10/19  13:00:00,242.366614811,30.7279029998,0.0065147631781,0.0,62.886420148,41.4019203762,101.044237423,88.2261825428,10.5075,2.31055487977
 10/19  14:00:00,239.556500399,30.7279029998,0.00703432252794,0.0,62.886420148,41.4019203762,86.5367242376,74.8641468898,10.5075,1.1650773478
 10/19  15:00:00,236.688449147,30.7279029998,0.00691614326167,0.0,62.886420148,41.4019203762,78.0047664166,66.3323202667,10.5075,1.16494614991
 10/19  16:00:00,236.615969305,30.7279029998,0.0,0.0,62.886420148,41.4019203762,79.5256401941,67.8532132342,10.5075,1.16492695991
 10/19  17:00:00,233.210907549,30.7279029998,0.0,0.0,62.886420148,41.4019203762,99.5549515911,87.8825290694,10.5075,1.16492252172
 10/19  18:00:00,243.282623052,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,123.930537338,114.570537338,9.34,0.02
 10/19  19:00:00,226.8798472,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,139.904778604,129.399983866,9.34,1.1647947383
 10/19  20:00:00,201.400577,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,146.592363398,137.255127416,8.1725,1.16473598208
 10/19  21:00:00,143.507846521,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,118.455328302,112.620782526,4.67,1.16454577515
 10/19  22:00:00,82.7682297899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,117.026546342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,86.7508301043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992397753,0.0,2.335,1.1642397753
 10/20  01:00:00,79.326535037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,78.7167879689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,78.2113891219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992141435,0.0,2.335,1.1642141435
 10/20  04:00:00,100.416302015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,104.725941995,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,8.93385749093,6.57885749093,2.335,0.02
 10/20  06:00:00,156.713554778,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,355.704568817,351.014568817,4.67,0.02
 10/20  07:00:00,148.245195407,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,334.085711364,328.251225162,4.67,1.16448620193
 10/20  08:00:00,212.258651904,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,268.662839877,260.470339877,8.1725,0.02
 10/20  09:00:00,237.848554458,30.7279029998,0.0,0.0,62.886420148,41.4019203762,204.275953032,192.603620294,10.5075,1.16483273803
 10/20  10:00:00,230.324240258,30.7279029998,0.0,0.0,62.886420148,41.4019203762,171.722589119,160.050172114,10.5075,1.16491700527
 10/20  11:00:00,261.585459227,30.7279029998,0.0,0.0,62.886420148,41.4019203762,146.147595121,134.474907299,10.5075,1.16518782233
 10/20  12:00:00,243.338304414,30.7279029998,0.0,0.0,62.886420148,41.4019203762,124.557201065,112.884546934,10.5075,1.16515413076
 10/20  13:00:00,241.918916816,30.7279029998,0.0,0.0,62.886420148,41.4019203762,106.777532613,93.9594490338,10.5075,2.31058357876
 10/20  14:00:00,239.352764013,30.7279029998,0.0,0.0,62.886420148,41.4019203762,89.9280918261,78.2554977764,10.5075,1.16509404974
 10/20  15:00:00,235.983808645,30.7279029998,0.0,0.0,62.886420148,41.4019203762,81.7006424741,70.028178114,10.5075,1.16496436016
 10/20  16:00:00,235.136564083,30.7279029998,0.0,0.0,62.886420148,41.4019203762,84.4866703572,72.81422337,10.5075,1.16494698716
 10/20  17:00:00,233.546745335,30.7279029998,0.0,0.0,62.886420148,41.4019203762,93.1943132206,81.5218688153,10.5075,1.16494440524
 10/20  18:00:00,242.401776462,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,121.550852022,112.190852022,9.34,0.02
 10/20  19:00:00,218.266761286,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,153.639226406,143.13440835,9.34,1.16481805633
 10/20  20:00:00,193.505758588,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,170.710184255,161.372923398,8.1725,1.16476085749
 10/20  21:00:00,137.35936365,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,155.248184451,149.41361268,4.67,1.16457177077
 10/20  22:00:00,80.5712323492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,115.690846096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,85.2526585633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926572866,0.0,2.335,1.16426572866
 10/21  01:00:00,76.006115095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,75.7316417611,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,75.4849327462,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552340589,0.0,1.75125,1.16427340589
 10/21  04:00:00,91.0655069724,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,15.0120048435,13.2407548435,1.75125,0.02
 10/21  05:00:00,95.0653867234,13.510456566,0.0,0.0,3.49369000822,6.81298672936,25.9220633038,24.1508133038,1.75125,0.02
 10/21  06:00:00,125.839013875,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,388.834955392,384.168190408,3.5025,1.16426498464
 10/21  07:00:00,124.644837448,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,363.779642467,360.257142467,3.5025,0.02
 10/21  08:00:00,184.370433844,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,304.33254924,297.330486003,5.8375,1.1645632365
 10/21  09:00:00,202.659936827,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,228.964261375,219.604261375,9.34,0.02
 10/21  10:00:00,229.953294071,30.7279029998,0.0,0.0,62.886420148,41.4019203762,161.576860316,149.904326215,10.5075,1.16503410125
 10/21  11:00:00,269.834939099,30.7279029998,0.00451968741209,0.0,62.886420148,41.4019203762,89.3435840847,77.6709031433,10.5075,1.16518094142
 10/21  12:00:00,261.487340207,30.7279029998,1.9633589403,0.0,62.886420148,41.4019203762,42.2641978526,29.4460731113,10.5075,2.31062474133
 10/21  13:00:00,263.68084194,30.7279029998,4.99877135742,0.0,62.886420148,41.4019203762,18.178113808,6.50543848859,10.5075,1.16517531939
 10/21  14:00:00,261.50158593,30.7279029998,5.99155372337,0.0,62.886420148,41.4019203762,11.672549314,0.0,10.5075,1.16504931405
 10/21  15:00:00,258.720294309,30.7279029998,6.62035070023,0.0,62.886420148,41.4019203762,11.6725345615,0.0,10.5075,1.16503456152
 10/21  16:00:00,259.206674742,30.7279029998,6.95918299954,0.0,62.886420148,41.4019203762,11.6725049415,0.0,10.5075,1.16500494153
 10/21  17:00:00,255.225721734,30.7279029998,5.88500590429,0.0,62.886420148,41.4019203762,13.9797182349,2.30725771868,10.5075,1.16496051618
 10/21  18:00:00,242.426243126,30.7279029998,0.560884870574,0.0,34.9369000822,32.3179380704,51.1207081419,41.7833342508,8.1725,1.16487389107
 10/21  19:00:00,189.952016048,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,95.6435849816,88.6413067585,5.8375,1.16477822307
 10/21  20:00:00,174.847112476,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,117.595079833,111.737579833,5.8375,0.02
 10/21  21:00:00,128.778608411,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,119.247989497,114.580889292,3.5025,1.16460020475
 10/21  22:00:00,78.9856425354,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,114.164996224,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562573637,0.0,1.75125,1.16437573637
 10/21  24:00:00,84.2456917906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,76.9681520564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,76.6287624887,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556605455,0.0,1.75125,1.16431605455
 10/22  03:00:00,76.3318974556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,82.6832729233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,82.076382742,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552918864,0.0,1.75125,1.16427918864
 10/22  06:00:00,126.299437089,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,325.455511353,321.933011353,3.5025,0.02
 10/22  07:00:00,125.176517014,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,304.812892746,300.146079047,3.5025,1.16431369903
 10/22  08:00:00,161.172045587,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,208.168563047,204.646063047,3.5025,0.02
 10/22  09:00:00,134.207202774,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,185.425883569,181.903383569,3.5025,0.02
 10/22  10:00:00,168.283392877,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,168.287727601,160.117954974,7.005,1.16477262708
 10/22  11:00:00,201.553485978,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,140.837057721,132.66730113,7.005,1.16475659085
 10/22  12:00:00,212.488461372,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,112.449329057,101.944502102,9.34,1.16482695538
 10/22  13:00:00,210.648598899,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,96.9006485888,87.5406485888,9.34,0.02
 10/22  14:00:00,206.619265602,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,90.8209416037,80.3161477129,9.34,1.16479389083
 10/22  15:00:00,203.731090112,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,82.7693652558,72.2645776996,9.34,1.16478755615
 10/22  16:00:00,202.855436358,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,87.3255993404,76.8207682512,9.34,1.16483108914
 10/22  17:00:00,171.492151627,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,117.415315279,109.245552275,7.005,1.16476300426
 10/22  18:00:00,187.363479848,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,156.012237295,151.322237295,4.67,0.02
 10/22  19:00:00,166.034109027,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,187.063665215,181.229054397,4.67,1.16461081763
 10/22  20:00:00,156.889394068,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,202.329346604,197.639346604,4.67,0.02
 10/22  21:00:00,142.561752814,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,164.858332329,159.023887527,4.67,1.16444480191
 10/22  22:00:00,79.0250379758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,114.003474252,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155217335,0.0,1.75125,1.1642717335
 10/22  24:00:00,83.8582156955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,78.8148396957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
