Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  02:00:00,78.3757210159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928327489,0.0,2.335,1.16428327489
 10/23  03:00:00,77.9590591638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,84.2447847538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,92.8651731267,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,13.9661590792,11.6111590792,2.335,0.02
 10/23  06:00:00,139.968077365,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,351.873976907,346.039710193,4.67,1.16426671371
 10/23  07:00:00,138.863650518,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,322.80945135,318.11945135,4.67,0.02
 10/23  08:00:00,212.294444932,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,262.577991341,253.240842295,8.1725,1.16464904624
 10/23  09:00:00,237.741110718,30.7279029998,0.0,0.0,62.886420148,41.4019203762,196.514007718,184.84181006,10.5075,1.16469765807
 10/23  10:00:00,229.282298529,30.7279029998,0.0,0.0,62.886420148,41.4019203762,154.515030286,143.987530286,10.5075,0.02
 10/23  11:00:00,263.121019855,30.7279029998,0.0,0.0,62.886420148,41.4019203762,117.775375072,104.957466849,10.5075,2.31040822346
 10/23  12:00:00,248.701191317,30.7279029998,0.00792309702614,0.0,62.886420148,41.4019203762,85.4013550257,73.7284234663,10.5075,1.16543155941
 10/23  13:00:00,249.928290662,30.7279029998,0.0604246392686,0.0,62.886420148,41.4019203762,57.6214281149,45.9485970766,10.5075,1.16533103825
 10/23  14:00:00,249.146657546,30.7279029998,0.75806696994,0.0,62.886420148,41.4019203762,38.7306474496,27.0581620979,10.5075,1.16498535174
 10/23  15:00:00,249.321476167,30.7279029998,2.1652628827,0.0,62.886420148,41.4019203762,23.6976061736,12.0252086641,10.5075,1.16489750952
 10/23  16:00:00,248.79787142,30.7279029998,2.04113638357,0.0,62.886420148,41.4019203762,26.7045405975,15.0319390731,10.5075,1.16510152437
 10/23  17:00:00,243.695762302,30.7279029998,0.499034800215,0.0,62.886420148,41.4019203762,43.9343266229,32.2617258395,10.5075,1.16510078332
 10/23  18:00:00,249.072684329,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,81.7133786422,71.2084290316,9.34,1.16494961057
 10/23  19:00:00,228.851643659,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,111.915518107,101.410698376,9.34,1.16481973153
 10/23  20:00:00,202.491729621,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,120.092703055,111.900203055,8.1725,0.02
 10/23  21:00:00,143.959166049,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,98.7324342032,92.897809617,4.67,1.16462458629
 10/23  22:00:00,82.500288787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  23:00:00,117.026982795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928243581,0.0,2.335,1.16428243581
 10/23  24:00:00,87.523801001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,80.0430870262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,79.5457117913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924701795,0.0,2.335,1.16424701795
 10/24  03:00:00,79.0812786312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,101.089556243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,100.722737192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925173868,0.0,2.335,1.16425173868
 10/24  06:00:00,156.953511105,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,312.631588694,307.941588694,4.67,0.02
 10/24  07:00:00,148.530378294,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,294.336939787,289.646939787,4.67,0.02
 10/24  08:00:00,212.955694815,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,240.283938168,230.946818566,8.1725,1.16461960196
 10/24  09:00:00,238.091366552,30.7279029998,0.0,0.0,62.886420148,41.4019203762,187.426198217,175.753890837,10.5075,1.16480738004
 10/24  10:00:00,230.310780504,30.7279029998,0.0,0.0,62.886420148,41.4019203762,161.769970843,150.097616609,10.5075,1.16485423341
 10/24  11:00:00,263.897731784,30.7279029998,0.0,0.0,62.886420148,41.4019203762,137.081877974,125.409123291,10.5075,1.16525468283
 10/24  12:00:00,247.296721325,30.7279029998,0.0,0.0,62.886420148,41.4019203762,122.73839846,111.065632542,10.5075,1.16526591766
 10/24  13:00:00,245.55682514,30.7279029998,0.0,0.0,62.886420148,41.4019203762,107.564910603,95.8922392651,10.5075,1.16517133837
 10/24  14:00:00,242.714273275,30.7279029998,0.0,0.0,62.886420148,41.4019203762,97.2935944491,85.6209884366,10.5075,1.1651060125
 10/24  15:00:00,238.789546372,30.7279029998,0.0,0.0,62.886420148,41.4019203762,93.8584057437,82.1858857373,10.5075,1.1650200064
 10/24  16:00:00,236.791512176,30.7279029998,0.0,0.0,62.886420148,41.4019203762,105.854357954,94.1818553626,10.5075,1.16500259144
 10/24  17:00:00,234.592494191,30.7279029998,0.0,0.0,62.886420148,41.4019203762,126.11496751,114.442467378,10.5075,1.1650001321
 10/24  18:00:00,246.138301147,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,145.134562365,134.629693194,9.34,1.16486917067
 10/24  19:00:00,225.024071204,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,155.541428071,145.036657489,9.34,1.16477058192
 10/24  20:00:00,203.611151483,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,158.136861696,148.799649224,8.1725,1.16471247198
 10/24  21:00:00,148.675567834,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,125.361467063,120.671467063,4.67,0.02
 10/24  22:00:00,94.8733757401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941468891,0.0,2.335,1.16441468891
 10/24  23:00:00,128.897934011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,99.8863140931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,91.430049315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923788488,0.0,2.335,1.16423788488
 10/25  02:00:00,89.8561267112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,88.5059100232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,93.9569373185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,92.4617061977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925055658,0.0,2.335,1.16425055658
 10/25  06:00:00,146.710944841,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,282.37740556,277.68740556,4.67,0.02
 10/25  07:00:00,147.220402043,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,267.116797897,262.426797897,4.67,0.02
 10/25  08:00:00,220.961438985,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,214.722419984,205.385303868,8.1725,1.16461611573
 10/25  09:00:00,250.295513437,30.7279029998,0.0,0.0,62.886420148,41.4019203762,155.935409878,144.263137799,10.5075,1.16477207944
 10/25  10:00:00,245.906374946,30.7279029998,0.0,0.0,62.886420148,41.4019203762,114.493418377,102.820925472,10.5075,1.16499290471
 10/25  11:00:00,281.045904929,30.7279029998,0.0109622339078,0.0,62.886420148,41.4019203762,72.1038861282,60.4312549444,10.5075,1.1651311838
 10/25  12:00:00,269.261922389,30.7279029998,0.158757095294,0.0,62.886420148,41.4019203762,45.2097944525,33.5368848372,10.5075,1.16540961526
 10/25  13:00:00,271.560217289,30.7279029998,2.29267758434,0.0,62.886420148,41.4019203762,20.5230292593,8.85021273708,10.5075,1.1653165222
 10/25  14:00:00,271.89295031,30.7279029998,5.40606893498,0.0,62.886420148,41.4019203762,11.6725143069,0.0,10.5075,1.16501430693
 10/25  15:00:00,267.712184542,30.7279029998,6.39700355455,0.0,62.886420148,41.4019203762,11.6724486489,0.0,10.5075,1.16494864894
 10/25  16:00:00,260.629892086,30.7279029998,6.0285009639,0.0,62.886420148,41.4019203762,11.6724294348,0.0,10.5075,1.16492943477
 10/25  17:00:00,250.829488066,30.7279029998,3.54443473157,0.0,62.886420148,41.4019203762,22.1062462004,10.4338210232,10.5075,1.16492517718
 10/25  18:00:00,254.610823468,30.7279029998,0.183644295939,0.0,41.9242800987,36.8599292233,54.9014399713,44.3964161924,9.34,1.16502377884
 10/25  19:00:00,239.137935999,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,77.3654579693,66.8607105567,9.34,1.16474741267
 10/25  20:00:00,206.552361571,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,105.505884849,96.168690168,8.1725,1.16469468047
 10/25  21:00:00,144.488989,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,90.108679105,85.418679105,4.67,0.02
 10/25  22:00:00,85.3976711294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942247803,0.0,2.335,1.16442247803
 10/25  23:00:00,121.849816138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,90.8972055329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,82.6085698268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925508736,0.0,2.335,1.16425508736
 10/26  02:00:00,81.5825119788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,81.6905219444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,89.2341690557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920888517,0.0,2.335,1.16420888517
 10/26  05:00:00,87.7080265508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,142.800131379,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,206.824800836,202.134800836,4.67,0.02
 10/26  07:00:00,141.682362725,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,202.344941627,196.51054484,4.67,1.16439678715
 10/26  08:00:00,218.651787251,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,154.9489505,146.7564505,8.1725,0.02
 10/26  09:00:00,251.012901158,30.7279029998,0.00592279337141,0.0,62.886420148,41.4019203762,96.3052836928,84.6330209228,10.5075,1.16476276999
 10/26  10:00:00,245.743900124,30.7279029998,0.270702344538,0.0,62.886420148,41.4019203762,63.0845327733,51.4120805056,10.5075,1.16495226766
 10/26  11:00:00,278.163135519,30.7279029998,1.11561656587,0.0,62.886420148,41.4019203762,40.9927259113,29.3199270498,10.5075,1.16529886152
 10/26  12:00:00,263.927181851,30.7279029998,1.59129650219,0.0,62.886420148,41.4019203762,31.0836461028,19.4108507828,10.5075,1.16529531998
 10/26  13:00:00,262.123803806,30.7279029998,2.40658858846,0.0,62.886420148,41.4019203762,19.6775379456,8.0048298706,10.5075,1.16520807501
 10/26  14:00:00,259.378697484,30.7279029998,3.43581344532,0.0,62.886420148,41.4019203762,13.3704569607,0.552783440158,10.5075,2.31017352058
 10/26  15:00:00,255.886405185,30.7279029998,4.10212030156,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/26  16:00:00,254.111655147,30.7279029998,3.40788827645,0.0,62.886420148,41.4019203762,14.807450438,3.13484389725,10.5075,1.1651065407
 10/26  17:00:00,249.168683871,30.7279029998,1.37215768692,0.0,62.886420148,41.4019203762,30.0138160227,18.3412119898,10.5075,1.16510403286
 10/26  18:00:00,253.841926705,30.7279029998,0.00339881169459,0.0,41.9242800987,36.8599292233,65.5925035956,55.0875084462,9.34,1.1649951494
 10/26  19:00:00,234.504810177,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,95.9363482378,85.4315980696,9.34,1.16475016819
 10/26  20:00:00,205.433034488,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,113.998323426,104.66112064,8.1725,1.16470278574
 10/26  21:00:00,146.458131901,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,90.6144795425,85.9244795425,4.67,0.02
 10/26  22:00:00,86.3138471612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945670581,0.0,2.335,1.16445670581
 10/26  23:00:00,120.556053084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,91.0061822787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921581021,0.0,2.335,1.16421581021
 10/27  01:00:00,82.896540096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,81.8299552708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,80.9094065317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,102.531773208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926118554,0.0,2.335,1.16426118554
 10/27  05:00:00,101.70478572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,157.395283577,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,297.07017234,292.38017234,4.67,0.02
 10/27  07:00:00,149.622611721,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,267.299824527,261.465349259,4.67,1.16447526829
 10/27  08:00:00,215.044885471,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,214.693198997,206.500698997,8.1725,0.02
 10/27  09:00:00,241.685633873,30.7279029998,0.0,0.0,62.886420148,41.4019203762,162.121471821,150.449133211,10.5075,1.16483860964
 10/27  10:00:00,234.00104408,30.7279029998,0.0,0.0,62.886420148,41.4019203762,135.600098275,123.927661033,10.5075,1.16493724153
 10/27  11:00:00,266.610971478,30.7279029998,0.00660895095607,0.0,62.886420148,41.4019203762,109.233586529,97.5608599262,10.5075,1.1652266033
 10/27  12:00:00,250.762687171,30.7279029998,0.00772929502873,0.0,62.886420148,41.4019203762,89.6283876316,77.9556810724,10.5075,1.16520655917
 10/27  13:00:00,249.578238505,30.7279029998,0.0084632149338,0.0,62.886420148,41.4019203762,75.0410805093,62.2228451872,10.5075,2.31073532208
 10/27  14:00:00,247.014097931,30.7279029998,0.00875592667106,0.0,62.886420148,41.4019203762,59.6124693847,47.939782567,10.5075,1.16518681768
 10/27  15:00:00,244.164708382,30.7279029998,0.00860613411843,0.0,62.886420148,41.4019203762,48.950194055,37.2776260302,10.5075,1.16506802487
 10/27  16:00:00,244.311572545,30.7279029998,0.0,0.0,62.886420148,41.4019203762,49.923410597,38.2508468509,10.5075,1.16506374609
 10/27  17:00:00,241.365381746,30.7279029998,0.0,0.0,62.886420148,41.4019203762,66.3219844485,54.6494099083,10.5075,1.16507454022
 10/27  18:00:00,247.751198683,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,100.256003957,89.7510932702,9.34,1.16491068709
 10/27  19:00:00,222.52212463,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,124.960850513,115.600850513,9.34,0.02
 10/27  20:00:00,197.217511196,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,134.252077958,124.914841724,8.1725,1.16473623352
 10/27  21:00:00,140.270454498,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,130.257450607,124.422857655,4.67,1.16459295166
 10/27  22:00:00,83.7736006736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,118.694649576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929179273,0.0,2.335,1.16429179273
 10/27  24:00:00,88.599051775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,78.5245798927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,77.5875973893,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557553917,0.0,1.75125,1.16432553917
 10/28  03:00:00,76.8438809844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,83.0640021344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,82.2477498176,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551524128,0.0,1.75125,1.16426524128
 10/28  06:00:00,126.04714873,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,329.997398067,326.474898067,3.5025,0.02
 10/28  07:00:00,124.964197223,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,311.683770742,308.161270742,3.5025,0.02
 10/28  08:00:00,185.084259895,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,262.300031356,255.297921473,5.8375,1.16460988253
 10/28  09:00:00,205.323809111,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,180.923316724,170.41861095,9.34,1.1647057735
 10/28  10:00:00,238.121920321,30.7279029998,0.0,0.0,62.886420148,41.4019203762,110.451624009,98.7791721288,10.5075,1.16495188065
 10/28  11:00:00,276.303257286,30.7279029998,0.609515248983,0.0,62.886420148,41.4019203762,57.8316436864,46.1588908677,10.5075,1.16525281868
 10/28  12:00:00,265.730586264,30.7279029998,3.26017370527,0.0,62.886420148,41.4019203762,29.6577917143,17.9850533665,10.5075,1.16523834775
 10/28  13:00:00,264.770143733,30.7279029998,5.15530774931,0.0,62.886420148,41.4019203762,15.3767810731,3.70411567073,10.5075,1.16516540233
 10/28  14:00:00,262.972133442,30.7279029998,6.36031490606,0.0,62.886420148,41.4019203762,11.6725920635,0.0,10.5075,1.16509206347
 10/28  15:00:00,261.012952832,30.7279029998,7.10076183006,0.0,62.886420148,41.4019203762,11.6725943854,0.0,10.5075,1.16509438536
 10/28  16:00:00,259.448725065,30.7279029998,6.93862374344,0.0,62.886420148,41.4019203762,11.6725814827,0.0,10.5075,1.16508148267
 10/28  17:00:00,248.451214093,30.7279029998,2.90806524479,0.0,62.886420148,41.4019203762,24.0709834081,12.398429935,10.5075,1.16505347312
 10/28  18:00:00,241.269003612,30.7279029998,0.0153978312527,0.0,34.9369000822,32.3179380704,54.4672884729,45.1298022498,8.1725,1.16498622309
 10/28  19:00:00,192.465216042,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,85.2760884247,78.2738447821,5.8375,1.16474364259
 10/28  20:00:00,174.484874566,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,122.190836801,115.188609484,5.8375,1.16472731727
 10/28  21:00:00,129.025540109,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,113.948843786,110.426343786,3.5025,0.02
 10/28  22:00:00,79.746590812,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571623785,0.0,1.75125,1.16446623785
 10/28  23:00:00,114.593504034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  24:00:00,85.0830056016,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560130447,0.0,1.75125,1.16435130447
 10/29  01:00:00,77.760311788,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,77.3971737878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  03:00:00,77.1566306417,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552196718,0.0,1.75125,1.16427196718
 10/29  04:00:00,83.6043113859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,83.0852444812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  06:00:00,126.974858278,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,306.96669213,302.299914602,3.5025,1.16427752807
 10/29  07:00:00,125.873027739,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,291.690841945,288.168341945,3.5025,0.02
 10/29  08:00:00,158.548168781,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,235.217594143,231.695094143,3.5025,0.02
 10/29  09:00:00,134.070453431,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,185.166188448,180.499257256,3.5025,1.16443119158
 10/29  10:00:00,176.011009726,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,119.109347706,112.084347706,7.005,0.02
 10/29  11:00:00,213.773938434,30.7279029998,0.178049723639,0.0,27.9495200658,27.7759469175,71.1069412993,62.9371212545,7.005,1.16482004483
 10/29  12:00:00,232.702105732,30.7279029998,3.17734970782,0.0,41.9242800987,36.8599292233,37.9417492696,27.4368829873,9.34,1.16486628236
 10/29  13:00:00,232.514337955,30.7279029998,4.43363294529,0.0,41.9242800987,36.8599292233,21.7089497618,11.2040636845,9.34,1.16488607724
 10/29  14:00:00,227.259438177,30.7279029998,5.03878679801,0.0,41.9242800987,36.8599292233,13.032702881,2.52786071762,9.34,1.1648421634
 10/29  15:00:00,223.663457157,30.7279029998,5.38404978828,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/29  16:00:00,223.094542566,30.7279029998,5.36089491208,0.0,41.9242800987,36.8599292233,14.8129045095,4.30800400996,9.34,1.16490049957
 10/29  17:00:00,188.803124984,30.7279029998,1.6527931302,0.0,27.9495200658,27.7759469175,40.9140151168,32.7441486143,7.005,1.16486650252
 10/29  18:00:00,197.69508711,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,84.3870749683,78.552479272,4.67,1.16459569625
 10/29  19:00:00,176.459680562,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,100.074809031,95.3848090314,4.67,0.02
 10/29  20:00:00,162.684051931,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,127.177483366,121.342981098,4.67,1.16450226816
 10/29  21:00:00,146.242083619,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,95.3012904491,90.6112904491,4.67,0.02
 10/29  22:00:00,81.858507081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564555188,0.0,1.75125,1.16439555188
 10/29  23:00:00,115.314711868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,86.1379065184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,81.0769724736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927824182,0.0,2.335,1.16427824182
 10/30  02:00:00,80.8201667675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,80.4921252235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,87.1996204412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923816902,0.0,2.335,1.16423816902
 10/30  05:00:00,87.6052832591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,145.506434726,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,248.914409802,244.224409802,4.67,0.02
 10/30  07:00:00,151.571242044,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,209.913751279,204.079252932,4.67,1.16449834759
 10/30  08:00:00,227.537540336,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,170.746759623,162.554259623,8.1725,0.02
 10/30  09:00:00,259.00241348,30.7279029998,0.0,0.0,62.886420148,41.4019203762,129.709387019,118.037068741,10.5075,1.16481827828
 10/30  10:00:00,253.835894297,30.7279029998,0.0,0.0,62.886420148,41.4019203762,105.40134745,93.72898208,10.5075,1.16486537039
 10/30  11:00:00,283.921109732,30.7279029998,0.00930720289928,0.0,62.886420148,41.4019203762,81.5040627959,69.8313997188,10.5075,1.1651630771
 10/30  12:00:00,272.442524865,30.7279029998,0.0108462293226,0.0,62.886420148,41.4019203762,59.4603850443,47.7874489164,10.5075,1.16543612791
 10/30  13:00:00,272.88089404,30.7279029998,0.500361850047,0.0,62.886420148,41.4019203762,40.6579700145,27.8398290332,10.5075,2.31064098135
 10/30  14:00:00,266.002012357,30.7279029998,0.880280755625,0.0,62.886420148,41.4019203762,31.3968765696,19.7242293508,10.5075,1.16514721882
 10/30  15:00:00,261.692337524,30.7279029998,1.5444077897,0.0,62.886420148,41.4019203762,23.4576074831,11.7850740948,10.5075,1.16503338829
 10/30  16:00:00,256.048259076,30.7279029998,0.366001330063,0.0,62.886420148,41.4019203762,38.9029612712,27.2304263338,10.5075,1.16503493742
 10/30  17:00:00,254.483131358,30.7279029998,0.0,0.0,62.886420148,41.4019203762,62.4374126393,50.764860955,10.5075,1.16505168429
 10/30  18:00:00,259.130229117,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,82.7366497278,72.2317573708,9.34,1.16489235698
 10/30  19:00:00,242.598020837,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,98.9936219135,89.6336219135,9.34,0.02
 10/30  20:00:00,209.87019689,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,113.594444861,104.257222953,8.1725,1.16472190721
 10/30  21:00:00,148.039124812,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,102.34967575,96.5150932662,4.67,1.16458248331
 10/30  22:00:00,87.2602513707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,121.319103176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928264046,0.0,2.335,1.16428264046
 10/30  24:00:00,92.2556168395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,86.9992121672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,87.5550283065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,86.8048037352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926406044,0.0,2.335,1.16426406044
 10/31  04:00:00,108.189251435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,107.360172729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,162.291753981,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,266.256164914,260.421950029,4.67,1.16421488594
 10/31  07:00:00,156.503695227,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,239.559443745,234.869443745,4.67,0.02
 10/31  08:00:00,220.064605782,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,188.29117081,178.954066141,8.1725,1.16460466866
 10/31  09:00:00,249.435271275,30.7279029998,0.0,0.0,62.886420148,41.4019203762,128.106007593,117.578507593,10.5075,0.02
 10/31  10:00:00,243.057021009,30.7279029998,0.00339463280595,0.0,62.886420148,41.4019203762,93.9080652162,82.2356083149,10.5075,1.16495690123
 10/31  11:00:00,275.879438935,30.7279029998,0.0101432676338,0.0,62.886420148,41.4019203762,63.5731928827,51.9004967576,10.5075,1.16519612502
 10/31  12:00:00,262.446006305,30.7279029998,0.476685653467,0.0,62.886420148,41.4019203762,44.1571628841,31.3388151182,10.5075,2.31084776597
 10/31  13:00:00,260.932734654,30.7279029998,1.04386579545,0.0,62.886420148,41.4019203762,31.5862794346,19.9134702037,10.5075,1.16530923084
 10/31  14:00:00,257.215054343,30.7279029998,1.71235331533,0.0,62.886420148,41.4019203762,23.6961512335,12.0234364872,10.5075,1.16521474634
 10/31  15:00:00,253.536442119,30.7279029998,2.29323472179,0.0,62.886420148,41.4019203762,17.9471683982,6.27477019613,10.5075,1.16489820203
 10/31  16:00:00,251.693588656,30.7279029998,1.61010605401,0.0,62.886420148,41.4019203762,24.5786965851,12.9060752828,10.5075,1.16512130231
 10/31  17:00:00,250.302345152,30.7279029998,0.245038015862,0.0,62.886420148,41.4019203762,44.6743722161,33.0017360333,10.5075,1.16513618286
 10/31  18:00:00,254.748920137,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,72.1557308834,61.6507335951,9.34,1.16499728826
 10/31  19:00:00,232.477756285,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,89.2360623931,78.7311833118,9.34,1.16487908134
 10/31  20:00:00,209.098001774,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,96.987013104,88.794513104,8.1725,0.02
 10/31  21:00:00,151.844040592,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,70.8147908177,64.9801668566,4.67,1.1646239611
 10/31  22:00:00,96.6390509084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,129.35133262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935595452,0.0,2.335,1.16435595452
 10/31  24:00:00,100.686074031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  01:00:00,91.4178033985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,89.7910413434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925412323,0.0,2.335,1.16425412323
 11/01  03:00:00,87.924343866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  04:00:00,92.6768655183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,90.6434421013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926698669,0.0,2.335,1.16426698669
 11/01  06:00:00,144.159565792,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,298.175045178,293.485045178,4.67,0.02
 11/01  07:00:00,143.65307329,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,284.953303786,280.263303786,4.67,0.02
 11/01  08:00:00,215.734628252,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,264.129836143,254.79268726,8.1725,1.16464888354
 11/01  09:00:00,240.726410626,30.7279029998,0.0,0.0,62.886420148,41.4019203762,239.071659622,227.399321273,10.5075,1.16483834866
 11/01  10:00:00,230.935974377,30.7279029998,0.0,0.0,62.886420148,41.4019203762,228.618310619,216.945822896,10.5075,1.16498772339
 11/01  11:00:00,261.184803583,30.7279029998,0.0,0.0,62.886420148,41.4019203762,217.430445723,205.757802397,10.5075,1.1651433254
 11/01  12:00:00,241.432490196,30.7279029998,0.0,0.0,62.886420148,41.4019203762,212.396956569,200.724015662,10.5075,1.16544090646
 11/01  13:00:00,238.623400112,30.7279029998,0.0,0.0,62.886420148,41.4019203762,206.100650507,194.427789846,10.5075,1.16536066063
 11/01  14:00:00,234.722253558,30.7279029998,0.0,0.0,62.886420148,41.4019203762,202.023055346,190.350488043,10.5075,1.16506730281
 11/01  15:00:00,231.541022823,30.7279029998,0.0,0.0,62.886420148,41.4019203762,197.609652308,185.937138124,10.5075,1.16501418384
 11/01  16:00:00,231.447335114,30.7279029998,0.0,0.0,62.886420148,41.4019203762,198.421029437,186.748521221,10.5075,1.16500821628
 11/01  17:00:00,234.518215663,30.7279029998,0.0,0.0,62.886420148,41.4019203762,202.748213892,191.075696357,10.5075,1.16501753499
 11/01  18:00:00,243.299506636,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,209.1756556,198.670737021,9.34,1.16491857865
 11/01  19:00:00,227.897717131,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,216.617516843,206.112653736,9.34,1.16486310701
 11/01  20:00:00,202.652280683,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,222.667093553,213.32977157,8.1725,1.16482198307
 11/01  21:00:00,145.193991687,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,192.677015389,187.987015389,4.67,0.02
 11/01  22:00:00,85.3628147032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946079601,0.0,2.335,1.16446079601
 11/01  23:00:00,120.546500302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,89.7182487109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923166293,0.0,2.335,1.16423166293
 11/02  01:00:00,82.1258566201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,81.0533436237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,84.5768001493,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,8.52993528962,6.17493528962,2.335,0.02
 11/02  04:00:00,99.9672684867,13.510456566,0.0,0.0,3.49369000822,9.08398230582,21.6672286448,18.1680148007,2.335,1.16421384404
 11/02  05:00:00,95.093442587,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,15.2772096408,12.9222096408,2.335,0.02
 11/02  06:00:00,141.114966231,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,361.091800996,356.401800996,4.67,0.02
 11/02  07:00:00,141.899707141,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,321.281246571,315.446810911,4.67,1.16443566025
 11/02  08:00:00,215.661946802,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,281.38869557,273.19619557,8.1725,0.02
 11/02  09:00:00,241.500754357,30.7279029998,0.0,0.0,62.886420148,41.4019203762,248.619076772,236.946762589,10.5075,1.16481418243
 11/02  10:00:00,232.290536656,30.7279029998,0.0,0.0,62.886420148,41.4019203762,232.020953845,220.348528293,10.5075,1.16492555201
 11/02  11:00:00,262.730298438,30.7279029998,0.0,0.0,62.886420148,41.4019203762,210.967065937,199.29433447,10.5075,1.16523146621
 11/02  12:00:00,243.521156504,30.7279029998,0.0,0.0,62.886420148,41.4019203762,196.766690492,185.093966828,10.5075,1.16522366363
 11/02  13:00:00,241.15398218,30.7279029998,0.0,0.0,62.886420148,41.4019203762,187.387300657,174.568989454,10.5075,2.31081120319
 11/02  14:00:00,237.611003491,30.7279029998,0.0,0.0,62.886420148,41.4019203762,177.248193925,165.575697309,10.5075,1.16499661604
 11/02  15:00:00,234.866594858,30.7279029998,0.0,0.0,62.886420148,41.4019203762,166.579127096,154.906720257,10.5075,1.16490683885
 11/02  16:00:00,235.207526942,30.7279029998,0.0,0.0,62.886420148,41.4019203762,164.406042595,152.73340396,10.5075,1.16513863554
 11/02  17:00:00,238.248389368,30.7279029998,0.0,0.0,62.886420148,41.4019203762,173.798205163,162.125543857,10.5075,1.16516130607
 11/02  18:00:00,246.424575467,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,191.264620732,180.759614312,9.34,1.16500641944
 11/02  19:00:00,231.030734317,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,210.385258786,201.025258786,9.34,0.02
 11/02  20:00:00,204.52502293,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,225.386072665,216.048731201,8.1725,1.16484146381
 11/02  21:00:00,146.170800342,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,196.626748324,190.792112966,4.67,1.16463535788
 11/02  22:00:00,85.9001170408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,121.204803724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993234681,0.0,2.335,1.1643234681
 11/02  24:00:00,90.5548937407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,82.8336585782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,81.990981081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927104656,0.0,2.335,1.16427104656
 11/03  03:00:00,81.731347669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,103.899412848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,113.147316034,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,12.3124602899,9.95746028987,2.335,0.02
 11/03  06:00:00,159.346402402,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,350.994714672,345.160441009,4.67,1.16427366286
 11/03  07:00:00,152.070291283,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,318.102970862,313.412970862,4.67,0.02
 11/03  08:00:00,216.408086889,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,267.448457142,258.111289529,8.1725,1.16466761282
 11/03  09:00:00,243.92014712,30.7279029998,0.0,0.0,62.886420148,41.4019203762,209.597877915,197.925551382,10.5075,1.16482653284
 11/03  10:00:00,235.268342593,30.7279029998,0.0,0.0,62.886420148,41.4019203762,173.548952049,163.021452049,10.5075,0.02
 11/03  11:00:00,266.92476207,30.7279029998,0.0,0.0,62.886420148,41.4019203762,144.123169271,131.305087322,10.5075,2.31058194843
 11/03  12:00:00,249.691013316,30.7279029998,0.0,0.0,62.886420148,41.4019203762,118.854565873,107.181796935,10.5075,1.16526893795
 11/03  13:00:00,246.221168022,30.7279029998,0.0,0.0,62.886420148,41.4019203762,107.320017954,95.6473252031,10.5075,1.16519275077
 11/03  14:00:00,240.741101648,30.7279029998,0.0,0.0,62.886420148,41.4019203762,105.624889684,93.9522442087,10.5075,1.16514547529
 11/03  15:00:00,235.482258902,30.7279029998,0.0,0.0,62.886420148,41.4019203762,108.457215065,96.7846382565,10.5075,1.1650768087
 11/03  16:00:00,234.922460191,30.7279029998,0.0,0.0,62.886420148,41.4019203762,116.333912288,104.661333769,10.5075,1.16507851888
 11/03  17:00:00,237.593078865,30.7279029998,0.0,0.0,62.886420148,41.4019203762,130.538488595,118.865892985,10.5075,1.16509560971
 11/03  18:00:00,246.341099585,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,146.331602399,135.826621681,9.34,1.16498071768
 11/03  19:00:00,225.077946092,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,158.139735172,147.634837434,9.34,1.16489773855
 11/03  20:00:00,200.501954074,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,166.359485975,157.022129818,8.1725,1.16485615702
 11/03  21:00:00,144.636097161,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,131.197176208,126.507176208,4.67,0.02
 11/03  22:00:00,89.5522366548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946227125,0.0,2.335,1.16446227125
 11/03  23:00:00,123.824160633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,94.203634629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,84.1923339769,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915621243,0.0,1.75125,1.164371243
 11/04  02:00:00,83.3270101323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,82.6504120585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  04:00:00,88.765878178,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551779561,0.0,1.75125,1.16426779561
 11/04  05:00:00,87.8838058168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,131.055648035,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,303.355907612,299.833407612,3.5025,0.02
 11/04  07:00:00,136.353059544,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,273.744343262,269.077291015,3.5025,1.16455224736
 11/04  08:00:00,192.5124397,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,241.181337807,234.179174895,5.8375,1.16466291111
 11/04  09:00:00,211.149228603,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,209.515957312,200.155957312,9.34,0.02
 11/04  10:00:00,235.783106549,30.7279029998,0.0,0.0,62.886420148,41.4019203762,186.769347406,175.096854931,10.5075,1.16499247422
 11/04  11:00:00,266.233760821,30.7279029998,0.0,0.0,62.886420148,41.4019203762,167.108447913,155.435882264,10.5075,1.16506564947
 11/04  12:00:00,247.99820962,30.7279029998,0.0,0.0,62.886420148,41.4019203762,148.690631172,135.872641579,10.5075,2.31048959286
 11/04  13:00:00,246.312302333,30.7279029998,0.0,0.0,62.886420148,41.4019203762,123.378719952,111.705790481,10.5075,1.16542947083
 11/04  14:00:00,243.523227943,30.7279029998,0.0,0.0,62.886420148,41.4019203762,106.810266915,95.1377235721,10.5075,1.16504334301
 11/04  15:00:00,240.631629192,30.7279029998,0.0,0.0,62.886420148,41.4019203762,96.6087561326,84.9362004152,10.5075,1.1650557174
 11/04  16:00:00,239.932990001,30.7279029998,0.0,0.0,62.886420148,41.4019203762,96.1160177696,84.4434651795,10.5075,1.16505259007
 11/04  17:00:00,241.265817025,30.7279029998,0.0,0.0,62.886420148,41.4019203762,111.425444301,99.7529102693,10.5075,1.1650340322
 11/04  18:00:00,234.517636426,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,156.774252104,147.43678049,8.1725,1.16497161334
 11/04  19:00:00,189.896439789,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,185.981604252,178.979206304,5.8375,1.16489794875
 11/04  20:00:00,178.497986014,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,201.279647392,195.422147392,5.8375,0.02
 11/04  21:00:00,133.692856146,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,186.020777525,181.353655486,3.5025,1.16462203892
 11/04  22:00:00,84.934334358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,119.664318868,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567132367,0.0,1.75125,1.16442132367
 11/04  24:00:00,88.7753453591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,80.8793884319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556717575,0.0,1.75125,1.16431717575
 11/05  02:00:00,79.3883279985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  03:00:00,86.9520452691,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,14.6798619386,12.9086119386,1.75125,0.02
 11/05  04:00:00,92.7116884728,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,17.1757386438,14.2601904617,1.75125,1.16429818212
 11/05  05:00:00,96.1432043533,13.510456566,0.0,0.0,3.49369000822,6.81298672936,28.4687796396,26.6975296396,1.75125,0.02
 11/05  06:00:00,126.167038496,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,415.776974725,412.254474725,3.5025,0.02
 11/05  07:00:00,128.464476742,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,382.05818966,377.39137307,3.5025,1.16431659057
 11/05  08:00:00,157.727540453,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,310.060437878,306.537937878,3.5025,0.02
 11/05  09:00:00,133.362700473,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,264.682413667,260.015452527,3.5025,1.16446114077
 11/05  10:00:00,170.514170198,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,194.791618135,187.766618135,7.005,0.02
 11/05  11:00:00,206.257142239,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,146.341373975,138.1715465,7.005,1.16482747493
 11/05  12:00:00,217.021010821,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,108.645729086,98.1408222395,9.34,1.16490684636
 11/05  13:00:00,214.17852703,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,93.6866624049,83.1817226217,9.34,1.1649397832
 11/05  14:00:00,210.412443579,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,80.7981874332,71.4381874332,9.34,0.02
 11/05  15:00:00,207.625515715,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,73.6377165701,63.1327956847,9.34,1.16492088544
 11/05  16:00:00,207.596113685,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,76.2999416131,65.7951526105,9.34,1.16478900262
 11/05  17:00:00,180.328642361,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,107.166232388,98.9964651154,7.005,1.16476727267
 11/05  18:00:00,193.372139086,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,145.23425032,139.39959755,4.67,1.16465276984
 11/05  19:00:00,172.436913663,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,165.770111536,161.080111536,4.67,0.02
 11/05  20:00:00,163.306339218,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,188.667933508,182.833379779,4.67,1.16455372914
 11/05  21:00:00,147.712652441,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,177.242284499,172.552284499,4.67,0.02
 11/05  22:00:00,84.2661630197,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562677801,0.0,1.75125,1.16437677801
 11/05  23:00:00,118.563679056,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,87.4880363651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,81.6509143802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925418078,0.0,2.335,1.16425418078
 11/06  02:00:00,80.3009796476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,79.3717865379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,92.6917855924,13.510456566,0.0,0.0,3.49369000822,9.08398230582,21.7157179875,18.2164564233,2.335,1.16426156422
 11/06  05:00:00,99.4920856102,13.510456566,0.0,0.0,3.49369000822,9.08398230582,21.390213174,19.035213174,2.335,0.02
 11/06  06:00:00,94.4795651343,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,17.0614719203,14.7064719203,2.335,0.02
 11/06  07:00:00,133.691928004,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,379.371802195,374.681802195,4.67,0.02
 11/06  08:00:00,135.926361159,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,338.397655054,332.563165028,4.67,1.16449002581
 11/06  09:00:00,214.752010963,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,257.204396259,247.867226048,8.1725,1.16467021162
 11/06  10:00:00,243.963069363,30.7279029998,0.0,0.0,62.886420148,41.4019203762,189.723005398,179.195505398,10.5075,0.02
 11/06  11:00:00,239.114545698,30.7279029998,0.0,0.0,62.886420148,41.4019203762,142.185302786,130.51290497,10.5075,1.16489781649
 11/06  12:00:00,274.569119813,30.7279029998,0.0,0.0,62.886420148,41.4019203762,88.709019503,77.0363664483,10.5075,1.16515305476
 11/06  13:00:00,258.307028911,30.7279029998,0.00773275510974,0.0,62.886420148,41.4019203762,64.2821332111,51.4638274895,10.5075,2.31080572159
 11/06  14:00:00,252.961413993,30.7279029998,0.00847719827086,0.0,62.886420148,41.4019203762,56.0112525655,44.338447139,10.5075,1.16530542645
 11/06  15:00:00,246.801256691,30.7279029998,0.00766693942884,0.0,62.886420148,41.4019203762,51.925345098,40.2526238634,10.5075,1.16522123463
 11/06  16:00:00,240.793853895,30.7279029998,0.00352254609799,0.0,62.886420148,41.4019203762,60.2938955911,48.6214834958,10.5075,1.16491209525
 11/06  17:00:00,241.945689889,30.7279029998,0.0,0.0,62.886420148,41.4019203762,85.2707127794,73.5980628417,10.5075,1.16514993767
 11/06  18:00:00,249.246804419,30.7279029998,0.0,0.0,62.886420148,41.4019203762,115.223996504,103.551553528,10.5075,1.16494297628
 11/06  19:00:00,248.074972681,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,140.336588391,129.831540689,9.34,1.16504770272
 11/06  20:00:00,233.429137368,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,161.59911685,151.094362023,9.34,1.16475482743
 11/06  21:00:00,207.473877554,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,181.05318038,171.715961828,8.1725,1.1647185521
 11/06  22:00:00,148.912440167,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,157.517998987,152.827998987,4.67,0.02
 11/06  23:00:00,88.5453636139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942854026,0.0,2.335,1.16442854026
 11/06  24:00:00,122.844316377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,92.4923304373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,84.5889651694,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925624194,0.0,2.335,1.16425624194
 11/07  03:00:00,83.467044841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,82.4713354436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,103.983775841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  06:00:00,103.552289947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927639654,0.0,2.335,1.16427639654
 11/07  07:00:00,153.089164439,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,320.408929437,315.718929437,4.67,0.02
 11/07  08:00:00,151.573539149,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,285.494139866,280.804139866,4.67,0.02
 11/07  09:00:00,219.494648425,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,245.48570631,236.14853894,8.1725,1.16466737012
 11/07  10:00:00,245.937773617,30.7279029998,0.0,0.0,62.886420148,41.4019203762,199.020401252,187.348048661,10.5075,1.16485259156
 11/07  11:00:00,236.347508184,30.7279029998,0.0,0.0,62.886420148,41.4019203762,167.267726407,155.595333529,10.5075,1.16489287782
 11/07  12:00:00,264.781618493,30.7279029998,0.0,0.0,62.886420148,41.4019203762,137.302804556,125.630029644,10.5075,1.16527491181
 11/07  13:00:00,240.864931425,30.7279029998,0.0,0.0,62.886420148,41.4019203762,132.532024619,120.859227736,10.5075,1.16529688381
 11/07  14:00:00,235.968281747,30.7279029998,0.0,0.0,62.886420148,41.4019203762,138.808001338,127.135269234,10.5075,1.16523210389
 11/07  15:00:00,232.450193467,30.7279029998,0.0,0.0,62.886420148,41.4019203762,151.336490954,138.518704127,10.5075,2.31028682711
 11/07  16:00:00,230.754268345,30.7279029998,0.0,0.0,62.886420148,41.4019203762,164.425121212,152.752669967,10.5075,1.16495124563
 11/07  17:00:00,234.113332978,30.7279029998,0.0,0.0,62.886420148,41.4019203762,181.606121327,169.9336526,10.5075,1.16496872674
 11/07  18:00:00,244.237136021,30.7279029998,0.0,0.0,62.886420148,41.4019203762,199.031359643,187.358857899,10.5075,1.1650017435
 11/07  19:00:00,242.712274543,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,219.718250326,210.358250326,9.34,0.02
 11/07  20:00:00,219.710144331,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,247.096757467,236.591854968,9.34,1.1649024991
 11/07  21:00:00,193.431441483,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,253.255576832,243.918201337,8.1725,1.16487549461
 11/07  22:00:00,137.431106733,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,234.468627399,228.633989698,4.67,1.1646377003
 11/07  23:00:00,80.9342067755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  24:00:00,116.177997799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,84.4212626853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926914849,0.0,2.335,1.16426914849
 11/08  02:00:00,86.9594719521,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.4437278773,16.0887278773,2.335,0.02
 11/08  03:00:00,91.2807355818,13.510456566,0.0,0.0,3.49369000822,9.08398230582,30.6260477478,28.2710477478,2.335,0.02
 11/08  04:00:00,91.3221935294,13.510456566,0.0,0.0,3.49369000822,9.08398230582,30.9292091744,27.4299536679,2.335,1.16425550648
 11/08  05:00:00,93.3715305169,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,21.5130994777,19.1580994777,2.335,0.02
 11/08  06:00:00,97.262463938,13.510456566,0.0,0.0,3.49369000822,9.08398230582,36.5675053621,34.2125053621,2.335,0.02
 11/08  07:00:00,133.291208196,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,432.977647477,427.143436757,4.67,1.16421072057
 11/08  08:00:00,135.486411599,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,387.079711651,382.389711651,4.67,0.02
 11/08  09:00:00,211.714596555,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,317.585784613,308.248736535,8.1725,1.16454807837
 11/08  10:00:00,236.964597124,30.7279029998,0.0,0.0,62.886420148,41.4019203762,238.227258357,227.699758357,10.5075,0.02
 11/08  11:00:00,229.131451265,30.7279029998,0.0,0.0,62.886420148,41.4019203762,180.569184335,168.896688302,10.5075,1.16499603321
 11/08  12:00:00,258.757844919,30.7279029998,0.0,0.0,62.886420148,41.4019203762,147.885051377,135.067143261,10.5075,2.31040811624
 11/08  13:00:00,239.002513822,30.7279029998,0.0,0.0,62.886420148,41.4019203762,137.021754235,125.34876358,10.5075,1.16549065474
