Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  14:00:00,235.599966884,30.7279029998,0.0,0.0,62.886420148,41.4019203762,136.010872136,124.337952451,10.5075,1.16541968544
 11/08  15:00:00,231.712585815,30.7279029998,0.0,0.0,62.886420148,41.4019203762,135.802577019,124.12998456,10.5075,1.16509245892
 11/08  16:00:00,227.955350676,30.7279029998,0.0,0.0,62.886420148,41.4019203762,141.638148798,129.965616113,10.5075,1.16503268518
 11/08  17:00:00,230.840436893,30.7279029998,0.0,0.0,62.886420148,41.4019203762,158.751522457,147.078978093,10.5075,1.16504436426
 11/08  18:00:00,240.389051531,30.7279029998,0.0,0.0,62.886420148,41.4019203762,183.771401797,172.098830207,10.5075,1.16507159098
 11/08  19:00:00,239.086976137,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,216.929994473,206.425029443,9.34,1.16496502971
 11/08  20:00:00,222.556035186,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,236.13026159,225.625371537,9.34,1.16489005295
 11/08  21:00:00,197.733435079,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,250.20882354,240.871466473,8.1725,1.16485706727
 11/08  22:00:00,140.871813002,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,230.915934184,226.225934184,4.67,0.02
 11/08  23:00:00,79.398896469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946571463,0.0,2.335,1.16446571463
 11/08  24:00:00,115.24472118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,84.2802827136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,86.4983209199,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,19.422665614,15.9234122666,2.335,1.16425334742
 11/09  03:00:00,86.5538500939,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,20.8305188018,18.4755188018,2.335,0.02
 11/09  04:00:00,90.8672079324,13.510456566,0.0,0.0,3.49369000822,9.08398230582,36.3354801492,33.9804801492,2.335,0.02
 11/09  05:00:00,97.782255344,13.7350026472,0.000807521558203,0.0,3.49369000822,9.08398230582,39.8382810922,36.3390323344,2.335,1.16424875783
 11/09  06:00:00,95.2413687249,11.6309782627,0.0,0.0,3.49369000822,9.08398230582,31.3570623325,29.0020623325,2.335,0.02
 11/09  07:00:00,132.949493711,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,457.60562,452.91562,4.67,0.02
 11/09  08:00:00,135.233703446,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,391.438394084,385.603972152,4.67,1.16442193157
 11/09  09:00:00,211.510895815,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,316.328594915,308.136094915,8.1725,0.02
 11/09  10:00:00,236.203900151,30.7279029998,0.0,0.0,62.886420148,41.4019203762,248.96862073,237.296295455,10.5075,1.16482527513
 11/09  11:00:00,226.914710678,30.7279029998,0.0,0.0,62.886420148,41.4019203762,214.404190438,202.731643829,10.5075,1.16504660817
 11/09  12:00:00,257.934681623,30.7279029998,0.0,0.0,62.886420148,41.4019203762,179.312135055,167.639474947,10.5075,1.1651601081
 11/09  13:00:00,238.518559347,30.7279029998,0.0,0.0,62.886420148,41.4019203762,156.894442733,145.221482025,10.5075,1.16546070774
 11/09  14:00:00,235.425635265,30.7279029998,0.0,0.0,62.886420148,41.4019203762,141.678595098,128.860347617,10.5075,2.31074748097
 11/09  15:00:00,231.715337698,30.7279029998,0.0,0.0,62.886420148,41.4019203762,132.05092468,120.378198548,10.5075,1.16522613204
 11/09  16:00:00,228.34035631,30.7279029998,0.0,0.0,62.886420148,41.4019203762,127.87591736,116.203288498,10.5075,1.16512886189
 11/09  17:00:00,231.131224012,30.7279029998,0.0,0.0,62.886420148,41.4019203762,150.216538359,138.54388815,10.5075,1.16515020949
 11/09  18:00:00,240.404608703,30.7279029998,0.0,0.0,62.886420148,41.4019203762,184.644991026,172.972539295,10.5075,1.16495173035
 11/09  19:00:00,239.471125399,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,204.86803042,194.362987097,9.34,1.16504332235
 11/09  20:00:00,223.036694262,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,225.593613014,216.233613014,9.34,0.02
 11/09  21:00:00,197.975508504,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,253.803772746,244.466384904,8.1725,1.16488784243
 11/09  22:00:00,140.995253964,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,239.768025347,233.933405944,4.67,1.16461940287
 11/09  23:00:00,79.5086857397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,115.276204998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929862178,0.0,2.335,1.16429862178
 11/10  01:00:00,84.369801346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,86.5894896665,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,17.8147608343,15.4597608343,2.335,0.02
 11/10  03:00:00,86.6358337969,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,20.9684260086,17.4691642631,2.335,1.16426174554
 11/10  04:00:00,90.9465013001,13.510456566,0.0,0.0,3.49369000822,9.08398230582,33.9516503049,31.5966503049,2.335,0.02
 11/10  05:00:00,113.48396346,13.510456566,0.0,0.0,3.49369000822,9.08398230582,35.4955275284,33.1405275284,2.335,0.02
 11/10  06:00:00,109.71034474,9.76908444951,0.000499001675615,0.0,3.49369000822,9.08398230582,27.9848152206,25.6298152206,2.335,0.02
 11/10  07:00:00,149.495358189,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,444.028424681,438.194152556,4.67,1.1642721247
 11/10  08:00:00,144.384832728,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,404.182966225,399.492966225,4.67,0.02
 11/10  09:00:00,211.560905579,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,357.004253082,347.667144929,8.1725,1.16460815354
 11/10  10:00:00,235.546188486,30.7279029998,0.0,0.0,62.886420148,41.4019203762,308.067031087,296.394696468,10.5075,1.16483461866
 11/10  11:00:00,225.795024293,30.7279029998,0.0,0.0,62.886420148,41.4019203762,287.07454073,275.402123262,10.5075,1.1649174688
 11/10  12:00:00,256.655802186,30.7279029998,0.0,0.0,62.886420148,41.4019203762,274.801016405,263.128145425,10.5075,1.16537098005
 11/10  13:00:00,236.399381526,30.7279029998,0.0,0.0,62.886420148,41.4019203762,255.532254843,243.859336105,10.5075,1.16541873835
 11/10  14:00:00,233.086254711,30.7279029998,0.0,0.0,62.886420148,41.4019203762,244.121020804,232.448165028,10.5075,1.1653557769
 11/10  15:00:00,229.267821884,30.7279029998,0.0,0.0,62.886420148,41.4019203762,240.04831867,228.375744548,10.5075,1.16507412224
 11/10  16:00:00,225.852670225,30.7279029998,0.0,0.0,62.886420148,41.4019203762,237.271436532,225.598899,10.5075,1.16503753249
 11/10  17:00:00,229.24387481,30.7279029998,0.0,0.0,62.886420148,41.4019203762,246.729601897,235.057052651,10.5075,1.16504924602
 11/10  18:00:00,239.404600898,30.7279029998,0.0,0.0,62.886420148,41.4019203762,261.58019757,249.907620959,10.5075,1.16507661105
 11/10  19:00:00,238.852172768,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,278.431144063,267.926148653,9.34,1.16499541008
 11/10  20:00:00,216.021470079,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,294.513558831,284.008791107,9.34,1.1647677247
 11/10  21:00:00,191.50335811,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,311.258267108,301.921020943,8.1725,1.16474616436
 11/10  22:00:00,136.103124107,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,300.36345894,294.528876941,4.67,1.16458199887
 11/10  23:00:00,79.1004601157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,115.096811729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,90.6020289657,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,18.1261488115,15.2105722441,1.75125,1.16432656739
 11/11  02:00:00,88.7378667033,13.510456566,0.0,0.0,3.49369000822,6.81298672936,24.7459962476,22.9747462476,1.75125,0.02
 11/11  03:00:00,88.8214326174,13.510456566,0.0,0.0,3.49369000822,6.81298672936,28.0385635422,26.2673135422,1.75125,0.02
 11/11  04:00:00,84.8459103972,9.545881639,0.0,0.0,3.49369000822,6.81298672936,26.0832500349,23.1677077621,1.75125,1.16429227281
 11/11  05:00:00,99.8298446817,18.1263254383,0.0,0.0,3.49369000822,6.81298672936,47.3711733371,45.5999233371,1.75125,0.02
 11/11  06:00:00,99.8444798891,18.4128634237,0.0,0.0,3.49369000822,6.81298672936,51.1296489235,49.3583989235,1.75125,0.02
 11/11  07:00:00,118.977650971,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,514.831350534,510.164549608,3.5025,1.16430092542
 11/11  08:00:00,121.085276166,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,470.322378875,466.799878875,3.5025,0.02
 11/11  09:00:00,156.550985317,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,400.967325768,396.300440413,3.5025,1.16438535533
 11/11  10:00:00,129.080704071,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,360.844373401,357.321873401,3.5025,0.02
 11/11  11:00:00,164.092838671,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,292.745778647,284.576095623,7.005,1.16468302416
 11/11  12:00:00,195.999430205,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,247.918179677,240.893179677,7.005,0.02
 11/11  13:00:00,205.708465845,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,178.550337324,168.045399421,9.34,1.16493790338
 11/11  14:00:00,207.713737231,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,134.563499031,124.05871214,9.34,1.16478689139
 11/11  15:00:00,203.863314494,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,127.059811474,116.555030242,9.34,1.1647812315
 11/11  16:00:00,198.290101742,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,135.201282436,124.696466784,9.34,1.16481565181
 11/11  17:00:00,198.952482005,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,152.394919785,141.890013197,9.34,1.16490658784
 11/11  18:00:00,179.388091034,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,204.3866105,197.3616105,7.005,0.02
 11/11  19:00:00,184.706954254,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,253.908707444,248.07398675,4.67,1.16472069392
 11/11  20:00:00,164.250242231,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,279.486372744,273.651666458,4.67,1.16470628621
 11/11  21:00:00,155.433091733,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,285.771531619,281.081531619,4.67,0.02
 11/11  22:00:00,141.032296393,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,255.859568406,250.025049381,4.67,1.16451902567
 11/11  23:00:00,77.2504195443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,112.994057162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556944395,0.0,1.75125,1.16431944395
 11/12  01:00:00,81.9917095354,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  02:00:00,84.3779232214,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,15.1768374244,13.4055874244,1.75125,0.02
 11/12  03:00:00,84.4430212158,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,19.0138719161,16.0983331924,1.75125,1.16428872371
 11/12  04:00:00,88.8294488109,13.6002749985,0.0,0.0,3.49369000822,6.81298672936,33.9162867144,32.1450367144,1.75125,0.02
 11/12  05:00:00,95.9151302854,14.049367161,0.0,0.0,3.49369000822,6.81298672936,39.0083757932,37.2371257932,1.75125,0.02
 11/12  06:00:00,92.5442297216,11.1518672581,0.0,0.0,3.49369000822,6.81298672936,31.0505382102,28.1349908344,1.75125,1.16429737581
 11/12  07:00:00,118.767831612,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,482.106726363,478.584226363,3.5025,0.02
 11/12  08:00:00,121.050895676,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,447.430484428,443.907984428,3.5025,0.02
 11/12  09:00:00,156.512667862,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,404.917447987,400.250549142,3.5025,1.16439884508
 11/12  10:00:00,128.926786042,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,396.632578254,393.110078254,3.5025,0.02
 11/12  11:00:00,163.668871071,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,367.192279718,359.022548873,7.005,1.16473084476
 11/12  12:00:00,195.068761803,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,348.285633286,340.115935525,7.005,1.16469776118
 11/12  13:00:00,202.098317805,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,322.013270607,311.508459334,9.34,1.16481127299
 11/12  14:00:00,199.297099669,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,309.793317058,300.433317058,9.34,0.02
 11/12  15:00:00,195.514104076,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,308.096870967,297.592055591,9.34,1.16481537528
 11/12  16:00:00,192.093115971,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,307.319731666,296.81488397,9.34,1.16484769569
 11/12  17:00:00,198.896742136,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,308.579350388,298.074417612,9.34,1.16493277581
 11/12  18:00:00,177.246069239,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,361.260011345,353.090111697,7.005,1.16489964878
 11/12  19:00:00,183.804994378,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,381.785236841,377.095236841,4.67,0.02
 11/12  20:00:00,163.775647246,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,393.90515688,388.070541054,4.67,1.16461582531
 11/12  21:00:00,155.006880223,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,403.062173404,397.227570248,4.67,1.16460315589
 11/12  22:00:00,140.84642592,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,377.844979003,373.154979003,4.67,0.02
 11/12  23:00:00,76.6227234667,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561061447,0.0,1.75125,1.16436061447
 11/12  24:00:00,121.764084924,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,23.7899190863,22.0186690863,1.75125,0.02
 11/13  01:00:00,97.5989188919,13.9595487285,0.0,0.0,3.49369000822,9.08398230582,45.6329228849,43.2779228849,2.335,0.02
 11/13  02:00:00,95.1011040539,17.6996890467,0.0,0.0,3.49369000822,9.08398230582,52.3477247609,49.9927247609,2.335,0.02
 11/13  03:00:00,92.2000586502,14.8417276025,0.0,0.0,3.49369000822,9.08398230582,47.1753436342,43.6760491366,2.335,1.16429449767
 11/13  04:00:00,96.6251595825,19.5248499895,0.0,0.0,3.49369000822,9.08398230582,73.422086711,71.067086711,2.335,0.02
 11/13  05:00:00,101.572558515,17.6996890467,0.0,0.0,3.49369000822,9.08398230582,73.3688426657,71.0138426657,2.335,0.02
 11/13  06:00:00,98.2513522288,14.8417276025,0.0,0.0,3.49369000822,9.08398230582,63.8672916218,60.3680175595,2.335,1.16427406234
 11/13  07:00:00,132.789534221,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,535.233779774,530.543779774,4.67,0.02
 11/13  08:00:00,135.118834385,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,463.392284807,458.702284807,4.67,0.02
 11/13  09:00:00,211.445789281,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,390.529609877,381.192517658,8.1725,1.16459221915
 11/13  10:00:00,235.641321927,30.7279029998,0.0,0.0,62.886420148,41.4019203762,323.839056001,312.166765948,10.5075,1.16479005363
 11/13  11:00:00,225.8874349,30.7279029998,0.0,0.0,62.886420148,41.4019203762,285.029193741,273.356635792,10.5075,1.16505794916
 11/13  12:00:00,256.729455461,30.7279029998,0.0,0.0,62.886420148,41.4019203762,252.902833676,241.230089685,10.5075,1.16524399035
 11/13  13:00:00,236.731671263,30.7279029998,0.0,0.0,62.886420148,41.4019203762,229.581163942,217.908384858,10.5075,1.16527908376
 11/13  14:00:00,233.729108791,30.7279029998,0.0,0.0,62.886420148,41.4019203762,211.363147351,199.690421503,10.5075,1.16522584809
 11/13  15:00:00,230.161669019,30.7279029998,0.0,0.0,62.886420148,41.4019203762,197.573772601,184.755964724,10.5075,2.31030787723
 11/13  16:00:00,226.878119191,30.7279029998,0.0,0.0,62.886420148,41.4019203762,188.571883866,176.899407148,10.5075,1.16497671734
 11/13  17:00:00,233.327190075,30.7279029998,0.0,0.0,62.886420148,41.4019203762,203.21922585,191.546719557,10.5075,1.1650062927
 11/13  18:00:00,239.70874255,30.7279029998,0.0,0.0,62.886420148,41.4019203762,236.428752255,224.756200597,10.5075,1.16505165805
 11/13  19:00:00,239.013055047,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,264.745985819,254.241071774,9.34,1.16491404535
 11/13  20:00:00,222.82274484,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,274.249103376,264.889103376,9.34,0.02
 11/13  21:00:00,197.887077857,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,293.491061866,284.153706322,8.1725,1.16485554414
 11/13  22:00:00,140.954774262,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,279.56796727,273.73332525,4.67,1.16464201974
 11/13  23:00:00,79.3352970949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,115.183120535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934820805,0.0,2.335,1.16434820805
 11/14  01:00:00,88.3982489304,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,10.7808562292,8.42585622921,2.335,0.02
 11/14  02:00:00,91.1629481436,13.510456566,0.0,0.0,3.49369000822,9.08398230582,28.0562430899,25.7012430899,2.335,0.02
 11/14  03:00:00,86.8692527249,9.27642634149,0.0,0.0,3.49369000822,9.08398230582,22.4652118078,20.1102118078,2.335,0.02
 11/14  04:00:00,91.897832493,14.495772782,0.0,0.0,3.49369000822,9.08398230582,38.9769765706,35.4777077483,2.335,1.16426882226
 11/14  05:00:00,116.684402069,16.7278008872,0.0,0.0,3.49369000822,9.08398230582,40.5878483824,38.2328483824,2.335,0.02
 11/14  06:00:00,113.708804292,13.7624464203,0.0,0.0,3.49369000822,9.08398230582,32.3858750061,30.0308750061,2.335,0.02
 11/14  07:00:00,149.544471027,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,449.792885233,443.95865785,4.67,1.16422738287
 11/14  08:00:00,144.656651009,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,363.5346283,358.8446283,4.67,0.02
 11/14  09:00:00,212.802868114,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,272.150967583,262.813820578,8.1725,1.1646470057
 11/14  10:00:00,238.842921616,30.7279029998,0.0,0.0,62.886420148,41.4019203762,193.002598765,181.33026854,10.5075,1.16483022532
 11/14  11:00:00,233.922521929,30.7279029998,0.0,0.0,62.886420148,41.4019203762,136.775457121,126.247957121,10.5075,0.02
 11/14  12:00:00,267.763189822,30.7279029998,0.0,0.0,62.886420148,41.4019203762,98.1932196577,85.3750366392,10.5075,2.31068301849
 11/14  13:00:00,254.180104332,30.7279029998,0.0526317008135,0.0,62.886420148,41.4019203762,66.400237484,54.7273837805,10.5075,1.16535370353
 11/14  14:00:00,253.164794867,30.7279029998,0.538866375846,0.0,62.886420148,41.4019203762,47.6705191295,35.9977206568,10.5075,1.16529847272
 11/14  15:00:00,248.175964089,30.7279029998,0.606253587092,0.0,62.886420148,41.4019203762,44.3912142041,32.7186921492,10.5075,1.16502205488
 11/14  16:00:00,242.259934489,30.7279029998,0.228453196533,0.0,62.886420148,41.4019203762,48.1022053429,36.4297124904,10.5075,1.16499285248
 11/14  17:00:00,245.203326804,30.7279029998,0.0,0.0,62.886420148,41.4019203762,69.2955059492,57.6229933063,10.5075,1.1650126429
 11/14  18:00:00,248.107171544,30.7279029998,0.0,0.0,62.886420148,41.4019203762,93.8635339894,82.1909857984,10.5075,1.16504819097
 11/14  19:00:00,242.555237201,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,129.321784705,118.816813133,9.34,1.16497157222
 11/14  20:00:00,218.454068301,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,153.181804261,142.677052719,9.34,1.16475154165
 11/14  21:00:00,193.376404501,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,179.573565747,170.236328763,8.1725,1.16473698469
 11/14  22:00:00,137.827332015,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,148.1986837,142.364105939,4.67,1.16457776093
 11/14  23:00:00,81.6458267419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,116.777682244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,87.2267870115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927530916,0.0,2.335,1.16427530916
 11/15  02:00:00,80.1652644204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,79.9803358333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,79.8109504275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992659622,0.0,2.335,1.1642659622
 11/15  05:00:00,86.2361839878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,85.9827616715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,135.687121254,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,241.253696147,236.563696147,4.67,0.02
 11/15  08:00:00,139.862738706,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,202.569968777,196.735508323,4.67,1.16446045421
 11/15  09:00:00,220.738404925,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,152.236917035,142.899831069,8.1725,1.16458596594
 11/15  10:00:00,249.44369842,30.7279029998,0.0,0.0,62.886420148,41.4019203762,101.515795835,90.9882958351,10.5075,0.02
 11/15  11:00:00,240.667067157,30.7279029998,0.0,0.0,62.886420148,41.4019203762,77.5945640253,65.9221553292,10.5075,1.16490869608
 11/15  12:00:00,270.818226464,30.7279029998,0.00759851883443,0.0,62.886420148,41.4019203762,61.0037598598,49.3310719176,10.5075,1.16518794216
 11/15  13:00:00,255.393407126,30.7279029998,0.25241099913,0.0,62.886420148,41.4019203762,50.65746963,37.8390269205,10.5075,2.31094270944
 11/15  14:00:00,252.523053286,30.7279029998,0.623932280656,0.0,62.886420148,41.4019203762,42.9559849764,31.2830851092,10.5075,1.16539986725
 11/15  15:00:00,248.697239069,30.7279029998,0.973264482571,0.0,62.886420148,41.4019203762,40.330154945,28.6575739105,10.5075,1.16508103456
 11/15  16:00:00,242.918439469,30.7279029998,0.585459811326,0.0,62.886420148,41.4019203762,44.6276802131,32.9551463961,10.5075,1.165033817
 11/15  17:00:00,245.629527664,30.7279029998,0.0,0.0,62.886420148,41.4019203762,64.2263057696,52.5537462632,10.5075,1.1650595064
 11/15  18:00:00,247.420353257,30.7279029998,0.0,0.0,62.886420148,41.4019203762,94.449467858,82.7768668341,10.5075,1.1651010239
 11/15  19:00:00,248.077160029,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,96.2516779851,85.7466718481,9.34,1.16500613708
 11/15  20:00:00,231.428171434,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,109.437119253,98.9323637485,9.34,1.16475550497
 11/15  21:00:00,202.803739388,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,129.092931208,119.755692461,8.1725,1.16473874708
 11/15  22:00:00,146.032311006,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,89.8281215336,85.1381215336,4.67,0.02
 11/15  23:00:00,85.3545746374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943048625,0.0,2.335,1.16443048625
 11/15  24:00:00,119.579128542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,90.2553573346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,81.9521875367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925249166,0.0,2.335,1.16425249166
 11/16  03:00:00,81.3426294787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,81.0360340934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,87.4154172389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922217327,0.0,2.335,1.16422217327
 11/16  06:00:00,86.772814699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,135.566784598,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,227.945907895,223.255907895,4.67,0.02
 11/16  08:00:00,138.592475608,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,200.413501901,194.578995492,4.67,1.16450640974
 11/16  09:00:00,219.682611402,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,146.020452716,137.827952716,8.1725,0.02
 11/16  10:00:00,249.099834507,30.7279029998,0.00361064600223,0.0,62.886420148,41.4019203762,97.0820601737,85.4096915129,10.5075,1.16486866081
 11/16  11:00:00,240.636551171,30.7279029998,0.00934522462964,0.0,62.886420148,41.4019203762,73.7340130851,62.061561995,10.5075,1.16495109011
 11/16  12:00:00,271.347545838,30.7279029998,0.0426673999515,0.0,62.886420148,41.4019203762,56.0552205635,44.3824238571,10.5075,1.16529670643
 11/16  13:00:00,255.780939012,30.7279029998,0.464426623946,0.0,62.886420148,41.4019203762,47.6253504665,34.8072400914,10.5075,2.31061037511
 11/16  14:00:00,252.565183667,30.7279029998,0.745195164236,0.0,62.886420148,41.4019203762,40.7118007045,29.0390638637,10.5075,1.16523684083
 11/16  15:00:00,247.958521564,30.7279029998,0.880257898628,0.0,62.886420148,41.4019203762,38.1255247595,26.4528546419,10.5075,1.16517011755
 11/16  16:00:00,241.765029833,30.7279029998,0.40201336773,0.0,62.886420148,41.4019203762,43.8221697724,32.1495648934,10.5075,1.165104879
 11/16  17:00:00,244.841873395,30.7279029998,0.0,0.0,62.886420148,41.4019203762,64.7035535545,53.0309171105,10.5075,1.16513644405
 11/16  18:00:00,248.683409643,30.7279029998,0.0,0.0,62.886420148,41.4019203762,85.5180087729,73.8453248678,10.5075,1.1651839051
 11/16  19:00:00,246.240457152,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,101.889637692,91.3845670338,9.34,1.16507065811
 11/16  20:00:00,231.4547763,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,107.417851411,96.9130620322,9.34,1.16478937853
 11/16  21:00:00,201.858423486,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,134.995179812,125.657909389,8.1725,1.16477042331
 11/16  22:00:00,142.791202459,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,131.864885542,127.174885542,4.67,0.02
 11/16  23:00:00,81.4987029476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499382663,0.0,2.335,1.164382663
 11/16  24:00:00,116.751572535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  01:00:00,87.4428998739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,80.403310465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924572804,0.0,2.335,1.16424572804
 11/17  03:00:00,80.3860039396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  04:00:00,80.4355172349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,102.938370792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,103.394711741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927581282,0.0,2.335,1.16427581282
 11/17  07:00:00,156.777983446,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,215.569039784,210.879039784,4.67,0.02
 11/17  08:00:00,149.330539564,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,195.009161546,189.174691298,4.67,1.16447024813
 11/17  09:00:00,221.731490372,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,141.818738453,133.626238453,8.1725,0.02
 11/17  10:00:00,251.913758249,30.7279029998,0.0038080011461,0.0,62.886420148,41.4019203762,87.3919823097,75.7197010486,10.5075,1.16478126103
 11/17  11:00:00,242.678677089,30.7279029998,0.123283254267,0.0,62.886420148,41.4019203762,66.0179990311,54.3454755926,10.5075,1.16502343843
 11/17  12:00:00,274.338832511,30.7279029998,0.864852542216,0.0,62.886420148,41.4019203762,47.0699188529,35.3972625439,10.5075,1.16515630905
 11/17  13:00:00,261.058017958,30.7279029998,2.23514562419,0.0,62.886420148,41.4019203762,32.8545606935,21.1815815108,10.5075,1.16547918264
 11/17  14:00:00,258.532789022,30.7279029998,3.05081416289,0.0,62.886420148,41.4019203762,25.8499384197,13.0316072879,10.5075,2.31083113179
 11/17  15:00:00,252.989024518,30.7279029998,2.91522824483,0.0,62.886420148,41.4019203762,23.8813754136,12.2088380696,10.5075,1.16503734395
 11/17  16:00:00,247.464308569,30.7279029998,2.48482713886,0.0,62.886420148,41.4019203762,26.610358049,14.9378843904,10.5075,1.16497365864
 11/17  17:00:00,250.451383918,30.7279029998,0.963814486031,0.0,62.886420148,41.4019203762,42.3241969254,30.6516895156,10.5075,1.1650074098
 11/17  18:00:00,253.582752696,30.7279029998,0.0261522080153,0.0,62.886420148,41.4019203762,61.5695469048,49.8969898248,10.5075,1.16505708009
 11/17  19:00:00,252.282222538,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,72.7069208461,62.2019752258,9.34,1.16494562026
 11/17  20:00:00,230.070517098,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,82.0612730999,71.5564196883,9.34,1.16485341155
 11/17  21:00:00,198.575654776,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,113.199847916,105.007347916,8.1725,0.02
 11/17  22:00:00,139.187199045,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,108.872504199,103.037814728,4.67,1.16468947108
 11/17  23:00:00,83.6372574906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,118.104769041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936108069,0.0,2.335,1.16436108069
 11/18  01:00:00,85.8292011735,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,77.5882998596,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563556504,0.0,1.75125,1.16438556504
 11/18  03:00:00,76.8363592653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,76.2911693803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,82.4170426577,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552591763,0.0,1.75125,1.16427591763
 11/18  06:00:00,86.261237902,4.50348552199,0.0,0.0,3.49369000822,6.81298672936,7.75591644497,5.98466644497,1.75125,0.02
 11/18  07:00:00,122.605046668,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,359.957349332,356.434849332,3.5025,0.02
 11/18  08:00:00,121.640083849,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,317.881458633,313.214451001,3.5025,1.16450763202
 11/18  09:00:00,185.190959646,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,256.277971969,249.275827564,5.8375,1.16464440511
 11/18  10:00:00,203.333112049,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,209.379706682,200.019706682,9.34,0.02
 11/18  11:00:00,228.513185606,30.7279029998,0.0,0.0,62.886420148,41.4019203762,177.015066132,165.3425546,10.5075,1.16501153148
 11/18  12:00:00,259.500907474,30.7279029998,0.0,0.0,62.886420148,41.4019203762,152.391121009,140.71850496,10.5075,1.16511604866
 11/18  13:00:00,240.969341928,30.7279029998,0.0,0.0,62.886420148,41.4019203762,136.646820655,123.828630999,10.5075,2.31068965613
 11/18  14:00:00,238.781277905,30.7279029998,0.0,0.0,62.886420148,41.4019203762,123.430154706,111.757367294,10.5075,1.16528741178
 11/18  15:00:00,235.958760609,30.7279029998,0.0,0.0,62.886420148,41.4019203762,111.857960502,100.185252271,10.5075,1.16520823131
 11/18  16:00:00,233.111584644,30.7279029998,0.0,0.0,62.886420148,41.4019203762,110.499760233,98.8272556808,10.5075,1.16500455259
 11/18  17:00:00,238.999286361,30.7279029998,0.0,0.0,62.886420148,41.4019203762,130.60715199,118.93461893,10.5075,1.16503306043
 11/18  18:00:00,244.645476578,30.7279029998,0.0,0.0,62.886420148,41.4019203762,155.467389303,143.794843643,10.5075,1.16504565998
 11/18  19:00:00,228.606972994,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,186.244201019,176.90668436,8.1725,1.16501665859
 11/18  20:00:00,181.610249588,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,217.918609265,210.916207509,5.8375,1.16490175552
 11/18  21:00:00,170.035216133,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,236.888520693,229.886368223,5.8375,1.16465247018
 11/18  22:00:00,127.085585783,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,206.593478514,203.070978514,3.5025,0.02
 11/18  23:00:00,78.9397601419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570809227,0.0,1.75125,1.16445809227
 11/18  24:00:00,114.344584648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,84.0776904428,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551799538,0.0,1.75125,1.16426799538
 11/19  02:00:00,78.0278609176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,79.0385065884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  04:00:00,80.0801421372,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552606164,0.0,1.75125,1.16427606164
 11/19  05:00:00,87.5667509039,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,87.8020357047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,128.079666053,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,254.202114883,249.53531935,3.5025,1.16429553326
 11/19  08:00:00,132.01555607,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,206.280155902,202.757655902,3.5025,0.02
 11/19  09:00:00,169.91025693,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,161.635780114,158.113280114,3.5025,0.02
 11/19  10:00:00,145.887475459,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,134.714208786,130.047254855,3.5025,1.16445393105
 11/19  11:00:00,182.435758817,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,104.740603846,96.5708086556,7.005,1.16479519059
 11/19  12:00:00,214.194296977,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,81.3199973655,74.2949973655,7.005,0.02
 11/19  13:00:00,227.490579303,30.7279029998,0.482799526005,0.0,41.9242800987,36.8599292233,59.452558165,48.9476581952,9.34,1.16489996984
 11/19  14:00:00,225.716415405,30.7279029998,0.95592919703,0.0,41.9242800987,36.8599292233,49.6637333852,39.1587750833,9.34,1.16495830187
 11/19  15:00:00,219.742526304,30.7279029998,0.846640237204,0.0,41.9242800987,36.8599292233,50.2383041894,39.7335338909,9.34,1.16477029849
 11/19  16:00:00,207.00289115,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,88.2065561069,77.7017361134,9.34,1.16481999348
 11/19  17:00:00,207.534546651,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,128.031815651,117.526888207,9.34,1.16492744361
 11/19  18:00:00,184.653889486,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,168.897429566,161.872429566,7.005,0.02
 11/19  19:00:00,189.804047008,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,192.125081115,186.290380522,4.67,1.16470059236
 11/19  20:00:00,169.958319033,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,210.268874811,204.434124141,4.67,1.16475067035
 11/19  21:00:00,160.185089166,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,231.048383624,226.358383624,4.67,0.02
 11/19  22:00:00,144.405645308,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,207.278229487,201.443774159,4.67,1.16445532805
 11/19  23:00:00,81.2764679285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,115.968963853,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555061598,0.0,1.75125,1.16430061598
 11/20  01:00:00,86.5172906202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,78.4227936576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,86.9810675773,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.2527319334,14.7534469829,2.335,1.16428495049
 11/20  04:00:00,91.2753119737,13.510456566,0.0,0.0,3.49369000822,9.08398230582,30.6081787261,28.2531787261,2.335,0.02
 11/20  05:00:00,97.8436867551,13.510456566,0.0,0.0,3.49369000822,9.08398230582,35.0647522996,32.7097522996,2.335,0.02
 11/20  06:00:00,92.8442386062,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,27.0270721123,24.6720721123,2.335,0.02
 11/20  07:00:00,136.513276569,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,427.941788981,422.107519136,4.67,1.16426984513
 11/20  08:00:00,135.574008111,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,349.420858631,344.730858631,4.67,0.02
 11/20  09:00:00,212.563597283,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,267.999331901,258.662245385,8.1725,1.16458651602
 11/20  10:00:00,238.414534594,30.7279029998,0.0,0.0,62.886420148,41.4019203762,207.036909511,195.364572127,10.5075,1.16483738336
 11/20  11:00:00,230.267914802,30.7279029998,0.0,0.0,62.886420148,41.4019203762,169.171078483,157.498637876,10.5075,1.16494060706
 11/20  12:00:00,262.39650845,30.7279029998,0.0,0.0,62.886420148,41.4019203762,133.403162646,121.730236434,10.5075,1.16542621222
 11/20  13:00:00,246.855711409,30.7279029998,0.0,0.0,62.886420148,41.4019203762,105.750907535,94.0779113858,10.5075,1.16549614939
 11/20  14:00:00,246.128495503,30.7279029998,0.0,0.0,62.886420148,41.4019203762,85.6128330293,73.9398807055,10.5075,1.16545232378
 11/20  15:00:00,242.366495557,30.7279029998,0.0,0.0,62.886420148,41.4019203762,77.551634833,65.8789509314,10.5075,1.16518390164
 11/20  16:00:00,238.275682618,30.7279029998,0.0,0.0,62.886420148,41.4019203762,78.0014480536,65.1838394822,10.5075,2.31010857138
 11/20  17:00:00,240.75516806,30.7279029998,0.0,0.0,62.886420148,41.4019203762,102.400272839,90.7277865192,10.5075,1.16498631952
 11/20  18:00:00,243.306111308,30.7279029998,0.0,0.0,62.886420148,41.4019203762,149.871220807,138.198674611,10.5075,1.16504619627
 11/20  19:00:00,240.880246114,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,175.602019977,165.09710038,9.34,1.16491959688
 11/20  20:00:00,224.371867118,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,186.258459504,176.898459504,9.34,0.02
 11/20  21:00:00,199.140070059,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,203.743361442,194.406083193,8.1725,1.16477824875
 11/20  22:00:00,141.5428171,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,186.350130498,180.515462969,4.67,1.16466752872
 11/20  23:00:00,81.0679283672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,116.369189794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929199405,0.0,2.335,1.16429199405
 11/21  01:00:00,85.2111102904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,78.236137783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,77.9454217146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992496381,0.0,2.335,1.1642496381
 11/21  04:00:00,91.3874011404,13.510456566,0.0,0.0,3.49369000822,9.08398230582,24.9368221687,22.5818221687,2.335,0.02
 11/21  05:00:00,113.841375231,13.510456566,0.0,0.0,3.49369000822,9.08398230582,25.3790076958,23.0240076958,2.335,0.02
 11/21  06:00:00,109.321429333,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,19.9703472476,17.6153472476,2.335,0.02
 11/21  07:00:00,153.230895305,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,396.595283167,390.76102088,4.67,1.16426228705
 11/21  08:00:00,144.881500167,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,343.453301655,338.763301655,4.67,0.02
 11/21  09:00:00,212.353435934,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,273.902726703,264.565673045,8.1725,1.16455365708
 11/21  10:00:00,238.533164681,30.7279029998,0.0,0.0,62.886420148,41.4019203762,190.596097238,178.923790279,10.5075,1.16480695927
 11/21  11:00:00,237.746185575,30.7279029998,0.0,0.0,62.886420148,41.4019203762,115.23095512,103.558542841,10.5075,1.16491227872
 11/21  12:00:00,275.640130142,30.7279029998,0.30488442698,0.0,62.886420148,41.4019203762,60.6730923641,49.0001913615,10.5075,1.1654010026
 11/21  13:00:00,262.311019498,30.7279029998,1.73252954611,0.0,62.886420148,41.4019203762,39.2777377066,27.6047644297,10.5075,1.16547327687
 11/21  14:00:00,260.64107504,30.7279029998,3.43004541455,0.0,62.886420148,41.4019203762,25.5666577497,13.8937263586,10.5075,1.16543139112
 11/21  15:00:00,255.796975851,30.7279029998,3.89290677341,0.0,62.886420148,41.4019203762,20.0553523798,8.3826881034,10.5075,1.16516427636
 11/21  16:00:00,248.289583687,30.7279029998,2.66745999459,0.0,62.886420148,41.4019203762,25.6307428222,13.9580946093,10.5075,1.16514821289
 11/21  17:00:00,247.787722166,30.7279029998,0.322114253408,0.0,62.886420148,41.4019203762,54.0054396361,41.1877862429,10.5075,2.31015339317
 11/21  18:00:00,245.548613005,30.7279029998,0.0,0.0,62.886420148,41.4019203762,102.450539777,90.778006094,10.5075,1.16503368258
 11/21  19:00:00,241.657765195,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,127.243385587,116.738476918,9.34,1.16490866912
 11/21  20:00:00,218.501858969,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,147.314650303,137.954650303,9.34,0.02
 11/21  21:00:00,195.213965348,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,140.746726212,131.409457485,8.1725,1.16476872666
 11/21  22:00:00,141.406702379,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,89.5518004752,83.717141866,4.67,1.16465860922
 11/21  23:00:00,85.5068750399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,118.858011745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928412817,0.0,2.335,1.16428412817
 11/22  01:00:00,89.0020654195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,81.3097925486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,81.1042105902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924235819,0.0,2.335,1.16424235819
 11/22  04:00:00,81.1227723345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,87.7138113837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,87.3523534183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,139.437407252,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,253.658232746,247.823977145,4.67,1.16425560157
 11/22  08:00:00,139.599703448,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,236.683936472,231.993936472,4.67,0.02
 11/22  09:00:00,215.747135475,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,229.737808234,220.400613989,8.1725,1.16469424546
 11/22  10:00:00,242.396409426,30.7279029998,0.0,0.0,62.886420148,41.4019203762,219.758960371,208.086657432,10.5075,1.16480293925
 11/22  11:00:00,233.100122861,30.7279029998,0.0,0.0,62.886420148,41.4019203762,222.900134071,211.227722163,10.5075,1.164911908
 11/22  12:00:00,262.854899575,30.7279029998,0.0,0.0,62.886420148,41.4019203762,214.726226385,203.053322564,10.5075,1.16540382066
 11/22  13:00:00,243.788649274,30.7279029998,0.0,0.0,62.886420148,41.4019203762,204.200974426,192.527996113,10.5075,1.16547831266
 11/22  14:00:00,241.477036826,30.7279029998,0.0,0.0,62.886420148,41.4019203762,197.874064457,186.201126124,10.5075,1.16543833339
 11/22  15:00:00,238.186083588,30.7279029998,0.0,0.0,62.886420148,41.4019203762,192.498484152,180.82581162,10.5075,1.16517253234
 11/22  16:00:00,235.178575083,30.7279029998,0.0,0.0,62.886420148,41.4019203762,187.099253785,175.426595462,10.5075,1.16515832238
 11/22  17:00:00,242.208514567,30.7279029998,0.0,0.0,62.886420148,41.4019203762,189.781602777,176.963923825,10.5075,2.31017895147
 11/22  18:00:00,248.824586792,30.7279029998,0.0,0.0,62.886420148,41.4019203762,198.561479283,186.888930022,10.5075,1.16504926079
 11/22  19:00:00,246.566105243,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,206.145825165,195.640899379,9.34,1.16492578572
 11/22  20:00:00,231.582544631,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,211.301498133,201.941498133,9.34,0.02
 11/22  21:00:00,205.861862759,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,221.155632998,211.818345781,8.1725,1.16478721624
 11/22  22:00:00,147.671510117,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,190.929497453,185.094818308,4.67,1.16467914483
 11/22  23:00:00,87.6414150029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,122.29111491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930433361,0.0,2.335,1.16430433361
 11/23  01:00:00,89.255114985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,81.5094947114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,80.0099995973,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155818449,0.0,1.75125,1.1643318449
 11/23  04:00:00,87.4715367246,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,13.2971842938,11.5259342938,1.75125,0.02
 11/23  05:00:00,93.7674755394,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,12.7926454913,11.0213954913,1.75125,0.02
 11/23  06:00:00,93.271813488,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,14.8493111737,11.9337504325,1.75125,1.16431074121
 11/23  07:00:00,123.294452321,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,394.190007117,390.667507117,3.5025,0.02
 11/23  08:00:00,121.999333286,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,356.742047924,353.219547924,3.5025,0.02
 11/23  09:00:00,157.580436037,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,301.633658658,296.966794688,3.5025,1.16436397014
 11/23  10:00:00,131.78675335,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,267.043895334,263.521395334,3.5025,0.02
 11/23  11:00:00,166.796290108,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,222.675033987,214.505212472,7.005,1.16482151423
 11/23  12:00:00,197.198636591,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,201.142882464,192.973075241,7.005,1.16480722347
 11/23  13:00:00,204.155466254,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,180.263488815,169.758544926,9.34,1.16494388861
 11/23  14:00:00,201.879301766,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,170.462357683,159.957544315,9.34,1.16481336845
 11/23  15:00:00,198.260243101,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,162.702622181,153.342622181,9.34,0.02
 11/23  16:00:00,195.067059415,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,165.020500653,154.51567383,9.34,1.16482682314
 11/23  17:00:00,202.321341436,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,177.08566086,166.580734636,9.34,1.16492622341
 11/23  18:00:00,180.287840248,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,224.521967271,216.352043079,7.005,1.16492419229
 11/23  19:00:00,185.508838317,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,262.154469323,256.319825004,4.67,1.16464431805
 11/23  20:00:00,165.115507428,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,277.0635382,272.3735382,4.67,0.02
 11/23  21:00:00,155.864765061,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,297.715674391,291.881103538,4.67,1.16457085354
 11/23  22:00:00,141.201493617,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,274.691741189,270.001741189,4.67,0.02
 11/23  23:00:00,77.8263980269,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565194123,0.0,1.75125,1.16440194123
 11/23  24:00:00,113.363679194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,84.4688030945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,86.9773425671,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,17.4025691858,13.9032953812,2.335,1.16427380462
 11/24  03:00:00,87.0076040733,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.1822232366,15.8272232366,2.335,0.02
 11/24  04:00:00,91.3047338165,13.510456566,0.0,0.0,3.49369000822,9.08398230582,32.2571570556,29.9021570556,2.335,0.02
 11/24  05:00:00,113.768643742,13.510456566,0.0,0.0,3.49369000822,9.08398230582,36.0291702576,32.5298921566,2.335,1.16427810097
 11/24  06:00:00,109.6125922,9.41115399024,0.00256339103973,0.0,3.49369000822,9.08398230582,26.5524122679,24.1974122679,2.335,0.02
 11/24  07:00:00,153.139122979,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,425.127201971,420.437201971,4.67,0.02
 11/24  08:00:00,144.83351829,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,373.101687447,367.267215703,4.67,1.16447174424
 11/24  09:00:00,211.879141081,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,307.781017564,299.588517564,8.1725,0.02
 11/24  10:00:00,237.26881692,30.7279029998,0.0,0.0,62.886420148,41.4019203762,243.590127738,231.917773491,10.5075,1.16485424678
 11/24  11:00:00,229.830724541,30.7279029998,0.0,0.0,62.886420148,41.4019203762,203.004094884,191.331641556,10.5075,1.16495332784
 11/24  12:00:00,261.126793344,30.7279029998,0.0,0.0,62.886420148,41.4019203762,157.333368361,145.660546754,10.5075,1.16532160712
 11/24  13:00:00,244.81606022,30.7279029998,0.0,0.0,62.886420148,41.4019203762,126.262290929,113.444081275,10.5075,2.31070965416
 11/24  14:00:00,244.521754239,30.7279029998,0.0,0.0,62.886420148,41.4019203762,104.940046306,93.2672367072,10.5075,1.16530959879
 11/24  15:00:00,241.583890198,30.7279029998,0.0,0.0,62.886420148,41.4019203762,92.949099328,81.2763423803,10.5075,1.16525694778
 11/24  16:00:00,237.871915216,30.7279029998,0.0,0.0,62.886420148,41.4019203762,87.2875653268,75.6150949573,10.5075,1.16497036951
 11/24  17:00:00,241.683139576,30.7279029998,0.0,0.0,62.886420148,41.4019203762,104.741117387,93.0686033617,10.5075,1.16501402489
 11/24  18:00:00,245.059960241,30.7279029998,0.0,0.0,62.886420148,41.4019203762,140.079728207,128.407154254,10.5075,1.16507395296
 11/24  19:00:00,243.715243324,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,174.090801154,163.585806957,9.34,1.16499419731
