Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  20:00:00,221.52828436,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,188.27191886,177.767164101,9.34,1.16475475872
 11/24  21:00:00,196.005304155,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,209.768442201,200.431188526,8.1725,1.16475367538
 11/24  22:00:00,140.019319975,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,182.161586387,177.471586387,4.67,0.02
 11/24  23:00:00,84.4967645858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945171045,0.0,2.335,1.16445171045
 11/24  24:00:00,119.192473364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,85.7718376508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567779491,0.0,1.75125,1.16442779491
 11/25  02:00:00,77.8116716515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  03:00:00,76.4453571811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,89.3339114734,13.510456566,0.0,0.0,3.49369000822,6.81298672936,24.8317594302,21.9162321424,1.75125,1.1642772878
 11/25  05:00:00,95.8856501573,13.510456566,0.0,0.0,3.49369000822,6.81298672936,27.1283073915,25.3570573915,1.75125,0.02
 11/25  06:00:00,90.8660359928,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,21.6821685123,19.9109185123,1.75125,0.02
 11/25  07:00:00,122.470904097,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,414.892708995,410.22591126,3.5025,1.16429773489
 11/25  08:00:00,121.479357186,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,356.691137514,353.168637514,3.5025,0.02
 11/25  09:00:00,185.080480659,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,289.536169604,282.533993847,5.8375,1.1646757565
 11/25  10:00:00,206.181465634,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,207.551306802,197.046550523,9.34,1.16475627808
 11/25  11:00:00,236.221075461,30.7279029998,0.0,0.0,62.886420148,41.4019203762,135.863352787,124.190858123,10.5075,1.1649946638
 11/25  12:00:00,267.486665078,30.7279029998,0.0,0.0,62.886420148,41.4019203762,107.610160505,95.9372848969,10.5075,1.16537560773
 11/25  13:00:00,246.140929722,30.7279029998,0.0,0.0,62.886420148,41.4019203762,121.061232857,109.388312978,10.5075,1.16541987857
 11/25  14:00:00,239.93182507,30.7279029998,0.0,0.0,62.886420148,41.4019203762,135.513563757,123.840662709,10.5075,1.1654010476
 11/25  15:00:00,234.226313666,30.7279029998,0.0,0.0,62.886420148,41.4019203762,149.602352076,137.929725121,10.5075,1.16512695515
 11/25  16:00:00,228.332015503,30.7279029998,0.0,0.0,62.886420148,41.4019203762,165.099580523,152.281880489,10.5075,2.31020003325
 11/25  17:00:00,234.512807903,30.7279029998,0.0,0.0,62.886420148,41.4019203762,171.484758092,159.812213611,10.5075,1.16504448069
 11/25  18:00:00,241.093780721,30.7279029998,0.0,0.0,62.886420148,41.4019203762,180.795233192,169.12267069,10.5075,1.16506250215
 11/25  19:00:00,226.493660435,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,202.689931045,193.352401104,8.1725,1.16502994075
 11/25  20:00:00,180.644091983,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,216.288989991,210.431489991,5.8375,0.02
 11/25  21:00:00,170.462698601,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,226.372692074,219.37038762,5.8375,1.16480445475
 11/25  22:00:00,127.516550061,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,201.304780395,196.637730229,3.5025,1.1645501665
 11/25  23:00:00,77.9584251322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,113.334125334,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567822922,0.0,1.75125,1.16442822922
 11/26  01:00:00,82.3870791819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,75.6752230438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  03:00:00,76.1100917013,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558246926,0.0,1.75125,1.16433246926
 11/26  04:00:00,76.3277709186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,91.6725086557,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,11.3393862401,9.56813624009,1.75125,0.02
 11/26  06:00:00,95.4384971434,13.510456566,0.0,0.0,3.49369000822,6.81298672936,21.1069835185,18.1914118618,1.75125,1.16432165664
 11/26  07:00:00,122.652430815,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,389.426138413,385.903638413,3.5025,0.02
 11/26  08:00:00,121.626444594,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,365.209265736,360.542371343,3.5025,1.16439439316
 11/26  09:00:00,156.991083857,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,316.774749949,313.252249949,3.5025,0.02
 11/26  10:00:00,129.95850438,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,300.190331982,296.667831982,3.5025,0.02
 11/26  11:00:00,164.979377343,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,262.838408231,254.668583753,7.005,1.16482447804
 11/26  12:00:00,196.144014761,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,231.707253068,223.537445861,7.005,1.16480720731
 11/26  13:00:00,203.815721501,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,203.751252056,193.246322321,9.34,1.16492973462
 11/26  14:00:00,201.633078239,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,186.377201834,175.872398054,9.34,1.16480377951
 11/26  15:00:00,198.061173931,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,173.984728065,163.479919445,9.34,1.16480862054
 11/26  16:00:00,194.701783708,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,174.737873124,165.377873124,9.34,0.02
 11/26  17:00:00,201.307934333,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,196.76067788,186.255754161,9.34,1.16492371938
 11/26  18:00:00,179.135494439,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,248.433668451,240.263727821,7.005,1.16494063011
 11/26  19:00:00,184.831100265,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,278.196851635,272.362152318,4.67,1.16469931676
 11/26  20:00:00,164.554445535,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,307.712193045,303.022193045,4.67,0.02
 11/26  21:00:00,155.591508553,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,335.903960071,330.069313331,4.67,1.16464673999
 11/26  22:00:00,141.155739172,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,292.745843554,286.91132654,4.67,1.1645170139
 11/26  23:00:00,77.4191744168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,113.074439805,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,84.2378857301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926017146,0.0,2.335,1.16426017146
 11/27  02:00:00,91.4684811482,13.510456566,0.0,0.0,3.49369000822,9.08398230582,26.0613904301,23.7063904301,2.335,0.02
 11/27  03:00:00,91.4560177848,13.510456566,0.0,0.0,3.49369000822,9.08398230582,29.7688343317,27.4138343317,2.335,0.02
 11/27  04:00:00,86.877638593,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,25.4851066305,21.9858311664,2.335,1.16427546405
 11/27  05:00:00,98.2056962492,13.9595487285,0.00339683219932,0.0,3.49369000822,9.08398230582,41.0825843447,38.7275843447,2.335,0.02
 11/27  06:00:00,100.232081612,16.3407029542,0.0,0.0,3.49369000822,9.08398230582,43.5177505354,41.1627505354,2.335,0.02
 11/27  07:00:00,136.710455819,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,448.795083253,444.105083253,4.67,0.02
 11/27  08:00:00,135.495444597,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,393.013725111,387.17925803,4.67,1.16446708082
 11/27  09:00:00,211.834933451,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,306.703215327,297.366100723,8.1725,1.16461460337
 11/27  10:00:00,237.477936018,30.7279029998,0.0,0.0,62.886420148,41.4019203762,220.829497363,210.301997363,10.5075,0.02
 11/27  11:00:00,229.569944946,30.7279029998,0.0,0.0,62.886420148,41.4019203762,169.992671174,158.320090172,10.5075,1.16508100211
 11/27  12:00:00,263.188634593,30.7279029998,0.0,0.0,62.886420148,41.4019203762,129.553818259,116.735824249,10.5075,2.31049400977
 11/27  13:00:00,247.184929344,30.7279029998,0.0,0.0,62.886420148,41.4019203762,99.4580281265,87.7852283882,10.5075,1.16529973832
 11/27  14:00:00,244.991223896,30.7279029998,0.0,0.0,62.886420148,41.4019203762,84.2582013225,72.5854319406,10.5075,1.16526938182
 11/27  15:00:00,241.011425856,30.7279029998,0.0,0.0,62.886420148,41.4019203762,75.9792987401,64.3065316163,10.5075,1.16526712375
 11/27  16:00:00,236.36636841,30.7279029998,0.0,0.0,62.886420148,41.4019203762,75.9920326981,64.3195278154,10.5075,1.16500488268
 11/27  17:00:00,238.177110795,30.7279029998,0.0,0.0,62.886420148,41.4019203762,107.454396871,95.7818465467,10.5075,1.16505032468
 11/27  18:00:00,241.856982557,30.7279029998,0.0,0.0,62.886420148,41.4019203762,144.562525238,132.88991311,10.5075,1.16511212792
 11/27  19:00:00,240.574579817,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,170.690318821,160.18526094,9.34,1.16505788173
 11/27  20:00:00,224.039673654,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,189.713632857,179.208777638,9.34,1.16485521967
 11/27  21:00:00,198.704264384,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,213.390691882,204.053328568,8.1725,1.16486331337
 11/27  22:00:00,141.335476199,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,193.409479435,187.574831948,4.67,1.16464748723
 11/27  23:00:00,79.8879893374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  24:00:00,115.454044689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928609739,0.0,2.335,1.16428609739
 11/28  01:00:00,84.9802470199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,78.1201245205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,82.4014561635,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,9.580365394,7.225365394,2.335,0.02
 11/28  04:00:00,91.5417310502,13.510456566,0.0,0.0,3.49369000822,9.08398230582,25.9592341251,22.4602227094,2.335,1.16401141567
 11/28  05:00:00,109.414296516,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,20.7730432821,18.4180432821,2.335,0.02
 11/28  06:00:00,113.748165992,13.510456566,0.0,0.0,3.49369000822,9.08398230582,33.0752085176,30.7202085176,2.335,0.02
 11/28  07:00:00,153.368552785,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,390.563427813,384.729179899,4.67,1.16424791411
 11/28  08:00:00,145.024475913,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,334.783348603,330.093348603,4.67,0.02
 11/28  09:00:00,212.926855867,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,260.815538184,251.478406454,8.1725,1.16463172971
 11/28  10:00:00,239.343809235,30.7279029998,0.0,0.0,62.886420148,41.4019203762,184.657337279,172.985084803,10.5075,1.16475247528
 11/28  11:00:00,236.593348178,30.7279029998,0.0,0.0,62.886420148,41.4019203762,121.880653105,111.353153105,10.5075,0.02
 11/28  12:00:00,270.694673738,30.7279029998,0.0,0.0,62.886420148,41.4019203762,82.5582359923,69.7399028099,10.5075,2.31083318242
 11/28  13:00:00,255.418247593,30.7279029998,0.0,0.0,62.886420148,41.4019203762,61.6417010138,49.9687287121,10.5075,1.16547230164
 11/28  14:00:00,251.585469783,30.7279029998,0.0195966692993,0.0,62.886420148,41.4019203762,52.6520896788,40.9791459806,10.5075,1.16544369821
 11/28  15:00:00,246.695039207,30.7279029998,0.207389813353,0.0,62.886420148,41.4019203762,48.4833086365,36.8106229315,10.5075,1.16518570504
 11/28  16:00:00,240.914633427,30.7279029998,0.0257818343024,0.0,62.886420148,41.4019203762,53.4234223644,40.6057695026,10.5075,2.31015286177
 11/28  17:00:00,241.806556881,30.7279029998,0.0,0.0,62.886420148,41.4019203762,85.1160124833,73.4434824054,10.5075,1.1650300779
 11/28  18:00:00,243.416724389,30.7279029998,0.0,0.0,62.886420148,41.4019203762,119.663980102,107.991373848,10.5075,1.16510625328
 11/28  19:00:00,241.241135472,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,149.241396232,138.736404275,9.34,1.16499195773
 11/28  20:00:00,218.083950023,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,170.399510444,161.039510444,9.34,0.02
 11/28  21:00:00,193.220261097,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,192.070912501,182.733549416,8.1725,1.16486308496
 11/28  22:00:00,137.233001362,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,170.87636591,165.041677755,4.67,1.16468815506
 11/28  23:00:00,81.4371681288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,116.799289361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930392588,0.0,2.335,1.16430392588
 11/29  01:00:00,86.190286241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,78.7387412596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,78.2863606081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927795191,0.0,2.335,1.16427795191
 11/29  04:00:00,77.9974152931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,93.5699352174,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,14.6349218108,12.2799218108,2.335,0.02
 11/29  06:00:00,97.5766676661,13.510456566,0.0,0.0,3.49369000822,9.08398230582,26.0182273744,22.5189625424,2.335,1.16426483201
 11/29  07:00:00,136.81019199,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,375.816854586,371.126854586,4.67,0.02
 11/29  08:00:00,135.685207223,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,338.149134556,333.459134556,4.67,0.02
 11/29  09:00:00,212.11981974,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,280.388733383,271.051557583,8.1725,1.16467579999
 11/29  10:00:00,238.276263274,30.7279029998,0.0,0.0,62.886420148,41.4019203762,222.99710661,211.324751717,10.5075,1.16485489261
 11/29  11:00:00,231.670893469,30.7279029998,0.0,0.0,62.886420148,41.4019203762,167.278056314,155.605486834,10.5075,1.1650694807
 11/29  12:00:00,266.277140052,30.7279029998,0.0,0.0,62.886420148,41.4019203762,123.005449578,111.332653152,10.5075,1.16529642587
 11/29  13:00:00,252.988633895,30.7279029998,0.00338915757074,0.0,62.886420148,41.4019203762,84.4940899017,72.821224038,10.5075,1.16536586367
 11/29  14:00:00,254.671260282,30.7279029998,0.415120362671,0.0,62.886420148,41.4019203762,53.8188299482,41.0006560855,10.5075,2.31067386273
 11/29  15:00:00,249.393524983,30.7279029998,0.746098036055,0.0,62.886420148,41.4019203762,49.017170229,37.3444288834,10.5075,1.16524134565
 11/29  16:00:00,242.399397856,30.7279029998,0.215726796288,0.0,62.886420148,41.4019203762,53.8719253126,42.1992474183,10.5075,1.1651778943
 11/29  17:00:00,242.290154984,30.7279029998,0.0,0.0,62.886420148,41.4019203762,87.2899098727,75.6174121921,10.5075,1.16499768059
 11/29  18:00:00,246.052326348,30.7279029998,0.0,0.0,62.886420148,41.4019203762,106.382876527,94.7103048105,10.5075,1.165071717
 11/29  19:00:00,242.74271304,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,127.570742948,117.065763408,9.34,1.16497953976
 11/29  20:00:00,224.648838576,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,170.45187028,159.946964679,9.34,1.16490560056
 11/29  21:00:00,199.130865558,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,197.404353334,189.211853334,8.1725,0.02
 11/29  22:00:00,141.967633335,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,169.476949774,163.642265996,4.67,1.16468377787
 11/29  23:00:00,80.7849716305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944069803,0.0,2.335,1.16444069803
 11/29  24:00:00,116.114415752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,86.2996787761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,79.6629387712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927643337,0.0,2.335,1.16427643337
 11/30  03:00:00,79.7970290431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,79.6881750836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  05:00:00,86.0178146942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,85.461632924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924190945,0.0,2.335,1.16424190945
 11/30  07:00:00,138.095931872,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,297.060877952,292.370877952,4.67,0.02
 11/30  08:00:00,137.816495408,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,275.66097287,269.8265178,4.67,1.16445506938
 11/30  09:00:00,213.163035276,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,249.220118417,241.027618417,8.1725,0.02
 11/30  10:00:00,237.271711823,30.7279029998,0.0,0.0,62.886420148,41.4019203762,225.426019751,213.753722001,10.5075,1.1647977501
 11/30  11:00:00,227.538968426,30.7279029998,0.0,0.0,62.886420148,41.4019203762,206.824697796,195.152126679,10.5075,1.16507111704
 11/30  12:00:00,258.101124256,30.7279029998,0.0,0.0,62.886420148,41.4019203762,192.86531259,181.192577971,10.5075,1.16523461819
 11/30  13:00:00,238.636333418,30.7279029998,0.0,0.0,62.886420148,41.4019203762,184.579048987,171.760976611,10.5075,2.31057237588
 11/30  14:00:00,236.064702178,30.7279029998,0.0,0.0,62.886420148,41.4019203762,172.245790067,160.573031993,10.5075,1.1652580741
 11/30  15:00:00,232.110994148,30.7279029998,0.0,0.0,62.886420148,41.4019203762,174.769622359,163.096906574,10.5075,1.16521578439
 11/30  16:00:00,229.007713548,30.7279029998,0.0,0.0,62.886420148,41.4019203762,176.419619837,164.74694502,10.5075,1.16517481658
 11/30  17:00:00,236.380782801,30.7279029998,0.0,0.0,62.886420148,41.4019203762,177.815747477,166.143255506,10.5075,1.16499197095
 11/30  18:00:00,242.956117055,30.7279029998,0.0,0.0,62.886420148,41.4019203762,187.645065596,175.972501752,10.5075,1.16506384476
 11/30  19:00:00,241.590668662,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,200.106950736,189.601956816,9.34,1.16499392087
 11/30  20:00:00,225.469419076,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,211.755909555,201.251147654,9.34,1.16476190043
 11/30  21:00:00,200.273480593,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,221.810389374,212.473118303,8.1725,1.16477107059
 11/30  22:00:00,142.58214055,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,197.771692259,193.081692259,4.67,0.02
 11/30  23:00:00,81.9439567368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947314852,0.0,2.335,1.16447314852
 11/30  24:00:00,117.482893409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,86.0925325432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,78.525426831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993018869,0.0,2.335,1.1643018869
 12/01  03:00:00,91.5439884052,13.510456566,0.0,0.0,3.49369000822,9.08398230582,26.8279768107,24.4729768107,2.335,0.02
 12/01  04:00:00,91.4117420411,13.510456566,0.0,0.0,3.49369000822,9.08398230582,33.0601381877,30.7051381877,2.335,0.02
 12/01  05:00:00,109.177728147,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,25.6907219091,22.1914417111,2.335,1.16428019797
 12/01  06:00:00,113.534690243,13.6002749985,0.0,0.0,3.49369000822,9.08398230582,39.6024855468,37.2474855468,2.335,0.02
 12/01  07:00:00,153.135236382,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,437.666440913,432.976440913,4.67,0.02
 12/01  08:00:00,144.449529496,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,414.076952386,408.242481082,4.67,1.16447130413
 12/01  09:00:00,211.586475782,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,352.99474181,344.80224181,8.1725,0.02
 12/01  10:00:00,235.492059345,30.7279029998,0.0,0.0,62.886420148,41.4019203762,279.826101272,268.153741305,10.5075,1.16485996705
 12/01  11:00:00,226.384458276,30.7279029998,0.0,0.0,62.886420148,41.4019203762,231.916557294,220.243959039,10.5075,1.16509825448
 12/01  12:00:00,257.57077598,30.7279029998,0.0,0.0,62.886420148,41.4019203762,195.442338217,183.76964054,10.5075,1.16519767751
 12/01  13:00:00,237.873234749,30.7279029998,0.0,0.0,62.886420148,41.4019203762,174.877840624,162.059260141,10.5075,2.31108048314
 12/01  14:00:00,235.089363699,30.7279029998,0.0,0.0,62.886420148,41.4019203762,154.539220555,142.866205913,10.5075,1.1655146419
 12/01  15:00:00,231.07106468,30.7279029998,0.0,0.0,62.886420148,41.4019203762,154.174499093,142.501784425,10.5075,1.16521466742
 12/01  16:00:00,227.149329068,30.7279029998,0.0,0.0,62.886420148,41.4019203762,164.846017521,153.173321431,10.5075,1.16519609079
 12/01  17:00:00,233.437429252,30.7279029998,0.0,0.0,62.886420148,41.4019203762,184.921825919,173.249315469,10.5075,1.16501044962
 12/01  18:00:00,239.578788044,30.7279029998,0.0,0.0,62.886420148,41.4019203762,213.075000437,201.402420248,10.5075,1.16508018981
 12/01  19:00:00,238.904613275,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,246.127333345,235.622298246,9.34,1.16503509895
 12/01  20:00:00,216.109431077,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,279.613865847,269.109030545,9.34,1.16483530189
 12/01  21:00:00,191.597344538,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,298.236843702,288.899493419,8.1725,1.16485028275
 12/01  22:00:00,136.154218707,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,279.510512877,273.67594869,4.67,1.16456418763
 12/01  23:00:00,79.2641345318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,115.155465614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,90.6096109355,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,23.4743942897,20.5587132883,1.75125,1.16443100141
 12/02  02:00:00,84.4417736332,9.18660790898,0.0,0.0,3.49369000822,6.81298672936,26.8527060545,25.0814560545,1.75125,0.02
 12/02  03:00:00,91.0006346401,16.0035607481,0.0,0.0,3.49369000822,6.81298672936,50.7717979481,47.8562008134,1.75125,1.16434713471
 12/02  04:00:00,94.4429224019,19.3452131245,0.0,0.0,3.49369000822,6.81298672936,59.5391113355,57.7678613355,1.75125,0.02
 12/02  05:00:00,95.7244944998,14.0890147668,0.0,0.0,3.49369000822,6.81298672936,49.8594547357,48.0882047357,1.75125,0.02
 12/02  06:00:00,99.5426625921,18.6320387475,0.0,0.0,3.49369000822,6.81298672936,78.6277283722,75.7121624042,1.75125,1.16431596797
 12/02  07:00:00,125.608833116,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,511.839195794,508.316695794,3.5025,0.02
 12/02  08:00:00,120.885317188,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,459.882224693,455.215102875,3.5025,1.16462181801
 12/02  09:00:00,183.961122096,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,394.27958073,388.42208073,5.8375,0.02
 12/02  10:00:00,201.115166934,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,315.108212861,304.603451178,9.34,1.16476168371
 12/02  11:00:00,226.299923713,30.7279029998,0.0,0.0,62.886420148,41.4019203762,251.227213924,239.554591733,10.5075,1.165122191
 12/02  12:00:00,257.920200784,30.7279029998,0.0,0.0,62.886420148,41.4019203762,197.065330557,185.392494396,10.5075,1.16533616136
 12/02  13:00:00,239.83501353,30.7279029998,0.0,0.0,62.886420148,41.4019203762,150.306705065,138.633695835,10.5075,1.1655092301
 12/02  14:00:00,242.34583867,30.7279029998,0.0,0.0,62.886420148,41.4019203762,109.274230978,96.4557521463,10.5075,2.31097883205
 12/02  15:00:00,239.365354561,30.7279029998,0.0,0.0,62.886420148,41.4019203762,96.9130658069,85.240443084,10.5075,1.16512272292
 12/02  16:00:00,233.708756506,30.7279029998,0.0,0.0,62.886420148,41.4019203762,104.405922326,92.7332311773,10.5075,1.16519114917
 12/02  17:00:00,238.614506272,30.7279029998,0.0,0.0,62.886420148,41.4019203762,114.038490604,102.365747721,10.5075,1.1652428829
 12/02  18:00:00,242.912932624,30.7279029998,0.0,0.0,62.886420148,41.4019203762,132.930478788,121.257944117,10.5075,1.16503467028
 12/02  19:00:00,227.400830137,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,168.525575569,159.18804455,8.1725,1.16503101939
 12/02  20:00:00,181.224456625,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,195.468508658,188.466071374,5.8375,1.1649372845
 12/02  21:00:00,171.147382641,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,196.474265265,189.472060954,5.8375,1.16470431042
 12/02  22:00:00,128.931402047,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,147.652868168,144.130368168,3.5025,0.02
 12/02  23:00:00,80.5381311578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577739816,0.0,1.75125,1.16452739816
 12/02  24:00:00,115.804182878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,86.005815835,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559317891,0.0,1.75125,1.16434317891
 12/03  02:00:00,78.615270834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  03:00:00,78.3832123647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,78.2041539744,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553567245,0.0,1.75125,1.16428567245
 12/03  05:00:00,84.6239003033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  06:00:00,84.1382781339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  07:00:00,128.227499297,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,269.526187148,264.859374515,3.5025,1.16431263314
 12/03  08:00:00,123.665808282,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,252.338857981,248.816357981,3.5025,0.02
 12/03  09:00:00,159.495362829,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,213.972120257,209.305194297,3.5025,1.16442596035
 12/03  10:00:00,134.913488994,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,184.231916906,180.709416906,3.5025,0.02
 12/03  11:00:00,172.784017197,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,147.199852549,139.030077077,7.005,1.16477547215
 12/03  12:00:00,205.836380348,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,121.444440067,113.274655166,7.005,1.16478490038
 12/03  13:00:00,217.917251649,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,92.1985449849,82.8385449849,9.34,0.02
 12/03  14:00:00,217.193747027,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,76.8834297156,66.378466845,9.34,1.16496287058
 12/03  15:00:00,210.410532505,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,83.4236182234,72.9188157645,9.34,1.16480245892
 12/03  16:00:00,202.601230016,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,104.219732347,93.7148582937,9.34,1.1648740532
 12/03  17:00:00,205.376880731,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,128.753858844,118.248857466,9.34,1.16500137797
 12/03  18:00:00,181.496947687,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,169.794655998,161.624845904,7.005,1.1648100937
 12/03  19:00:00,186.949004714,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,194.080419492,189.390419492,4.67,0.02
 12/03  20:00:00,166.500271643,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,215.318212253,209.483470874,4.67,1.16474137919
 12/03  21:00:00,157.213514358,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,236.08098394,230.246363893,4.67,1.16462004697
 12/03  22:00:00,142.604839797,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,210.730515998,206.040515998,4.67,0.02
 12/03  23:00:00,79.9789662747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564008205,0.0,1.75125,1.16439008205
 12/03  24:00:00,115.337240478,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,86.5425738197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,79.1759447486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926949203,0.0,2.335,1.16426949203
 12/04  03:00:00,78.6299499141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  04:00:00,87.4526778646,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,13.4448705882,11.0898705882,2.335,0.02
 12/04  05:00:00,98.9587341285,13.510456566,0.0,0.0,3.49369000822,9.08398230582,22.042181721,18.5429062683,2.335,1.16427545267
 12/04  06:00:00,99.0661281118,13.510456566,0.0,0.0,3.49369000822,9.08398230582,21.344908216,18.989908216,2.335,0.02
 12/04  07:00:00,140.929309892,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,358.364284526,353.674284526,4.67,0.02
 12/04  08:00:00,137.434493965,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,329.318931313,323.484402827,4.67,1.1645284858
 12/04  09:00:00,214.678121239,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,254.241459333,246.048959333,8.1725,0.02
 12/04  10:00:00,243.396571905,30.7279029998,0.0,0.0,62.886420148,41.4019203762,172.598951653,160.926569672,10.5075,1.16488198119
 12/04  11:00:00,241.170946327,30.7279029998,0.0,0.0,62.886420148,41.4019203762,109.933291667,98.2608516677,10.5075,1.16493999926
 12/04  12:00:00,271.760409875,30.7279029998,0.0,0.0,62.886420148,41.4019203762,78.1526504657,66.4798144994,10.5075,1.16533596627
 12/04  13:00:00,254.905396104,30.7279029998,0.0409177722249,0.0,62.886420148,41.4019203762,68.3121121031,55.4938133682,10.5075,2.31079873493
 12/04  14:00:00,252.904489959,30.7279029998,0.534982900845,0.0,62.886420148,41.4019203762,58.3163981918,46.6435159025,10.5075,1.16538228924
 12/04  15:00:00,247.070210178,30.7279029998,0.32936244295,0.0,62.886420148,41.4019203762,59.3288895477,47.6563035931,10.5075,1.16508595452
 12/04  16:00:00,240.670698321,30.7279029998,0.0,0.0,62.886420148,41.4019203762,64.0648951652,52.3923227671,10.5075,1.16507239815
 12/04  17:00:00,245.604915107,30.7279029998,0.0,0.0,62.886420148,41.4019203762,74.4896240044,62.8169885685,10.5075,1.16513543586
 12/04  18:00:00,250.886715976,30.7279029998,0.0,0.0,62.886420148,41.4019203762,85.5974414271,73.9247263804,10.5075,1.16521504665
 12/04  19:00:00,249.064392507,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,97.186555395,86.6816314625,9.34,1.16492393249
 12/04  20:00:00,232.614593247,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,109.718990685,99.2140663679,9.34,1.16492431694
 12/04  21:00:00,204.525726417,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,125.181254692,115.844004564,8.1725,1.16475012772
 12/04  22:00:00,144.56270583,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,105.492706521,99.6580913616,4.67,1.16461515921
 12/04  23:00:00,82.3117975506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,117.021860844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,87.5938700317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924689252,0.0,2.335,1.16424689252
 12/05  02:00:00,80.3426979246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,80.1402045664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,80.0239855776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925021453,0.0,2.335,1.16425021453
 12/05  05:00:00,102.219699034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,102.175215144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,158.600811581,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,251.116671157,245.282450953,4.67,1.16422020361
 12/05  08:00:00,146.986409813,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,220.775134851,216.085134851,4.67,0.02
 12/05  09:00:00,214.068499021,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,195.444577655,186.107379336,8.1725,1.16469831909
 12/05  10:00:00,238.143136641,30.7279029998,0.0,0.0,62.886420148,41.4019203762,174.654893013,164.127393013,10.5075,0.02
 12/05  11:00:00,228.574577197,30.7279029998,0.0,0.0,62.886420148,41.4019203762,170.916008894,159.243435982,10.5075,1.16507291157
 12/05  12:00:00,260.060495085,30.7279029998,0.0,0.0,62.886420148,41.4019203762,164.361544139,151.543287535,10.5075,2.31075660333
 12/05  13:00:00,241.056000468,30.7279029998,0.0,0.0,62.886420148,41.4019203762,156.213138725,144.540183621,10.5075,1.1654551038
 12/05  14:00:00,237.665867937,30.7279029998,0.0,0.0,62.886420148,41.4019203762,152.308574572,140.635635151,10.5075,1.16543942072
 12/05  15:00:00,232.937028624,30.7279029998,0.0,0.0,62.886420148,41.4019203762,160.848147684,149.175457368,10.5075,1.16519031547
 12/05  16:00:00,228.757072379,30.7279029998,0.0,0.0,62.886420148,41.4019203762,174.734064077,161.916367413,10.5075,2.31019666367
 12/05  17:00:00,234.739346731,30.7279029998,0.0,0.0,62.886420148,41.4019203762,192.325457881,180.652887539,10.5075,1.16507034246
 12/05  18:00:00,240.412983867,30.7279029998,0.0,0.0,62.886420148,41.4019203762,213.974702155,202.302041802,10.5075,1.1651603531
 12/05  19:00:00,239.220691161,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,238.052858431,227.54780194,9.34,1.16505649102
 12/05  20:00:00,216.427204584,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,261.108960275,251.748960275,9.34,0.02
 12/05  21:00:00,191.997706268,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,275.137162141,265.799725469,8.1725,1.16493667163
 12/05  22:00:00,136.362546566,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,250.584683326,244.749987349,4.67,1.16469597684
 12/05  23:00:00,79.5848760593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  24:00:00,115.293676451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930317747,0.0,2.335,1.16430317747
 12/06  01:00:00,84.1068463762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,86.8399163101,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,16.6129207398,14.2579207398,2.335,0.02
 12/06  03:00:00,91.2578620843,13.510456566,0.0,0.0,3.49369000822,9.08398230582,29.5932853407,26.0939918878,2.335,1.16429345289
 12/06  04:00:00,91.2875724976,13.510456566,0.0,0.0,3.49369000822,9.08398230582,32.4797534903,30.1247534903,2.335,0.02
 12/06  05:00:00,93.3198950093,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,26.1474526519,23.7924526519,2.335,0.02
 12/06  06:00:00,97.4582235597,13.7799118635,0.00213327584867,0.0,3.49369000822,9.08398230582,44.3081884114,40.8089174812,2.335,1.16427093027
 12/06  07:00:00,140.061235566,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,436.661252054,431.971252054,4.67,0.02
 12/06  08:00:00,135.455360447,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,402.923315522,398.233315522,4.67,0.02
 12/06  09:00:00,211.637696118,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,345.580563099,336.24342934,8.1725,1.16463375947
 12/06  10:00:00,235.944945973,30.7279029998,0.0,0.0,62.886420148,41.4019203762,279.962088043,268.289705684,10.5075,1.16488235967
 12/06  11:00:00,226.981936715,30.7279029998,0.0,0.0,62.886420148,41.4019203762,237.975546498,226.303064689,10.5075,1.16498180966
 12/06  12:00:00,258.893506034,30.7279029998,0.0,0.0,62.886420148,41.4019203762,194.710878873,183.037928604,10.5075,1.16545026929
 12/06  13:00:00,241.759586059,30.7279029998,0.0,0.0,62.886420148,41.4019203762,155.038717423,143.365683575,10.5075,1.16553384823
 12/06  14:00:00,243.773356167,30.7279029998,0.0,0.0,62.886420148,41.4019203762,120.322723947,107.504175546,10.5075,2.31104840131
 12/06  15:00:00,238.833708078,30.7279029998,0.0,0.0,62.886420148,41.4019203762,116.959788678,105.287104804,10.5075,1.16518387431
 12/06  16:00:00,231.824661952,30.7279029998,0.0,0.0,62.886420148,41.4019203762,132.370218242,120.697565406,10.5075,1.16515283548
 12/06  17:00:00,237.298687993,30.7279029998,0.0,0.0,62.886420148,41.4019203762,155.648985868,143.976262203,10.5075,1.1652236651
 12/06  18:00:00,242.776301444,30.7279029998,0.0,0.0,62.886420148,41.4019203762,178.702372549,167.02981066,10.5075,1.1650618887
 12/06  19:00:00,240.781583477,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,201.736174472,191.231172913,9.34,1.16500155856
 12/06  20:00:00,223.66604517,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,227.027881439,216.523104788,9.34,1.164776651
 12/06  21:00:00,198.302667771,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,243.95474497,234.617449188,8.1725,1.16479578237
 12/06  22:00:00,141.189041656,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,221.894839191,217.204839191,4.67,0.02
 12/06  23:00:00,80.0506197119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948667189,0.0,2.335,1.16448667189
 12/06  24:00:00,115.493479033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  01:00:00,84.456121572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924199042,0.0,2.335,1.16424199042
 12/07  02:00:00,77.9149134867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,91.4322537946,13.510456566,0.0,0.0,3.49369000822,9.08398230582,23.2544527785,20.8994527785,2.335,0.02
 12/07  04:00:00,91.4537299459,13.510456566,0.0,0.0,3.49369000822,9.08398230582,25.1025076133,22.7475076133,2.335,0.02
 12/07  05:00:00,93.4926129473,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,21.3801648233,17.8808956514,2.335,1.16426917182
 12/07  06:00:00,97.4177964406,13.510456566,0.0,0.0,3.49369000822,9.08398230582,32.2236795138,29.8686795138,2.335,0.02
 12/07  07:00:00,140.18681709,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,386.562799622,381.872799622,4.67,0.02
 12/07  08:00:00,135.711373068,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,347.855868045,342.021354955,4.67,1.16451309
 12/07  09:00:00,212.064613183,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,289.595663558,281.403163558,8.1725,0.02
 12/07  10:00:00,237.953463444,30.7279029998,0.0,0.0,62.886420148,41.4019203762,234.256269972,222.583852743,10.5075,1.16491722865
 12/07  11:00:00,230.397264341,30.7279029998,0.0,0.0,62.886420148,41.4019203762,198.47995282,186.807395893,10.5075,1.16505692654
 12/07  12:00:00,261.683799775,30.7279029998,0.0,0.0,62.886420148,41.4019203762,177.753437432,164.935427519,10.5075,2.310509913
 12/07  13:00:00,242.996845436,30.7279029998,0.0,0.0,62.886420148,41.4019203762,167.524305188,155.851467574,10.5075,1.16533761407
 12/07  14:00:00,240.33349813,30.7279029998,0.0,0.0,62.886420148,41.4019203762,160.650305976,148.977480336,10.5075,1.16532563997
 12/07  15:00:00,236.364938767,30.7279029998,0.0,0.0,62.886420148,41.4019203762,163.389886993,151.71730792,10.5075,1.16507907254
 12/07  16:00:00,232.59716409,30.7279029998,0.0,0.0,62.886420148,41.4019203762,167.851868028,156.179276202,10.5075,1.16509182531
 12/07  17:00:00,238.882817459,30.7279029998,0.0,0.0,62.886420148,41.4019203762,178.602962075,166.930305829,10.5075,1.1651562469
 12/07  18:00:00,244.947377916,30.7279029998,0.0,0.0,62.886420148,41.4019203762,188.047718368,175.22991823,10.5075,2.31030013779
 12/07  19:00:00,243.282808544,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,193.589220751,183.08425877,9.34,1.16496198083
 12/07  20:00:00,227.222628012,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,200.216349046,190.856349046,9.34,0.02
 12/07  21:00:00,201.351004814,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,214.558984137,205.221640507,8.1725,1.16484363076
 12/07  22:00:00,143.148918951,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,193.895051246,188.060370642,4.67,1.16468060359
 12/07  23:00:00,82.1045456436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,117.139637672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929971749,0.0,2.335,1.16429971749
 12/08  01:00:00,85.43715116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  02:00:00,78.1794235938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,86.9931266626,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,16.7662252139,13.266946467,2.335,1.16427874693
 12/08  04:00:00,87.0275326449,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,17.8483739419,15.4933739419,2.335,0.02
 12/08  05:00:00,113.760190211,13.510456566,0.0,0.0,3.49369000822,9.08398230582,33.1277369205,30.7727369205,2.335,0.02
 12/08  06:00:00,113.786220225,13.510456566,0.0,0.0,3.49369000822,9.08398230582,35.6432536529,32.1440177468,2.335,1.16423590615
 12/08  07:00:00,156.708630782,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,407.910557122,403.220557122,4.67,0.02
 12/08  08:00:00,144.810210475,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,369.83185349,365.14185349,4.67,0.02
 12/08  09:00:00,211.830538229,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,313.541476146,304.204276355,8.1725,1.16469979101
 12/08  10:00:00,236.235212655,30.7279029998,0.0,0.0,62.886420148,41.4019203762,255.510915549,243.838518738,10.5075,1.16489681182
 12/08  11:00:00,227.470572947,30.7279029998,0.0,0.0,62.886420148,41.4019203762,218.916690657,207.244284053,10.5075,1.16490660394
 12/08  12:00:00,259.33442289,30.7279029998,0.0,0.0,62.886420148,41.4019203762,189.870256657,178.197376075,10.5075,1.16538058211
 12/08  13:00:00,240.816968923,30.7279029998,0.0,0.0,62.886420148,41.4019203762,171.007966625,159.334998153,10.5075,1.16546847289
 12/08  14:00:00,238.570011987,30.7279029998,0.0,0.0,62.886420148,41.4019203762,157.574721384,144.756292759,10.5075,2.31092862531
 12/08  15:00:00,234.895921835,30.7279029998,0.0,0.0,62.886420148,41.4019203762,152.458487057,140.785859016,10.5075,1.16512804021
 12/08  16:00:00,231.401460229,30.7279029998,0.0,0.0,62.886420148,41.4019203762,155.452096809,143.779496682,10.5075,1.16510012751
 12/08  17:00:00,238.003512243,30.7279029998,0.0,0.0,62.886420148,41.4019203762,165.518978347,153.846303563,10.5075,1.16517478382
 12/08  18:00:00,243.82961908,30.7279029998,0.0,0.0,62.886420148,41.4019203762,187.839259977,176.166743941,10.5075,1.16501603596
 12/08  19:00:00,241.395570933,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,218.103991827,207.599033183,9.34,1.16495864451
 12/08  20:00:00,217.732434964,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,250.47298957,239.968057965,9.34,1.16493160511
 12/08  21:00:00,192.146733024,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,264.85083572,255.51357736,8.1725,1.1647583604
 12/08  22:00:00,136.459022304,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,235.793096367,231.103096367,4.67,0.02
 12/08  23:00:00,80.5394088533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946567129,0.0,2.335,1.16446567129
 12/08  24:00:00,116.249413257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,82.4811253993,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560668967,0.0,1.75125,1.16435668967
 12/09  02:00:00,84.7620464453,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,15.8192027334,14.0479527334,1.75125,0.02
 12/09  03:00:00,84.7822527368,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,18.0596681837,16.2884181837,1.75125,0.02
 12/09  04:00:00,89.0526819508,13.510456566,0.0,0.0,3.49369000822,6.81298672936,34.0173115343,31.1017480047,1.75125,1.16431352965
 12/09  05:00:00,95.9220956264,13.7799118635,0.001717210526,0.0,3.49369000822,6.81298672936,35.74407685,33.97282685,1.75125,0.02
 12/09  06:00:00,91.0188972551,9.36624477399,0.0013426405573,0.0,3.49369000822,6.81298672936,27.0702569918,25.2990069918,1.75125,0.02
 12/09  07:00:00,125.724112731,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,441.737318245,437.07047309,3.5025,1.16434515487
 12/09  08:00:00,121.295238043,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,393.615627808,390.093127808,3.5025,0.02
 12/09  09:00:00,184.194420931,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,332.347183167,325.345082388,5.8375,1.1646007785
 12/09  10:00:00,202.095373935,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,254.213142345,243.708450398,9.34,1.16469194771
 12/09  11:00:00,229.048672378,30.7279029998,0.0,0.0,62.886420148,41.4019203762,193.561508155,181.888877046,10.5075,1.16513110891
 12/09  12:00:00,262.82035657,30.7279029998,0.0,0.0,62.886420148,41.4019203762,144.26333066,132.590560497,10.5075,1.1652701627
 12/09  13:00:00,248.642943431,30.7279029998,0.0,0.0,62.886420148,41.4019203762,109.917676256,98.2448541389,10.5075,1.16532211716
 12/09  14:00:00,249.500028655,30.7279029998,0.0,0.0,62.886420148,41.4019203762,79.6909909,66.8728473116,10.5075,2.31064358842
 12/09  15:00:00,242.67270777,30.7279029998,0.00333635396784,0.0,62.886420148,41.4019203762,78.2225506414,66.549822945,10.5075,1.16522769636
 12/09  16:00:00,234.576102835,30.7279029998,0.0,0.0,62.886420148,41.4019203762,97.2134232065,85.540872956,10.5075,1.16505025046
 12/09  17:00:00,238.034598837,30.7279029998,0.0,0.0,62.886420148,41.4019203762,120.430384215,108.757769263,10.5075,1.16511495167
 12/09  18:00:00,243.418048359,30.7279029998,0.0,0.0,62.886420148,41.4019203762,148.012971091,136.340308179,10.5075,1.1651629125
 12/09  19:00:00,227.260279959,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,189.05273123,179.715068578,8.1725,1.1651626516
 12/09  20:00:00,180.5070308,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,221.094082675,214.091641535,5.8375,1.16494113964
 12/09  21:00:00,169.83252254,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,243.909023212,236.906733026,5.8375,1.16479018583
 12/09  22:00:00,126.909207632,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,233.758172059,230.235672059,3.5025,0.02
 12/09  23:00:00,77.38719141,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577475821,0.0,1.75125,1.16452475821
 12/09  24:00:00,113.037835061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,81.9036036855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559688756,0.0,1.75125,1.16434688756
 12/10  02:00:00,75.4314501957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,88.9186493636,13.510456566,0.0,0.0,3.49369000822,6.81298672936,24.3849780983,22.6137280983,1.75125,0.02
 12/10  04:00:00,88.9355785925,13.510456566,0.0,0.0,3.49369000822,6.81298672936,30.9453395639,28.0297609099,1.75125,1.16432865392
 12/10  05:00:00,90.9945262175,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,22.0438587232,20.2726087232,1.75125,0.02
 12/10  06:00:00,95.2850441225,13.869730296,0.0,0.0,3.49369000822,6.81298672936,37.7137971322,35.9425471322,1.75125,0.02
 12/10  07:00:00,125.867028469,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,469.019877263,464.353050592,3.5025,1.16432667129
 12/10  08:00:00,121.361925187,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,411.046800776,407.524300776,3.5025,0.02
 12/10  09:00:00,157.37300015,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,310.53264254,305.86577564,3.5025,1.16436690085
 12/10  10:00:00,132.493679392,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,231.831699162,228.309199162,3.5025,0.02
 12/10  11:00:00,175.453651097,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,145.682192319,137.512373347,7.005,1.16481897204
 12/10  12:00:00,209.437745054,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,104.958371678,96.7886194499,7.005,1.16475222817
 12/10  13:00:00,221.464527903,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,75.2427474379,65.8827474379,9.34,0.02
 12/10  14:00:00,220.000980714,30.7279029998,0.493135440459,0.0,41.9242800987,36.8599292233,60.655671299,50.150726978,9.34,1.16494432093
 12/10  15:00:00,213.59374665,30.7279029998,0.239043880915,0.0,41.9242800987,36.8599292233,62.1121582216,51.6073650164,9.34,1.16479320514
 12/10  16:00:00,206.590721506,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,73.7705935775,63.2657164533,9.34,1.16487712415
 12/10  17:00:00,210.867217818,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,89.7689636479,79.2639459172,9.34,1.16501773076
 12/10  18:00:00,186.234507092,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,122.807409147,114.637573963,7.005,1.16483518329
 12/10  19:00:00,189.877853118,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,150.970794008,146.280794008,4.67,0.02
 12/10  20:00:00,167.157853467,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,175.865992858,170.031217285,4.67,1.16477557397
 12/10  21:00:00,157.383906409,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,196.481844282,190.647181832,4.67,1.16466245023
 12/10  22:00:00,142.66006921,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,172.75518251,168.06518251,4.67,0.02
 12/10  23:00:00,78.6817228603,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565576561,0.0,1.75125,1.16440576561
 12/10  24:00:00,113.738729129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,85.721507541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,78.4831190274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924635807,0.0,2.335,1.16424635807
 12/11  03:00:00,78.1098486024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
