Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  04:00:00,77.7675039408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,97.7724745561,13.510456566,0.0,0.0,3.49369000822,9.08398230582,20.942628323,17.4433564887,2.335,1.16427183429
 12/11  06:00:00,97.3787890164,13.510456566,0.0,0.0,3.49369000822,9.08398230582,22.4746884469,20.1196884469,2.335,0.02
 12/11  07:00:00,140.028615912,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,369.687383442,364.997383442,4.67,0.02
 12/11  08:00:00,135.421780737,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,352.276455899,346.441979852,4.67,1.16447604696
 12/11  09:00:00,211.63154168,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,318.383786646,310.191286646,8.1725,0.02
 12/11  10:00:00,235.896068193,30.7279029998,0.0,0.0,62.886420148,41.4019203762,286.861446901,275.189079567,10.5075,1.16486733346
 12/11  11:00:00,226.103629449,30.7279029998,0.0,0.0,62.886420148,41.4019203762,276.299734836,264.627202794,10.5075,1.16503204136
 12/11  12:00:00,256.810014832,30.7279029998,0.0,0.0,62.886420148,41.4019203762,266.298476126,254.625529719,10.5075,1.16544640756
 12/11  13:00:00,236.672958804,30.7279029998,0.0,0.0,62.886420148,41.4019203762,263.185408925,250.366849629,10.5075,2.31105929552
 12/11  14:00:00,233.537121559,30.7279029998,0.0,0.0,62.886420148,41.4019203762,258.906738672,247.233707447,10.5075,1.16553122523
 12/11  15:00:00,229.684038998,30.7279029998,0.0,0.0,62.886420148,41.4019203762,256.41849797,244.745755516,10.5075,1.16524245443
 12/11  16:00:00,226.246771018,30.7279029998,0.0,0.0,62.886420148,41.4019203762,251.98034747,240.307849884,10.5075,1.1649975855
 12/11  17:00:00,232.991045921,30.7279029998,0.0,0.0,62.886420148,41.4019203762,253.163330847,241.490761675,10.5075,1.16506917132
 12/11  18:00:00,239.705039576,30.7279029998,0.0,0.0,62.886420148,41.4019203762,259.931119474,248.258461635,10.5075,1.16515783889
 12/11  19:00:00,239.015147817,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,270.41528156,259.910153067,9.34,1.16512849313
 12/11  20:00:00,222.768455529,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,281.597676603,271.092735018,9.34,1.16494158576
 12/11  21:00:00,197.891612781,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,289.920930526,280.58355228,8.1725,1.16487824571
 12/11  22:00:00,140.964227349,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,267.420030696,261.585334629,4.67,1.16469606735
 12/11  23:00:00,79.3259552196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,115.17322667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993284309,0.0,2.335,1.1643284309
 12/12  01:00:00,92.8464760246,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,18.3526404431,15.9976404431,2.335,0.02
 12/12  02:00:00,86.6284424276,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,21.8913383421,19.5363383421,2.335,0.02
 12/12  03:00:00,90.9981107732,13.6002749985,0.0,0.0,3.49369000822,9.08398230582,40.1423544469,36.6430575829,2.335,1.164296864
 12/12  04:00:00,91.5124611082,14.049367161,0.0,0.0,3.49369000822,9.08398230582,42.0632357892,39.7082357892,2.335,0.02
 12/12  05:00:00,114.75182927,14.8417276025,0.0,0.0,3.49369000822,9.08398230582,36.3540846728,33.9990846728,2.335,0.02
 12/12  06:00:00,119.218815347,19.5248499895,0.0,0.0,3.49369000822,9.08398230582,58.8645348702,56.5095348702,2.335,0.02
 12/12  07:00:00,156.433596464,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,480.539336838,474.705055628,4.67,1.16428120931
 12/12  08:00:00,144.347860243,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,445.044156734,440.354156734,4.67,0.02
 12/12  09:00:00,211.555694954,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,388.311983209,378.974828635,8.1725,1.16465457386
 12/12  10:00:00,235.599955372,30.7279029998,0.0,0.0,62.886420148,41.4019203762,321.371563092,309.699299307,10.5075,1.1647637849
 12/12  11:00:00,225.902255779,30.7279029998,0.0,0.0,62.886420148,41.4019203762,280.836249609,269.163647027,10.5075,1.16510258166
 12/12  12:00:00,256.747533021,30.7279029998,0.0,0.0,62.886420148,41.4019203762,247.372222183,235.699361399,10.5075,1.16536078402
 12/12  13:00:00,236.762628378,30.7279029998,0.0,0.0,62.886420148,41.4019203762,225.469149584,213.79619303,10.5075,1.16545655347
 12/12  14:00:00,233.928784508,30.7279029998,0.0,0.0,62.886420148,41.4019203762,207.28990376,194.471477812,10.5075,2.31092594814
 12/12  15:00:00,230.067331493,30.7279029998,0.0,0.0,62.886420148,41.4019203762,201.23422786,189.561593646,10.5075,1.16513421383
 12/12  16:00:00,226.36875126,30.7279029998,0.0,0.0,62.886420148,41.4019203762,205.286714414,193.614101773,10.5075,1.16511264112
 12/12  17:00:00,233.027624984,30.7279029998,0.0,0.0,62.886420148,41.4019203762,218.99107877,207.318384188,10.5075,1.16519458158
 12/12  18:00:00,239.751351715,30.7279029998,0.0,0.0,62.886420148,41.4019203762,242.491950267,230.819408915,10.5075,1.16504135232
 12/12  19:00:00,239.036502931,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,270.352326469,259.847336387,9.34,1.16499008144
 12/12  20:00:00,216.228835963,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,299.554154529,289.049185628,9.34,1.16496890134
 12/12  21:00:00,191.694378648,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,317.397199485,308.059898893,8.1725,1.16480059172
 12/12  22:00:00,136.193191593,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,297.973293231,293.283293231,4.67,0.02
 12/12  23:00:00,79.2276298461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947988566,0.0,2.335,1.16447988566
 12/12  24:00:00,115.126521945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,92.7545975247,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,23.541926228,20.0426506535,2.335,1.16427557447
 12/13  02:00:00,91.2863771606,13.869730296,0.0,0.0,3.49369000822,9.08398230582,41.3029592141,38.9479592141,2.335,0.02
 12/13  03:00:00,94.6503933001,17.1829099756,0.0,0.0,3.49369000822,9.08398230582,47.7537157925,45.3987157925,2.335,0.02
 12/13  04:00:00,92.470371583,15.0213644675,0.0,0.0,3.49369000822,9.08398230582,40.472663791,38.117663791,2.335,0.02
 12/13  05:00:00,101.495308062,17.6996890467,0.0,0.0,3.49369000822,9.08398230582,65.1657930739,61.6665097016,2.335,1.16428337232
 12/13  06:00:00,102.883741646,19.3452131245,0.0,0.0,3.49369000822,9.08398230582,67.0044348163,64.6494348163,2.335,0.02
 12/13  07:00:00,139.911753212,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,487.490036895,482.800036895,4.67,0.02
 12/13  08:00:00,135.237235071,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,440.072469293,434.237935021,4.67,1.16453427222
 12/13  09:00:00,211.514633975,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,370.666194943,361.329101613,8.1725,1.16459333078
 12/13  10:00:00,235.735447086,30.7279029998,0.0,0.0,62.886420148,41.4019203762,292.612663413,282.085163413,10.5075,0.02
 12/13  11:00:00,226.392877181,30.7279029998,0.0,0.0,62.886420148,41.4019203762,245.630515599,233.958028203,10.5075,1.16498739592
 12/13  12:00:00,257.431262892,30.7279029998,0.0,0.0,62.886420148,41.4019203762,214.052097538,201.233958874,10.5075,2.31063866423
 12/13  13:00:00,237.724970539,30.7279029998,0.0,0.0,62.886420148,41.4019203762,196.287925454,184.615006413,10.5075,1.16541904036
 12/13  14:00:00,234.585933937,30.7279029998,0.0,0.0,62.886420148,41.4019203762,182.701791329,171.028873858,10.5075,1.16541747103
 12/13  15:00:00,230.432684075,30.7279029998,0.0,0.0,62.886420148,41.4019203762,183.979946564,172.307268476,10.5075,1.16517808865
 12/13  16:00:00,226.549585249,30.7279029998,0.0,0.0,62.886420148,41.4019203762,193.820988998,181.003279022,10.5075,2.31020997608
 12/13  17:00:00,232.88367446,30.7279029998,0.0,0.0,62.886420148,41.4019203762,210.860697282,199.188100301,10.5075,1.16509698145
 12/13  18:00:00,239.460416533,30.7279029998,0.0,0.0,62.886420148,41.4019203762,233.239828841,221.567126768,10.5075,1.16520207325
 12/13  19:00:00,238.882715829,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,258.503778925,247.998669331,9.34,1.16510959388
 12/13  20:00:00,222.581230538,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,284.438224392,273.933400025,9.34,1.16482436681
 12/13  21:00:00,197.679115786,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,301.067715573,292.875215573,8.1725,0.02
 12/13  22:00:00,140.848068805,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,287.194380775,281.359688546,4.67,1.1646922294
 12/13  23:00:00,79.1558719421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938508153,0.0,2.335,1.16438508153
 12/13  24:00:00,115.11275736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,92.8402797538,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,20.1472050641,17.7922050641,2.335,0.02
 12/14  02:00:00,91.2401326095,13.869730296,0.0,0.0,3.49369000822,9.08398230582,38.2561534165,35.9011534165,2.335,0.02
 12/14  03:00:00,93.3806898611,15.9529565274,0.0,0.0,3.49369000822,9.08398230582,44.6989061511,41.1996070995,2.335,1.16429905164
 12/14  04:00:00,92.2034579884,14.7882770423,0.0,0.0,3.49369000822,9.08398230582,37.9374775339,35.5824775339,2.335,0.02
 12/14  05:00:00,102.422529886,18.6320387475,0.0,0.0,3.49369000822,9.08398230582,60.5986352405,58.2436352405,2.335,0.02
 12/14  06:00:00,101.943605548,18.4128634237,0.0,0.0,3.49369000822,9.08398230582,68.2400914324,64.7408102221,2.335,1.16428121029
 12/14  07:00:00,139.871336902,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,508.326864196,503.636864196,4.67,0.02
 12/14  08:00:00,135.164073314,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,463.091151768,457.256721251,4.67,1.16443051724
 12/14  09:00:00,211.461909157,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,382.675559657,374.483059657,8.1725,0.02
 12/14  10:00:00,235.691579413,30.7279029998,0.0,0.0,62.886420148,41.4019203762,293.219219225,281.546914117,10.5075,1.1648051081
 12/14  11:00:00,226.78187749,30.7279029998,0.0,0.0,62.886420148,41.4019203762,232.450700823,220.778088844,10.5075,1.16511197904
 12/14  12:00:00,258.271038659,30.7279029998,0.0,0.0,62.886420148,41.4019203762,179.429694126,167.756738218,10.5075,1.16545590763
 12/14  13:00:00,241.07226642,30.7279029998,0.0,0.0,62.886420148,41.4019203762,139.546331069,126.728038611,10.5075,2.31079245763
 12/14  14:00:00,243.410508884,30.7279029998,0.0,0.0,62.886420148,41.4019203762,100.483385608,88.8104798168,10.5075,1.16540579076
 12/14  15:00:00,238.778564556,30.7279029998,0.0,0.0,62.886420148,41.4019203762,95.2483259871,83.5757055102,10.5075,1.16512047683
 12/14  16:00:00,231.332678358,30.7279029998,0.0,0.0,62.886420148,41.4019203762,109.978073336,98.305449894,10.5075,1.16512344177
 12/14  17:00:00,235.366646719,30.7279029998,0.0,0.0,62.886420148,41.4019203762,133.929550169,122.256845493,10.5075,1.16520467518
 12/14  18:00:00,241.184086375,30.7279029998,0.0,0.0,62.886420148,41.4019203762,166.348550653,154.6760008,10.5075,1.16504985297
 12/14  19:00:00,239.59618421,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,203.598532725,193.093391883,9.34,1.16514084139
 12/14  20:00:00,222.778757144,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,242.965550797,232.460709205,9.34,1.16484159118
 12/14  21:00:00,197.840235489,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,262.49368499,253.156307348,8.1725,1.1648776414
 12/14  22:00:00,140.929850613,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,240.429322559,234.594719259,4.67,1.16460329946
 12/14  23:00:00,79.4358229386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  24:00:00,115.251170648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932301252,0.0,2.335,1.16432301252
 12/15  01:00:00,84.2699991277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,77.5631156547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  03:00:00,86.5737337437,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,14.274922943,11.919922943,2.335,0.02
 12/15  04:00:00,91.0774032648,13.510456566,0.0,0.0,3.49369000822,9.08398230582,21.6804612066,18.181203914,2.335,1.16425729265
 12/15  05:00:00,113.833187208,13.510456566,0.0,0.0,3.49369000822,9.08398230582,19.1163129486,16.7613129486,2.335,0.02
 12/15  06:00:00,109.712340453,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,13.2757905287,10.9207905287,2.335,0.02
 12/15  07:00:00,157.460537225,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,338.51470743,332.68047506,4.67,1.16423237073
 12/15  08:00:00,145.989734234,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,281.835345889,277.145345889,4.67,0.02
 12/15  09:00:00,213.905160637,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,219.234637953,209.897415175,8.1725,1.16472277818
 12/15  10:00:00,241.681408373,30.7279029998,0.0,0.0,62.886420148,41.4019203762,156.843930073,145.171555118,10.5075,1.16487495511
 12/15  11:00:00,236.157573491,30.7279029998,0.0,0.0,62.886420148,41.4019203762,113.64011647,101.967585432,10.5075,1.16503103763
 12/15  12:00:00,268.903792128,30.7279029998,0.0,0.0,62.886420148,41.4019203762,82.002270681,70.3294745824,10.5075,1.1652960986
 12/15  13:00:00,253.443880766,30.7279029998,0.0,0.0,62.886420148,41.4019203762,62.8839771548,51.2110795899,10.5075,1.16539756496
 12/15  14:00:00,252.051929965,30.7279029998,0.466472071948,0.0,62.886420148,41.4019203762,48.2420903677,35.4237668917,10.5075,2.31082347608
 12/15  15:00:00,245.804697924,30.7279029998,0.191783422802,0.0,62.886420148,41.4019203762,49.7204750216,38.0478863687,10.5075,1.16508865294
 12/15  16:00:00,238.326983566,30.7279029998,0.0,0.0,62.886420148,41.4019203762,62.6663058647,50.9937342496,10.5075,1.1650716151
 12/15  17:00:00,241.994524095,30.7279029998,0.0,0.0,62.886420148,41.4019203762,83.4993224994,71.8266635486,10.5075,1.16515895072
 12/15  18:00:00,246.500293827,30.7279029998,0.0,0.0,62.886420148,41.4019203762,102.703747954,91.030984665,10.5075,1.16526328928
 12/15  19:00:00,244.074422816,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,120.52699655,110.022033831,9.34,1.16496271952
 12/15  20:00:00,219.630002427,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,138.580263321,128.075317424,9.34,1.16494589725
 12/15  21:00:00,194.004497809,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,155.616862785,146.279581542,8.1725,1.16478124289
 12/15  22:00:00,138.073880338,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,135.403505782,130.713505782,4.67,0.02
 12/15  23:00:00,81.2353994166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949287212,0.0,2.335,1.16449287212
 12/15  24:00:00,115.894109902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,83.2343606785,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156393749,0.0,1.75125,1.1643893749
 12/16  02:00:00,75.807911296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,75.4042479364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,75.1783506896,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552342025,0.0,1.75125,1.16427342025
 12/16  05:00:00,95.2982825298,13.510456566,0.0,0.0,3.49369000822,6.81298672936,21.6252175496,19.8539675496,1.75125,0.02
 12/16  06:00:00,94.9186921595,13.510456566,0.0,0.0,3.49369000822,6.81298672936,26.4589803502,24.6877303502,1.75125,0.02
 12/16  07:00:00,125.672799701,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,417.794760432,413.127907524,3.5025,1.16435290805
 12/16  08:00:00,120.915722727,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,418.421888855,414.899388855,3.5025,0.02
 12/16  09:00:00,183.921082768,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,392.859266854,385.857110302,5.8375,1.16465655184
 12/16  10:00:00,200.901046889,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,344.396578766,333.891820067,9.34,1.16475869882
 12/16  11:00:00,225.661833571,30.7279029998,0.0,0.0,62.886420148,41.4019203762,308.364088415,296.691605725,10.5075,1.16498269023
 12/16  12:00:00,256.601797663,30.7279029998,0.0,0.0,62.886420148,41.4019203762,277.052326698,265.379458008,10.5075,1.16536868952
 12/16  13:00:00,236.405186944,30.7279029998,0.0,0.0,62.886420148,41.4019203762,249.086565459,237.413632157,10.5075,1.1654333022
 12/16  14:00:00,233.115910712,30.7279029998,0.0,0.0,62.886420148,41.4019203762,226.108855664,213.290453655,10.5075,2.31090200939
 12/16  15:00:00,229.380281878,30.7279029998,0.0,0.0,62.886420148,41.4019203762,220.482196979,208.809586823,10.5075,1.16511015626
 12/16  16:00:00,226.047439832,30.7279029998,0.0,0.0,62.886420148,41.4019203762,227.90552196,216.232817662,10.5075,1.165204298
 12/16  17:00:00,232.916211755,30.7279029998,0.0,0.0,62.886420148,41.4019203762,238.895413397,227.222885853,10.5075,1.16502754334
 12/16  18:00:00,239.74022773,30.7279029998,0.0,0.0,62.886420148,41.4019203762,252.831578859,241.158987216,10.5075,1.16509164227
 12/16  19:00:00,225.280580593,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,280.136556603,270.798945148,8.1725,1.16511145447
 12/16  20:00:00,179.71148554,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,304.222795158,297.22036296,5.8375,1.16493219822
 12/16  21:00:00,169.369543521,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,321.748618169,314.746298777,5.8375,1.16481939129
 12/16  22:00:00,126.679935446,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,306.18634374,302.66384374,3.5025,0.02
 12/16  23:00:00,76.8616689379,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580179919,0.0,1.75125,1.16455179919
 12/16  24:00:00,117.314258618,4.50348552199,0.0,0.0,3.49369000822,6.81298672936,11.8211928079,10.0499428079,1.75125,0.02
 12/17  01:00:00,94.9663860135,13.510456566,0.0,0.0,3.49369000822,6.81298672936,38.3741157035,35.4585496752,1.75125,1.16431602829
 12/17  02:00:00,86.3760681959,11.2203703159,0.0,0.0,3.49369000822,6.81298672936,34.1643214584,32.3930714584,1.75125,0.02
 12/17  03:00:00,93.5160261505,18.6320387475,0.0,0.0,3.49369000822,6.81298672936,63.1003905294,60.1847901544,1.75125,1.16435037496
 12/17  04:00:00,93.4316874847,18.4128634237,0.0,0.0,3.49369000822,6.81298672936,63.962554371,62.191304371,1.75125,0.02
 12/17  05:00:00,96.5729531204,15.0213644675,0.0,0.0,3.49369000822,6.81298672936,52.5384001114,50.7671501114,1.75125,0.02
 12/17  06:00:00,99.4889273458,18.6320387475,0.0,0.0,3.49369000822,6.81298672936,77.8142942211,74.8987184574,1.75125,1.16432576371
 12/17  07:00:00,125.58396588,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,554.668487086,551.145987086,3.5025,0.02
 12/17  08:00:00,120.812512462,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,509.371257586,505.848757586,3.5025,0.02
 12/17  09:00:00,156.409047576,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,408.55355187,403.886658977,3.5025,1.16439289256
 12/17  10:00:00,129.093991988,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,336.277716466,332.755216466,3.5025,0.02
 12/17  11:00:00,165.370126337,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,246.77544389,238.605643011,7.005,1.16480087934
 12/17  12:00:00,197.293990482,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,197.384013143,189.214188251,7.005,1.16482489256
 12/17  13:00:00,208.132911434,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,156.683027759,146.1780189,9.34,1.16500885925
 12/17  14:00:00,208.597702575,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,126.924732917,116.41982023,9.34,1.16491268655
 12/17  15:00:00,203.759083477,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,122.999987982,113.639987982,9.34,0.02
 12/17  16:00:00,197.246677829,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,137.383083388,126.878117269,9.34,1.16496611914
 12/17  17:00:00,201.787571915,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,153.795608509,143.290709367,9.34,1.16489914196
 12/17  18:00:00,179.225413053,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,203.092529733,194.922580388,7.005,1.16494934465
 12/17  19:00:00,184.762236974,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,248.235885722,242.401153872,4.67,1.16473184982
 12/17  20:00:00,164.016276327,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,292.6473132,286.81263571,4.67,1.16467749029
 12/17  21:00:00,155.157305291,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,315.862912587,311.172912587,4.67,0.02
 12/17  22:00:00,140.924919273,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,286.486711376,280.652233223,4.67,1.16447815315
 12/17  23:00:00,77.0652296384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,112.916731866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,83.9587468081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927782738,0.0,2.335,1.16427782738
 12/18  02:00:00,91.0164124102,13.510456566,0.0,0.0,3.49369000822,9.08398230582,28.8564885291,26.5014885291,2.335,0.02
 12/18  03:00:00,91.0347510048,13.510456566,0.0,0.0,3.49369000822,9.08398230582,32.2871647258,29.9321647258,2.335,0.02
 12/18  04:00:00,86.8363344121,9.36624477399,0.00173411798952,0.0,3.49369000822,9.08398230582,26.2080431295,22.7087890264,2.335,1.1642541031
 12/18  05:00:00,97.899358427,14.049367161,0.00111797678239,0.0,3.49369000822,9.08398230582,40.2878659472,37.9328659472,2.335,0.02
 12/18  06:00:00,99.8369974937,16.3011644955,0.0,0.0,3.49369000822,9.08398230582,40.2227479784,37.8677479784,2.335,0.02
 12/18  07:00:00,139.85213302,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,430.959611859,425.125346803,4.67,1.16426505672
 12/18  08:00:00,135.126669194,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,387.974629757,383.284629757,4.67,0.02
 12/18  09:00:00,211.664891656,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,306.967998229,297.630876641,8.1725,1.16462158816
 12/18  10:00:00,237.312890958,30.7279029998,0.0,0.0,62.886420148,41.4019203762,215.990773949,204.318397748,10.5075,1.16487620142
 12/18  11:00:00,232.202203934,30.7279029998,0.0,0.0,62.886420148,41.4019203762,148.303966162,136.631524887,10.5075,1.16494127509
 12/18  12:00:00,267.348429602,30.7279029998,0.0,0.0,62.886420148,41.4019203762,101.617750305,89.9447394559,10.5075,1.1655108491
 12/18  13:00:00,252.687825608,30.7279029998,0.0,0.0,62.886420148,41.4019203762,74.9775294714,63.3047097932,10.5075,1.16531967816
 12/18  14:00:00,252.388047681,30.7279029998,0.485751607944,0.0,62.886420148,41.4019203762,52.4429478323,39.6247651213,10.5075,2.31068271097
 12/18  15:00:00,244.841703278,30.7279029998,0.116929912047,0.0,62.886420148,41.4019203762,57.1835494037,45.5107580089,10.5075,1.16529139476
 12/18  16:00:00,235.404087778,30.7279029998,0.0,0.0,62.886420148,41.4019203762,79.743977431,68.0714661582,10.5075,1.16501127281
 12/18  17:00:00,237.11311738,30.7279029998,0.0,0.0,62.886420148,41.4019203762,112.40843242,100.735828808,10.5075,1.16510361247
 12/18  18:00:00,241.498799449,30.7279029998,0.0,0.0,62.886420148,41.4019203762,145.597149138,133.924435835,10.5075,1.16521330292
 12/18  19:00:00,240.091691601,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,180.292474861,169.787325758,9.34,1.16514910361
 12/18  20:00:00,223.024001987,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,216.014505258,205.509602346,9.34,1.16490291256
 12/18  21:00:00,197.71215142,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,241.002978117,231.66554183,8.1725,1.16493628705
 12/18  22:00:00,140.857877535,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,224.027590169,219.337590169,4.67,0.02
 12/18  23:00:00,79.3907813048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499491011,0.0,2.335,1.164491011
 12/18  24:00:00,115.250275104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  01:00:00,84.4669161321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,78.062787519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929149149,0.0,2.335,1.16429149149
 12/19  03:00:00,78.0866418769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,82.3410786607,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,7.2515180311,4.8965180311,2.335,0.02
 12/19  05:00:00,113.919981339,13.510456566,0.0,0.0,3.49369000822,9.08398230582,18.4931882289,14.9939089041,2.335,1.16427932474
 12/19  06:00:00,109.083505204,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,14.7725295187,12.4175295187,2.335,0.02
 12/19  07:00:00,156.315756985,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,379.610635285,374.920635285,4.67,0.02
 12/19  08:00:00,144.356028005,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,363.409083996,357.574593011,4.67,1.16449098571
 12/19  09:00:00,211.651578389,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,296.708437699,288.515937699,8.1725,0.02
 12/19  10:00:00,236.897990244,30.7279029998,0.0,0.0,62.886420148,41.4019203762,218.732285492,207.059864352,10.5075,1.16492114029
 12/19  11:00:00,229.100479301,30.7279029998,0.0,0.0,62.886420148,41.4019203762,160.50802483,148.835558623,10.5075,1.1649662068
 12/19  12:00:00,262.048785713,30.7279029998,0.0,0.0,62.886420148,41.4019203762,125.288573023,112.470439849,10.5075,2.3106331734
 12/19  13:00:00,244.932215905,30.7279029998,0.0,0.0,62.886420148,41.4019203762,106.932156946,95.2592245118,10.5075,1.16543243423
 12/19  14:00:00,243.115781162,30.7279029998,0.0,0.0,62.886420148,41.4019203762,90.602294928,78.9293541502,10.5075,1.16544077779
 12/19  15:00:00,237.628278757,30.7279029998,0.0,0.0,62.886420148,41.4019203762,92.88392598,80.5649135953,10.5075,1.81151238466
 12/19  16:00:00,231.027260958,30.7279029998,0.0,0.0,62.886420148,41.4019203762,104.16360872,91.9924350167,10.5075,1.66367370339
 12/19  17:00:00,235.467952648,30.7279029998,0.0,0.0,62.886420148,41.4019203762,123.756628573,112.083974054,10.5075,1.16515451849
 12/19  18:00:00,241.243277346,30.7279029998,0.0,0.0,62.886420148,41.4019203762,157.203856846,145.531086673,10.5075,1.16527017302
 12/19  19:00:00,239.583455297,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,197.838563365,187.333611393,9.34,1.16495197242
 12/19  20:00:00,216.160408643,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,240.672864113,230.167958041,9.34,1.16490607157
 12/19  21:00:00,191.624500258,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,263.686898205,255.494398205,8.1725,0.02
 12/19  22:00:00,136.143565837,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,247.366296229,241.531591041,4.67,1.1647051879
 12/19  23:00:00,79.3500094015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947714968,0.0,2.335,1.16447714968
 12/19  24:00:00,115.214496458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,84.0311323557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,86.5260341293,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,20.2998427858,16.8005971454,2.335,1.16424564039
 12/20  03:00:00,90.9356648588,13.510456566,0.0,0.0,3.49369000822,9.08398230582,34.2394084847,31.8844084847,2.335,0.02
 12/20  04:00:00,90.9966392798,13.510456566,0.0,0.0,3.49369000822,9.08398230582,37.8009799534,35.4459799534,2.335,0.02
 12/20  05:00:00,95.0772569286,11.0339003758,0.0,0.0,3.49369000822,9.08398230582,31.612893497,28.1136162445,2.335,1.16427725256
 12/20  06:00:00,100.074005473,16.6562055387,0.0,0.0,3.49369000822,9.08398230582,47.9465539301,45.5915539301,2.335,0.02
 12/20  07:00:00,139.917978204,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,438.287668709,433.597668709,4.67,0.02
 12/20  08:00:00,138.642129071,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,389.67281023,383.838276159,4.67,1.16453407092
 12/20  09:00:00,211.617872669,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,309.540295032,301.347795032,8.1725,0.02
 12/20  10:00:00,237.030195095,30.7279029998,0.0,0.0,62.886420148,41.4019203762,229.264874125,217.592451575,10.5075,1.16492255012
 12/20  11:00:00,229.255855847,30.7279029998,0.0,0.0,62.886420148,41.4019203762,169.985117824,158.312609088,10.5075,1.16500873572
 12/20  12:00:00,264.067884045,30.7279029998,0.0,0.0,62.886420148,41.4019203762,123.032847492,111.359902342,10.5075,1.16544515054
 12/20  13:00:00,250.131584769,30.7279029998,0.0,0.0,62.886420148,41.4019203762,92.2460829793,79.4274778308,10.5075,2.31110514857
 12/20  14:00:00,251.482826497,30.7279029998,0.241272799356,0.0,62.886420148,41.4019203762,59.8343796313,48.1613029492,10.5075,1.16557668205
 12/20  15:00:00,244.952765589,30.7279029998,0.0620453058908,0.0,62.886420148,41.4019203762,62.6551166944,50.9823195151,10.5075,1.16529717926
 12/20  16:00:00,235.608090355,30.7279029998,0.0,0.0,62.886420148,41.4019203762,85.2835483349,73.6109859188,10.5075,1.16506241617
 12/20  17:00:00,237.309842028,30.7279029998,0.0,0.0,62.886420148,41.4019203762,115.351555952,103.678906495,10.5075,1.16514945728
 12/20  18:00:00,241.682636389,30.7279029998,0.0,0.0,62.886420148,41.4019203762,147.010735071,134.192884933,10.5075,2.3103501381
 12/20  19:00:00,240.297957499,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,176.587748375,166.082734998,9.34,1.16501337649
 12/20  20:00:00,223.212689444,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,207.290428928,197.930428928,9.34,0.02
 12/20  21:00:00,197.936751345,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,228.551935157,219.214524285,8.1725,1.16491087136
 12/20  22:00:00,140.924906501,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,205.635309506,199.80062364,4.67,1.1646858662
 12/20  23:00:00,79.5569837088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  24:00:00,115.315898937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929874834,0.0,2.335,1.16429874834
 12/21  01:00:00,84.5321745915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,77.6927135707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  03:00:00,81.9677702487,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,10.2075404569,6.70824335218,2.335,1.1642971047
 12/21  04:00:00,91.1054819789,13.510456566,0.0,0.0,3.49369000822,9.08398230582,23.2869152664,20.9319152664,2.335,0.02
 12/21  05:00:00,93.1371470866,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,19.746401802,17.391401802,2.335,0.02
 12/21  06:00:00,97.0481754937,13.510456566,0.0,0.0,3.49369000822,9.08398230582,34.5108154664,31.0115337731,2.335,1.16428169325
 12/21  07:00:00,139.926884083,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,402.459539175,397.769539175,4.67,0.02
 12/21  08:00:00,138.687201861,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,371.418177749,366.728177749,4.67,0.02
 12/21  09:00:00,211.610173002,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,305.392671184,296.055500583,8.1725,1.16467060101
 12/21  10:00:00,236.78890628,30.7279029998,0.0,0.0,62.886420148,41.4019203762,231.650944698,219.978592061,10.5075,1.16485263652
 12/21  11:00:00,228.192196365,30.7279029998,0.0,0.0,62.886420148,41.4019203762,179.772612003,168.10003723,10.5075,1.16507477215
 12/21  12:00:00,259.336965363,30.7279029998,0.0,0.0,62.886420148,41.4019203762,143.640436058,131.967652525,10.5075,1.16528353235
 12/21  13:00:00,241.824293977,30.7279029998,0.0,0.0,62.886420148,41.4019203762,125.099971319,112.281684099,10.5075,2.31078722074
 12/21  14:00:00,240.536064887,30.7279029998,0.0,0.0,62.886420148,41.4019203762,106.142758082,94.4698377584,10.5075,1.1654203236
 12/21  15:00:00,235.478206575,30.7279029998,0.0,0.0,62.886420148,41.4019203762,107.354977839,95.682335687,10.5075,1.16514215196
 12/21  16:00:00,229.433934725,30.7279029998,0.0,0.0,62.886420148,41.4019203762,120.202820915,108.530165109,10.5075,1.16515580556
 12/21  17:00:00,235.284282669,30.7279029998,0.0,0.0,62.886420148,41.4019203762,138.091391472,126.418642663,10.5075,1.16524880875
 12/21  18:00:00,241.599783611,30.7279029998,0.0,0.0,62.886420148,41.4019203762,157.357549838,145.684946976,10.5075,1.16510286177
 12/21  19:00:00,240.461676345,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,178.094462761,167.589374104,9.34,1.16508865717
 12/21  20:00:00,223.914054804,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,199.48854785,188.983634894,9.34,1.16491295556
 12/21  21:00:00,198.869199424,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,210.590033918,201.252574659,8.1725,1.16495925804
 12/21  22:00:00,141.837620914,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,179.804968065,173.970277347,4.67,1.16469071855
 12/21  23:00:00,80.5997840558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  24:00:00,115.927570577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993261736,0.0,2.335,1.1643261736
 12/22  01:00:00,85.7791250464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  02:00:00,78.9784241488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  03:00:00,78.3808251777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929922837,0.0,2.335,1.16429922837
 12/22  04:00:00,78.1135333952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  05:00:00,100.856213124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  06:00:00,110.298048178,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,10.7394143766,8.38441437665,2.335,0.02
 12/22  07:00:00,157.829450516,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,322.94049619,317.106210107,4.67,1.16428608314
 12/22  08:00:00,152.127714963,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,301.163755237,296.473755237,4.67,0.02
 12/22  09:00:00,216.570123123,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,267.970663509,258.633483955,8.1725,1.16467955338
 12/22  10:00:00,243.065294903,30.7279029998,0.0,0.0,62.886420148,41.4019203762,232.975463636,221.303061411,10.5075,1.16490222486
 12/22  11:00:00,233.981443782,30.7279029998,0.0,0.0,62.886420148,41.4019203762,215.530837708,203.858402773,10.5075,1.16493493479
 12/22  12:00:00,264.613181568,30.7279029998,0.0,0.0,62.886420148,41.4019203762,199.618331826,187.945386286,10.5075,1.16544554063
 12/22  13:00:00,245.762997342,30.7279029998,0.0,0.0,62.886420148,41.4019203762,192.598584546,180.925524904,10.5075,1.16555964221
 12/22  14:00:00,242.602354034,30.7279029998,0.0,0.0,62.886420148,41.4019203762,188.618466199,175.799784872,10.5075,2.31118132719
 12/22  15:00:00,238.233061204,30.7279029998,0.0,0.0,62.886420148,41.4019203762,187.240445992,175.567667066,10.5075,1.1652789264
 12/22  16:00:00,234.457994653,30.7279029998,0.0,0.0,62.886420148,41.4019203762,189.292008314,177.619483736,10.5075,1.16502457796
 12/22  17:00:00,240.874553124,30.7279029998,0.0,0.0,62.886420148,41.4019203762,196.642891606,184.970272434,10.5075,1.16511917226
 12/22  18:00:00,247.040127045,30.7279029998,0.0,0.0,62.886420148,41.4019203762,205.168025661,193.495294429,10.5075,1.16523123173
 12/22  19:00:00,245.232977663,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,215.23861597,204.733656601,9.34,1.16495936911
 12/22  20:00:00,223.178384332,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,226.418374474,215.913387602,9.34,1.16498687164
 12/22  21:00:00,198.066951554,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,232.936363589,223.599029048,8.1725,1.16483454178
 12/22  22:00:00,141.817678581,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,201.409636933,195.574917933,4.67,1.1647190003
 12/22  23:00:00,86.4927738033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,121.341529645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/23  01:00:00,87.809030411,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569672516,0.0,1.75125,1.16444672516
 12/23  02:00:00,80.1159133691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  03:00:00,78.7947083792,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557104868,0.0,1.75125,1.16432104868
 12/23  04:00:00,91.702490235,13.510456566,0.0,0.0,3.49369000822,6.81298672936,19.7002510383,17.9290010383,1.75125,0.02
 12/23  05:00:00,98.3698511201,13.510456566,0.0,0.0,3.49369000822,6.81298672936,19.7455822697,17.9743322697,1.75125,0.02
 12/23  06:00:00,93.5266611538,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,16.1718121505,13.2562481735,1.75125,1.16431397699
 12/23  07:00:00,127.295437956,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,372.423575327,368.901075327,3.5025,0.02
 12/23  08:00:00,127.520707098,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,335.853984018,331.186921278,3.5025,1.16456273971
 12/23  09:00:00,187.817410428,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,302.250703031,296.393203031,5.8375,0.02
 12/23  10:00:00,206.665862349,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,267.188468399,256.683760403,9.34,1.16470799685
 12/23  11:00:00,232.110312681,30.7279029998,0.0,0.0,62.886420148,41.4019203762,245.066803639,233.394134174,10.5075,1.16516946464
 12/23  12:00:00,263.080390967,30.7279029998,0.0,0.0,62.886420148,41.4019203762,223.362613054,211.689713674,10.5075,1.16539938007
 12/23  13:00:00,244.384908995,30.7279029998,0.0,0.0,62.886420148,41.4019203762,210.81599539,197.997584195,10.5075,2.31091119556
 12/23  14:00:00,242.289473828,30.7279029998,0.0,0.0,62.886420148,41.4019203762,195.778695397,184.105703105,10.5075,1.16549229266
 12/23  15:00:00,238.612645082,30.7279029998,0.0,0.0,62.886420148,41.4019203762,190.846173981,179.173471195,10.5075,1.16520278639
 12/23  16:00:00,234.562089159,30.7279029998,0.0,0.0,62.886420148,41.4019203762,194.950544681,183.277731584,10.5075,1.16531309694
 12/23  17:00:00,240.271166865,30.7279029998,0.0,0.0,62.886420148,41.4019203762,201.222010466,189.549361678,10.5075,1.16514878813
 12/23  18:00:00,245.729206958,30.7279029998,0.0,0.0,62.886420148,41.4019203762,214.910801179,202.093010565,10.5075,2.31029061392
 12/23  19:00:00,229.178544717,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,242.586725682,233.249150943,8.1725,1.16507473901
 12/23  20:00:00,182.694124332,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,263.712272382,256.70993875,5.8375,1.16483363212
 12/23  21:00:00,171.184094197,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,278.896569551,273.039069551,5.8375,0.02
 12/23  22:00:00,127.290590667,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,264.864682865,260.197531155,3.5025,1.16465170945
 12/23  23:00:00,78.2988478016,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  24:00:00,113.719232697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569682488,0.0,1.75125,1.16444682488
 12/24  01:00:00,90.6963723586,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,17.507061605,15.735811605,1.75125,0.02
 12/24  02:00:00,84.6864558005,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,21.2817803867,18.3662188639,1.75125,1.16431152277
 12/24  03:00:00,89.0280888617,13.6002749985,0.0,0.0,3.49369000822,6.81298672936,35.9952021632,34.2239521632,1.75125,0.02
 12/24  04:00:00,89.5030633088,14.049367161,0.0,0.0,3.49369000822,6.81298672936,40.113722381,38.342472381,1.75125,0.02
 12/24  05:00:00,96.146498093,14.172119171,0.0,0.0,3.49369000822,6.81298672936,35.8023818893,32.8868034725,1.75125,1.16432841678
 12/24  06:00:00,100.819150438,19.5248499895,0.0,0.0,3.49369000822,6.81298672936,57.1125920391,55.3413420391,1.75125,0.02
 12/24  07:00:00,125.805629527,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,515.57138047,512.04888047,3.5025,0.02
 12/24  08:00:00,124.53168994,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,480.468136786,475.801242837,3.5025,1.1643939493
 12/24  09:00:00,156.585697982,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,402.673827747,399.151327747,3.5025,0.02
 12/24  10:00:00,129.055840011,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,367.673546035,363.006550709,3.5025,1.16449532552
 12/24  11:00:00,164.091448147,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,309.513567912,302.488567912,7.005,0.02
 12/24  12:00:00,195.544185222,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,278.234052259,270.064139825,7.005,1.1649124336
 12/24  13:00:00,204.081276925,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,241.123505293,230.618543579,9.34,1.16496171317
 12/24  14:00:00,203.009277873,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,217.680087428,207.175110047,9.34,1.16497738094
 12/24  15:00:00,199.641076012,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,209.674033413,199.169199057,9.34,1.16483435623
 12/24  16:00:00,195.933599135,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,212.38049586,201.875550791,9.34,1.16494506887
 12/24  17:00:00,202.133844044,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,217.803044921,207.298140093,9.34,1.16490482721
 12/24  18:00:00,179.398513697,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,260.642916153,252.472977215,7.005,1.16493893812
 12/24  19:00:00,184.604040956,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,292.408694669,287.718694669,4.67,0.02
 12/24  20:00:00,164.362387457,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,315.998670452,310.163975092,4.67,1.16469536061
 12/24  21:00:00,155.589832034,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,329.403682504,323.569085242,4.67,1.16459726229
 12/24  22:00:00,141.167446156,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,292.159932625,287.469932625,4.67,0.02
 12/24  23:00:00,77.4158028304,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91542171759,0.0,1.75125,1.16417171759
 12/24  24:00:00,113.050504738,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,86.2984886821,4.50348552199,0.0,0.0,3.49369000822,6.81298672936,9.85722551818,8.08597551818,1.75125,0.02
 12/25  02:00:00,89.2314881717,13.510456566,0.0,0.0,3.49369000822,6.81298672936,28.0531911815,25.1376103604,1.75125,1.16433082105
 12/25  03:00:00,84.6431237064,9.00697104397,0.0,0.0,3.49369000822,6.81298672936,21.8901386608,20.1188886608,1.75125,0.02
 12/25  04:00:00,89.4187321676,13.9595487285,0.00330128270665,0.0,3.49369000822,6.81298672936,36.0775577719,34.3063077719,1.75125,0.02
 12/25  05:00:00,96.2014459683,14.049367161,0.0,0.0,3.49369000822,6.81298672936,37.0898312615,34.1742560534,1.75125,1.1643252081
 12/25  06:00:00,93.8243508963,12.1039861883,0.0,0.0,3.49369000822,6.81298672936,26.6105905604,24.8393405604,1.75125,0.02
 12/25  07:00:00,125.799612341,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,466.373189977,462.850689977,3.5025,0.02
 12/25  08:00:00,124.841192595,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,422.776414234,418.109540324,3.5025,1.1643739098
 12/25  09:00:00,156.95964761,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,343.861540684,340.339040684,3.5025,0.02
 12/25  10:00:00,130.903467749,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,289.92687561,285.259916805,3.5025,1.1644588057
 12/25  11:00:00,168.678989937,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,215.197374317,207.027608937,7.005,1.16476537969
 12/25  12:00:00,203.60067307,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,172.069230014,165.044230014,7.005,0.02
 12/25  13:00:00,216.680441549,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,130.271787414,119.766779674,9.34,1.16500774032
 12/25  14:00:00,217.787444455,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,100.025037323,89.5201878297,9.34,1.16484949312
 12/25  15:00:00,211.746764688,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,99.9178108138,89.4128935149,9.34,1.16491729889
 12/25  16:00:00,204.642408415,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,116.271469237,105.76664507,9.34,1.16482416699
 12/25  17:00:00,208.481052689,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,135.149798346,124.644807817,9.34,1.16499052879
 12/25  18:00:00,184.37164327,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,178.212417292,170.042592264,7.005,1.16482502801
 12/25  19:00:00,189.141309859,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,210.725011321,206.035011321,4.67,0.02
 12/25  20:00:00,168.500036618,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,243.687577177,237.852794042,4.67,1.16478313493
 12/25  21:00:00,158.399522965,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,264.03713413,258.20244818,4.67,1.16468595012
 12/25  22:00:00,143.373461676,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,231.788344129,227.098344129,4.67,0.02
 12/25  23:00:00,80.682015064,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156719454,0.0,1.75125,1.1644219454
 12/25  24:00:00,116.06045203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/26  01:00:00,86.7498665095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  02:00:00,83.2816589578,4.50348552199,0.0,0.0,3.49369000822,9.08398230582,11.7798643188,8.28058040472,2.335,1.16428391406
 12/26  03:00:00,91.60753415,13.510456566,0.0,0.0,3.49369000822,9.08398230582,27.0341267134,24.6791267134,2.335,0.02
 12/26  04:00:00,86.9665599349,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,22.9497963958,20.5947963958,2.335,0.02
 12/26  05:00:00,113.662107192,13.510456566,0.0,0.0,3.49369000822,9.08398230582,39.0646880058,35.565417346,2.335,1.16427065976
 12/26  06:00:00,113.771646767,13.510456566,0.0,0.0,3.49369000822,9.08398230582,29.8920601773,27.5370601773,2.335,0.02
 12/26  07:00:00,156.751201821,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,386.270837368,381.580837368,4.67,0.02
 12/26  08:00:00,148.342679337,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,366.45174131,360.61720338,4.67,1.1645379295
 12/26  09:00:00,211.922582621,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,322.66320557,314.47070557,8.1725,0.02
 12/26  10:00:00,236.72766422,30.7279029998,0.0,0.0,62.886420148,41.4019203762,275.950907339,264.278543686,10.5075,1.164863653
 12/26  11:00:00,229.267946116,30.7279029998,0.0,0.0,62.886420148,41.4019203762,250.613775872,238.941124529,10.5075,1.16515134234
 12/26  12:00:00,261.551561963,30.7279029998,0.0,0.0,62.886420148,41.4019203762,226.240872203,213.422792754,10.5075,2.3105794492
 12/26  13:00:00,243.148440808,30.7279029998,0.0,0.0,62.886420148,41.4019203762,206.135407981,194.462484981,10.5075,1.16542299954
 12/26  14:00:00,240.69329889,30.7279029998,0.0,0.0,62.886420148,41.4019203762,189.218000733,177.54505864,10.5075,1.16544209238
 12/26  15:00:00,236.622871863,30.7279029998,0.0,0.0,62.886420148,41.4019203762,185.676983204,172.859159929,10.5075,2.31032327517
 12/26  16:00:00,233.161588527,30.7279029998,0.0,0.0,62.886420148,41.4019203762,184.885627561,173.213044373,10.5075,1.16508318847
 12/26  17:00:00,239.895677049,30.7279029998,0.0,0.0,62.886420148,41.4019203762,191.123248794,179.45055593,10.5075,1.16519286351
 12/26  18:00:00,246.401497636,30.7279029998,0.0,0.0,62.886420148,41.4019203762,198.16812035,186.495558464,10.5075,1.16506188596
 12/26  19:00:00,244.834209356,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,205.903377576,195.398369531,9.34,1.16500804528
 12/26  20:00:00,222.824439983,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,215.078808694,204.573837983,9.34,1.16497071112
 12/26  21:00:00,197.654250911,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,223.155873472,213.818559541,8.1725,1.16481393128
 12/26  22:00:00,141.366262257,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,192.97262859,188.28262859,4.67,0.02
 12/26  23:00:00,86.0005531852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949826724,0.0,2.335,1.16449826724
 12/26  24:00:00,120.959052465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,90.0659130748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,82.7441800993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924859472,0.0,2.335,1.16424859472
 12/27  03:00:00,82.0333084016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,81.3484373538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  05:00:00,101.182077055,13.510456566,0.0,0.0,3.49369000822,9.08398230582,19.7226165982,16.2233345621,2.335,1.16428203609
 12/27  06:00:00,100.823046914,13.510456566,0.0,0.0,3.49369000822,9.08398230582,18.8193035262,16.4643035262,2.335,0.02
 12/27  07:00:00,141.761156701,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,352.797310078,348.107310078,4.67,0.02
