Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  08:00:00,141.073340381,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,328.213015243,322.378511074,4.67,1.16450416911
 12/27  09:00:00,214.237351066,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,291.67975548,283.48725548,8.1725,0.02
 12/27  10:00:00,239.963293303,30.7279029998,0.0,0.0,62.886420148,41.4019203762,260.078947048,248.406550694,10.5075,1.16489635361
 12/27  11:00:00,230.917361369,30.7279029998,0.0,0.0,62.886420148,41.4019203762,247.94732673,236.274705653,10.5075,1.16512107705
 12/27  12:00:00,261.854119156,30.7279029998,0.0,0.0,62.886420148,41.4019203762,235.410149851,222.592125966,10.5075,2.31052388436
 12/27  13:00:00,242.496627042,30.7279029998,0.0,0.0,62.886420148,41.4019203762,227.104187246,215.431289781,10.5075,1.16539746474
 12/27  14:00:00,239.7799343,30.7279029998,0.0,0.0,62.886420148,41.4019203762,221.664909625,209.991991583,10.5075,1.16541804166
 12/27  15:00:00,235.858808595,30.7279029998,0.0,0.0,62.886420148,41.4019203762,217.39042167,205.717727726,10.5075,1.1651939441
 12/27  16:00:00,232.543043441,30.7279029998,0.0,0.0,62.886420148,41.4019203762,213.341556162,200.523755355,10.5075,2.31030080688
 12/27  17:00:00,239.392870626,30.7279029998,0.0,0.0,62.886420148,41.4019203762,213.500486516,201.82781276,10.5075,1.16517375593
 12/27  18:00:00,245.915447677,30.7279029998,0.0,0.0,62.886420148,41.4019203762,218.2646372,206.591834766,10.5075,1.16530243413
 12/27  19:00:00,244.340043687,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,226.753985081,216.248993986,9.34,1.16499109497
 12/27  20:00:00,228.905827423,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,234.836484286,224.331529329,9.34,1.16495495729
 12/27  21:00:00,203.27745747,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,242.354837156,233.017537933,8.1725,1.16479922372
 12/27  22:00:00,145.306293456,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,214.730010427,210.040010427,4.67,0.02
 12/27  23:00:00,84.9331808565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948402064,0.0,2.335,1.16448402064
 12/27  24:00:00,119.975905906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,88.2495920596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,80.346893121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930839475,0.0,2.335,1.16430839475
 12/28  03:00:00,87.9645813649,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,15.0899079635,12.7349079635,2.335,0.02
 12/28  04:00:00,91.6680943268,13.510456566,0.0,0.0,3.49369000822,9.08398230582,24.3477272613,21.9927272613,2.335,0.02
 12/28  05:00:00,98.1621176179,13.510456566,0.0,0.0,3.49369000822,9.08398230582,26.68925591,23.1899989772,2.335,1.16425693274
 12/28  06:00:00,93.1650534349,9.00697104397,0.0,0.0,3.49369000822,9.08398230582,20.0330690002,17.6780690002,2.335,0.02
 12/28  07:00:00,140.096183056,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,392.97794717,388.28794717,4.67,0.02
 12/28  08:00:00,139.082328121,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,357.56986703,351.735375406,4.67,1.16449162349
 12/28  09:00:00,211.783809567,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,317.050380813,308.857880813,8.1725,0.02
 12/28  10:00:00,236.015223035,30.7279029998,0.0,0.0,62.886420148,41.4019203762,279.916483881,268.244066783,10.5075,1.16491709834
 12/28  11:00:00,226.49129844,30.7279029998,0.0,0.0,62.886420148,41.4019203762,264.284387809,252.611775896,10.5075,1.16511191372
 12/28  12:00:00,257.812514877,30.7279029998,0.0,0.0,62.886420148,41.4019203762,247.160432654,234.342422403,10.5075,2.31051025106
 12/28  13:00:00,238.136094645,30.7279029998,0.0,0.0,62.886420148,41.4019203762,232.711415494,221.038522564,10.5075,1.16539293062
 12/28  14:00:00,235.278299333,30.7279029998,0.0,0.0,62.886420148,41.4019203762,221.627296361,209.954381419,10.5075,1.16541494216
 12/28  15:00:00,231.210686663,30.7279029998,0.0,0.0,62.886420148,41.4019203762,221.047226815,209.374534978,10.5075,1.16519183724
 12/28  16:00:00,227.72054756,30.7279029998,0.0,0.0,62.886420148,41.4019203762,225.748233864,212.930433437,10.5075,2.31030042767
 12/28  17:00:00,234.271497782,30.7279029998,0.0,0.0,62.886420148,41.4019203762,234.799993397,223.127317809,10.5075,1.16517558839
 12/28  18:00:00,240.459749727,30.7279029998,0.0,0.0,62.886420148,41.4019203762,247.697555512,236.02501067,10.5075,1.16504484256
 12/28  19:00:00,239.206185101,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,263.069937346,252.564941993,9.34,1.16499535283
 12/28  20:00:00,223.003277269,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,279.886811324,269.381851005,9.34,1.16496031939
 12/28  21:00:00,198.13429966,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,298.15766796,288.820362377,8.1725,1.16480558385
 12/28  22:00:00,141.064845642,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,288.348702908,283.658702908,4.67,0.02
 12/28  23:00:00,79.3321020726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949077691,0.0,2.335,1.16449077691
 12/28  24:00:00,115.134251675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,97.0782405566,13.510456566,0.0,0.0,3.49369000822,9.08398230582,36.1564003335,33.8014003335,2.335,0.02
 12/29  02:00:00,91.4242435017,13.869730296,0.0,0.0,3.49369000822,9.08398230582,45.1725877595,41.673290752,2.335,1.16429700748
 12/29  03:00:00,92.0350049023,14.5650742318,0.0,0.0,3.49369000822,9.08398230582,39.8956066472,37.5406066472,2.335,0.02
 12/29  04:00:00,96.7145869738,19.5248499895,0.0,0.0,3.49369000822,9.08398230582,67.1765524283,64.8215524283,2.335,0.02
 12/29  05:00:00,117.318984481,17.5200521817,0.0,0.0,3.49369000822,9.08398230582,71.1894860108,67.6902216538,2.335,1.16426435699
 12/29  06:00:00,114.755316202,15.0213644675,0.0,0.0,3.49369000822,9.08398230582,62.3422277601,59.9872277601,2.335,0.02
 12/29  07:00:00,156.097557533,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,549.189488895,544.499488895,4.67,0.02
 12/29  08:00:00,147.578989645,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,495.911659122,490.077159092,4.67,1.16450002948
 12/29  09:00:00,211.47001134,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,435.790300994,427.597800994,8.1725,0.02
 12/29  10:00:00,235.403820332,30.7279029998,0.0,0.0,62.886420148,41.4019203762,375.086202493,363.413873152,10.5075,1.1648293405
 12/29  11:00:00,225.746560278,30.7279029998,0.0,0.0,62.886420148,41.4019203762,340.622569375,328.949945692,10.5075,1.16512368278
 12/29  12:00:00,256.657574628,30.7279029998,0.0,0.0,62.886420148,41.4019203762,313.917460971,301.099422763,10.5075,2.31053820823
 12/29  13:00:00,236.508241344,30.7279029998,0.0,0.0,62.886420148,41.4019203762,297.747306494,286.074397271,10.5075,1.16540922336
 12/29  14:00:00,233.234131413,30.7279029998,0.0,0.0,62.886420148,41.4019203762,284.293752608,272.620819989,10.5075,1.16543261877
 12/29  15:00:00,229.419948676,30.7279029998,0.0,0.0,62.886420148,41.4019203762,284.427628585,272.754918124,10.5075,1.16521046156
 12/29  16:00:00,225.993268979,30.7279029998,0.0,0.0,62.886420148,41.4019203762,292.434649343,279.616808018,10.5075,2.31034132547
 12/29  17:00:00,232.749697339,30.7279029998,0.0,0.0,62.886420148,41.4019203762,306.940767306,295.268069275,10.5075,1.16519803156
 12/29  18:00:00,239.468639956,30.7279029998,0.0,0.0,62.886420148,41.4019203762,325.888151375,314.215580897,10.5075,1.16507047878
 12/29  19:00:00,238.854348764,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,349.36761404,338.862593806,9.34,1.1650202341
 12/29  20:00:00,215.953731608,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,373.487762725,362.98277643,9.34,1.16498629409
 12/29  21:00:00,191.402621206,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,389.342115609,380.004783096,8.1725,1.16483251244
 12/29  22:00:00,136.030189172,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,368.193155567,363.503155567,4.67,0.02
 12/29  23:00:00,78.7888498812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994634618,0.0,2.335,1.1644634618
 12/29  24:00:00,124.180321345,9.18660790898,0.0,0.0,3.49369000822,9.08398230582,28.0932092673,25.7382092673,2.335,0.02
 12/30  01:00:00,98.7586285615,17.6799198173,0.0,0.0,3.49369000822,6.81298672936,60.7797304111,57.8640518455,1.75125,1.16442856555
 12/30  02:00:00,94.2946864496,19.3452131245,0.0,0.0,3.49369000822,6.81298672936,74.3906188843,72.6193688843,1.75125,0.02
 12/30  03:00:00,89.0174144165,14.1285532255,0.0,0.0,3.49369000822,6.81298672936,63.1737342993,61.4024842993,1.75125,0.02
 12/30  04:00:00,93.3732071766,18.8372832094,0.0,0.0,3.49369000822,6.81298672936,104.320673775,101.405091758,1.75125,1.16433201793
 12/30  05:00:00,102.999035785,21.6625722738,0.0,0.0,3.49369000822,6.81298672936,122.919557523,121.148307523,1.75125,0.02
 12/30  06:00:00,97.9473003112,17.0376731842,0.0,0.0,3.49369000822,6.81298672936,102.761991295,100.990741295,1.75125,0.02
 12/30  07:00:00,125.184502707,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,612.319197545,607.652420205,3.5025,1.16427734026
 12/30  08:00:00,124.098570697,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,556.73557853,553.21307853,3.5025,0.02
 12/30  09:00:00,183.846631226,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,497.09605459,490.093828427,5.8375,1.16472616238
 12/30  10:00:00,200.795214437,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,421.375996302,410.871306529,9.34,1.16468977289
 12/30  11:00:00,225.606451227,30.7279029998,0.0,0.0,62.886420148,41.4019203762,359.094825643,347.422148639,10.5075,1.16517700369
 12/30  12:00:00,256.629165839,30.7279029998,0.0,0.0,62.886420148,41.4019203762,315.928794483,304.255938938,10.5075,1.16535554419
 12/30  13:00:00,236.628256221,30.7279029998,0.0,0.0,62.886420148,41.4019203762,287.456844351,275.783901225,10.5075,1.16544312653
 12/30  14:00:00,233.317049343,30.7279029998,0.0,0.0,62.886420148,41.4019203762,265.678371321,252.859885442,10.5075,2.31098587854
 12/30  15:00:00,229.529791079,30.7279029998,0.0,0.0,62.886420148,41.4019203762,257.658915964,245.986241748,10.5075,1.16517421555
 12/30  16:00:00,226.14000137,30.7279029998,0.0,0.0,62.886420148,41.4019203762,261.860330824,250.187540089,10.5075,1.16529073508
 12/30  17:00:00,232.928465924,30.7279029998,0.0,0.0,62.886420148,41.4019203762,270.420003355,258.747373481,10.5075,1.16512987379
 12/30  18:00:00,239.664651974,30.7279029998,0.0,0.0,62.886420148,41.4019203762,294.684112802,283.011397206,10.5075,1.16521559618
 12/30  19:00:00,225.176392403,30.7279029998,0.0,0.0,34.9369000822,32.3179380704,345.339209146,336.001532382,8.1725,1.1651767634
 12/30  20:00:00,179.420651908,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,393.34956447,386.347184463,5.8375,1.16488000715
 12/30  21:00:00,169.081243652,30.7279029998,0.0,0.0,20.9621400493,23.2339557645,413.303585136,406.301271598,5.8375,1.16481353833
 12/30  22:00:00,126.513350199,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,391.024011997,386.356801571,3.5025,1.16471042573
 12/30  23:00:00,76.3953957285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,122.404354429,9.72283196252,0.0,0.0,3.49369000822,6.81298672936,30.8416611389,27.9259805527,1.75125,1.16443058624
 12/31  01:00:00,99.2018194844,18.2817170551,0.0,0.0,3.49369000822,6.81298672936,59.6517370672,57.8804870672,1.75125,0.02
 12/31  02:00:00,93.5552244255,18.6320387475,0.0,0.0,3.49369000822,6.81298672936,68.9222344687,67.1509844687,1.75125,0.02
 12/31  03:00:00,89.7382261138,14.8417276025,0.0,0.0,3.49369000822,6.81298672936,60.993414922,58.0778150496,1.75125,1.1643498724
 12/31  04:00:00,93.1899840268,18.5925002887,0.0,0.0,3.49369000822,6.81298672936,88.9847514855,87.2135014855,1.75125,0.02
 12/31  05:00:00,100.765343713,19.3663875094,0.0,0.0,3.49369000822,6.81298672936,93.7161790895,91.9449290895,1.75125,0.02
 12/31  06:00:00,97.0024022575,16.0234986195,0.0,0.0,3.49369000822,6.81298672936,81.5493326836,78.6337569687,1.75125,1.16432571488
 12/31  07:00:00,125.250910662,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,617.097041,613.574541,3.5025,0.02
 12/31  08:00:00,124.154874308,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,566.954374478,562.287509664,3.5025,1.16436481405
 12/31  09:00:00,156.377152134,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,472.608670488,469.086170488,3.5025,0.02
 12/31  10:00:00,128.785179865,30.7279029998,0.0,0.0,6.98738001645,14.1499734587,429.500812522,425.978312522,3.5025,0.02
 12/31  11:00:00,163.601532585,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,368.196446484,360.026581372,7.005,1.16486511173
 12/31  12:00:00,195.115538129,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,325.393101019,317.223202063,7.005,1.16489895546
 12/31  13:00:00,202.547499626,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,272.000496455,261.495624099,9.34,1.16487235692
 12/31  14:00:00,200.11373421,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,238.328949356,227.82394489,9.34,1.16500446652
 12/31  15:00:00,196.296273413,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,232.972026098,222.467166307,9.34,1.16485979094
 12/31  16:00:00,192.628845993,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,245.528259935,235.023275197,9.34,1.16498473853
 12/31  17:00:00,199.395968773,30.7279029998,0.0,0.0,41.9242800987,36.8599292233,261.77601869,251.271056877,9.34,1.16496181269
 12/31  18:00:00,177.678606821,30.7279029998,0.0,0.0,27.9495200658,27.7759469175,316.467991862,309.442991862,7.005,0.02
 12/31  19:00:00,184.040504124,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,345.274845934,339.440068355,4.67,1.16477757867
 12/31  20:00:00,164.106304884,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,360.977083249,355.142360505,4.67,1.16472274362
 12/31  21:00:00,155.284784752,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,373.363066501,367.52846194,4.67,1.16460456177
 12/31  22:00:00,140.991568185,30.7279029998,0.0,0.0,13.9747600329,18.6919646116,339.474322099,334.784322099,4.67,0.02
 12/31  23:00:00,76.9576325709,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559277928,0.0,1.75125,1.16434277928
 12/31  24:00:00,112.837823726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
